Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,1.35,-3.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,1.45,-3.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,1.55,-3.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,1.65,-3.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,1.75,-3.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,1.85,-3.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,2.2,-2.5,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,1,1,7,45,186.5,15.5,2.8,-1.5,33.0,12.43,0.0
2016,1,1,8,0,373.0,31.0,3.1,-1.0,66.0,25.58,16.57
2016,1,1,8,15,468.5,39.0,3.05,-0.5,106.0,50.44,27.32
2016,1,1,8,30,564.0,47.0,3.0,0.0,146.0,97.43,56.29
2016,1,1,8,45,623.5,52.5,2.95,0.0,187.0,147.48,96.51
2016,1,1,9,0,683.0,58.0,2.9,0.0,228.0,203.89,146.87
2016,1,1,9,15,720.5,62.0,2.75,0.5,266.0,259.77,199.37
2016,1,1,9,30,758.0,66.0,2.6,1.0,304.0,317.69,253.74
2016,1,1,9,45,789.0,67.5,2.5,2.0,339.0,373.46,305.09
2016,1,1,10,0,820.0,69.0,2.4,3.0,374.0,430.9,356.31
2016,1,1,10,15,837.0,71.0,2.3,3.5,402.0,483.53,402.64
2016,1,1,10,30,854.0,73.0,2.2,4.0,430.0,535.82,447.07
2016,1,1,10,45,864.5,75.0,2.1,4.5,451.5,583.8,486.54
2016,1,1,11,0,875.0,77.0,2.0,5.0,473.0,630.32,523.51
2016,1,1,11,15,882.0,78.0,1.9,5.0,487.0,671.76,556.34
2016,1,1,11,30,889.0,79.0,1.8,5.0,501.0,710.98,586.61
2016,1,1,11,45,891.0,79.5,1.75,5.5,508.0,743.63,609.23
2016,1,1,12,0,893.0,80.0,1.7,6.0,515.0,773.37,629.26
2016,1,1,12,15,892.5,80.0,1.65,6.0,514.0,797.55,646.2
2016,1,1,12,30,892.0,80.0,1.6,6.0,513.0,818.45,660.76
2016,1,1,12,45,889.5,79.0,1.55,6.5,504.5,833.14,669.68
2016,1,1,13,0,887.0,78.0,1.5,7.0,496.0,844.32,676.18
2016,1,1,13,15,879.0,77.0,1.45,7.0,480.0,847.39,678.18
2016,1,1,13,30,871.0,76.0,1.4,7.0,464.0,846.83,677.8
2016,1,1,13,45,856.5,75.0,1.4,7.0,440.0,837.24,671.75
2016,1,1,14,0,842.0,74.0,1.4,7.0,416.0,824.17,663.36
2016,1,1,14,15,823.0,71.5,1.3,6.5,386.5,802.15,648.35
2016,1,1,14,30,804.0,69.0,1.2,6.0,357.0,777.05,631.0
2016,1,1,14,45,774.5,66.5,1.2,6.0,322.0,740.56,605.1
2016,1,1,15,0,745.0,64.0,1.2,6.0,287.0,701.75,576.89
2016,1,1,15,15,703.0,59.5,1.1,5.0,247.5,648.91,537.94
2016,1,1,15,30,661.0,55.0,1.0,4.0,208.0,602.33,502.3
2016,1,1,15,45,593.5,49.5,0.95,3.5,166.5,529.24,443.47
2016,1,1,16,0,526.0,44.0,0.9,3.0,125.0,457.9,383.26
2016,1,1,16,15,418.0,35.0,0.95,2.5,86.5,358.44,295.31
2016,1,1,16,30,310.0,26.0,1.0,2.0,48.0,258.99,176.65
2016,1,1,16,45,155.0,13.0,1.05,1.5,24.0,102.29,0.0
2016,1,1,17,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,0.95,-0.5,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,1.45,-1.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,1,2,7,45,126.0,15.5,1.8,-0.5,27.0,12.19,0.0
2016,1,2,8,0,252.0,31.0,2.0,0.0,54.0,25.38,16.33
2016,1,2,8,15,308.0,44.0,2.0,0.5,87.0,46.99,28.31
2016,1,2,8,30,364.0,57.0,2.0,1.0,120.0,84.95,53.82
2016,1,2,8,45,400.5,67.5,2.05,1.5,153.5,124.28,85.88
2016,1,2,9,0,437.0,78.0,2.1,2.0,187.0,167.63,124.27
2016,1,2,9,15,458.0,88.5,2.0,2.5,218.5,210.68,164.13
2016,1,2,9,30,479.0,99.0,1.9,3.0,250.0,255.64,205.58
2016,1,2,9,45,508.0,103.5,1.85,3.5,279.0,299.41,245.37
2016,1,2,10,0,537.0,108.0,1.8,4.0,308.0,348.94,289.12
2016,1,2,10,15,382.5,143.5,1.65,4.5,291.0,336.97,281.45
2016,1,2,10,30,228.0,179.0,1.5,5.0,274.0,306.29,256.42
2016,1,2,10,45,227.5,189.5,1.4,5.5,288.5,321.61,269.28
2016,1,2,11,0,227.0,200.0,1.3,6.0,303.0,344.17,287.34
2016,1,2,11,15,179.5,208.0,1.2,6.5,290.5,333.26,277.24
2016,1,2,11,30,132.0,216.0,1.1,7.0,278.0,318.58,263.97
2016,1,2,11,45,159.5,218.5,1.05,8.0,295.0,347.85,287.21
2016,1,2,12,0,187.0,221.0,1.0,9.0,312.0,378.44,310.85
2016,1,2,12,15,226.0,216.5,1.05,9.0,327.0,410.61,337.38
2016,1,2,12,30,265.0,212.0,1.1,9.0,342.0,458.02,375.42
2016,1,2,12,45,204.5,213.0,1.2,9.5,312.0,403.88,331.69
2016,1,2,13,0,144.0,214.0,1.3,10.0,282.0,361.54,297.09
2016,1,2,13,15,97.5,200.5,1.25,10.0,246.0,295.69,243.78
2016,1,2,13,30,51.0,187.0,1.2,10.0,210.0,243.3,200.36
2016,1,2,13,45,42.5,175.0,1.2,10.5,193.5,224.22,184.68
2016,1,2,14,0,34.0,163.0,1.2,11.0,177.0,204.99,168.63
2016,1,2,14,15,72.5,158.0,1.0,10.5,185.0,234.5,194.79
2016,1,2,14,30,111.0,153.0,0.8,10.0,193.0,278.85,232.32
2016,1,2,14,45,105.0,139.0,0.65,10.0,174.0,258.11,214.93
2016,1,2,15,0,99.0,125.0,0.5,10.0,155.0,237.2,197.61
2016,1,2,15,15,92.5,109.0,0.6,9.0,134.0,212.77,178.31
2016,1,2,15,30,86.0,93.0,0.7,8.0,113.0,188.21,158.18
2016,1,2,15,45,74.5,76.0,0.8,7.5,91.0,158.24,132.33
2016,1,2,16,0,63.0,59.0,0.9,7.0,69.0,128.29,105.74
2016,1,2,16,15,40.0,42.5,0.95,6.0,48.0,80.4,63.12
2016,1,2,16,30,17.0,26.0,1.0,5.0,27.0,42.51,25.39
2016,1,2,16,45,8.5,13.0,1.1,4.5,13.5,16.8,0.0
2016,1,2,17,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,0.8,0.5,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,3,7,45,47.0,16.5,1.0,2.0,20.5,13.6,0.0
2016,1,3,8,0,94.0,33.0,1.0,3.0,41.0,26.49,17.07
2016,1,3,8,15,120.5,50.0,1.0,3.0,66.5,45.34,31.04
2016,1,3,8,30,147.0,67.0,1.0,3.0,92.0,72.12,51.52
2016,1,3,8,45,162.5,83.5,1.0,3.5,118.0,100.28,75.22
2016,1,3,9,0,178.0,100.0,1.0,4.0,144.0,130.48,101.66
2016,1,3,9,15,186.5,115.5,1.1,4.0,168.5,159.85,128.23
2016,1,3,9,30,195.0,131.0,1.2,4.0,193.0,186.48,152.44
2016,1,3,9,45,203.0,143.5,1.3,4.5,214.0,213.84,176.81
2016,1,3,10,0,211.0,156.0,1.4,5.0,235.0,241.92,201.38
2016,1,3,10,15,105.5,114.5,1.55,5.0,154.0,162.32,135.55
2016,1,3,10,30,0.0,73.0,1.7,5.0,73.0,64.56,51.1
2016,1,3,10,45,180.5,126.5,1.85,5.5,208.5,236.6,200.58
2016,1,3,11,0,361.0,180.0,2.0,6.0,344.0,413.14,347.09
2016,1,3,11,15,213.0,193.5,2.15,6.0,291.0,338.69,284.49
2016,1,3,11,30,65.0,207.0,2.3,6.0,238.0,251.74,210.43
2016,1,3,11,45,171.5,209.5,2.5,6.5,293.0,345.9,290.81
2016,1,3,12,0,278.0,212.0,2.7,7.0,348.0,448.24,375.45
2016,1,3,12,15,232.5,216.5,2.8,7.0,330.5,415.4,348.16
2016,1,3,12,30,187.0,221.0,2.9,7.0,313.0,392.8,329.31
2016,1,3,12,45,292.0,202.0,3.05,7.0,342.5,475.93,399.88
2016,1,3,13,0,397.0,183.0,3.2,7.0,372.0,546.74,459.51
2016,1,3,13,15,413.0,173.5,3.15,7.0,364.5,571.73,479.53
2016,1,3,13,30,429.0,164.0,3.1,7.0,357.0,579.76,486.76
2016,1,3,13,45,496.5,141.5,3.05,7.5,354.0,613.7,514.95
2016,1,3,14,0,564.0,119.0,3.0,8.0,351.0,651.02,544.57
2016,1,3,14,15,494.5,121.5,2.8,8.0,314.5,589.05,495.23
2016,1,3,14,30,425.0,124.0,2.6,8.0,278.0,532.63,449.48
2016,1,3,14,45,397.5,117.0,2.4,8.0,250.0,498.3,421.81
2016,1,3,15,0,370.0,110.0,2.2,8.0,222.0,463.21,392.9
2016,1,3,15,15,347.0,97.5,2.0,7.5,191.5,424.11,361.04
2016,1,3,15,30,324.0,85.0,1.8,7.0,161.0,384.64,327.93
2016,1,3,15,45,285.0,71.0,1.65,6.5,129.0,331.46,282.23
2016,1,3,16,0,246.0,57.0,1.5,6.0,97.0,279.56,236.2
2016,1,3,16,15,189.5,42.5,1.55,5.5,67.5,217.21,179.42
2016,1,3,16,30,133.0,28.0,1.6,5.0,38.0,154.1,109.49
2016,1,3,16,45,66.5,14.0,1.65,4.5,19.0,51.79,0.0
2016,1,3,17,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,4,7,45,0.0,7.0,2.15,5.5,7.0,6.14,0.0
2016,1,4,8,0,0.0,14.0,2.3,6.0,14.0,12.3,4.78
2016,1,4,8,15,0.0,22.5,2.4,6.0,22.5,19.8,11.39
2016,1,4,8,30,0.0,31.0,2.5,6.0,31.0,27.31,18.24
2016,1,4,8,45,0.0,40.0,2.7,6.5,40.0,35.28,25.38
2016,1,4,9,0,0.0,49.0,2.9,7.0,49.0,43.25,32.43
2016,1,4,9,15,0.0,57.5,2.95,7.5,57.5,50.79,39.01
2016,1,4,9,30,0.0,66.0,3.0,8.0,66.0,58.36,45.52
2016,1,4,9,45,0.0,73.0,3.1,8.5,73.0,64.63,50.82
2016,1,4,10,0,0.0,80.0,3.2,9.0,80.0,70.95,56.11
2016,1,4,10,15,52.0,132.0,3.3,9.5,153.5,148.4,122.19
2016,1,4,10,30,104.0,184.0,3.4,10.0,227.0,231.61,192.03
2016,1,4,10,45,255.5,178.0,3.55,10.5,292.0,333.16,277.05
2016,1,4,11,0,407.0,172.0,3.7,11.0,357.0,441.91,366.62
2016,1,4,11,15,443.5,170.0,3.8,11.0,377.5,483.06,400.58
2016,1,4,11,30,480.0,168.0,3.9,11.0,398.0,525.36,435.45
2016,1,4,11,45,452.0,177.0,4.0,11.5,396.5,534.21,441.78
2016,1,4,12,0,424.0,186.0,4.1,12.0,395.0,539.88,445.56
2016,1,4,12,15,247.5,200.5,4.05,12.0,322.5,421.66,348.77
2016,1,4,12,30,71.0,215.0,4.0,12.0,250.0,279.88,230.16
2016,1,4,12,45,43.0,195.5,4.0,12.0,217.0,237.35,195.02
2016,1,4,13,0,15.0,176.0,4.0,12.0,184.0,180.93,147.67
2016,1,4,13,15,7.5,140.5,3.8,12.0,144.5,137.67,111.53
2016,1,4,13,30,0.0,105.0,3.6,12.0,105.0,95.35,75.76
2016,1,4,13,45,39.0,141.0,3.4,12.0,157.5,178.34,147.25
2016,1,4,14,0,78.0,177.0,3.2,12.0,210.0,260.12,216.27
2016,1,4,14,15,39.0,143.5,2.8,11.5,160.0,186.59,154.34
2016,1,4,14,30,0.0,110.0,2.4,11.0,110.0,104.42,84.11
2016,1,4,14,45,0.0,99.0,2.0,10.5,99.0,93.83,75.44
2016,1,4,15,0,0.0,88.0,1.6,10.0,88.0,83.27,66.59
2016,1,4,15,15,0.0,76.0,1.55,9.5,76.0,71.56,56.64
2016,1,4,15,30,0.0,64.0,1.5,9.0,64.0,59.83,46.51
2016,1,4,15,45,0.0,51.5,1.45,9.0,51.5,47.43,35.57
2016,1,4,16,0,0.0,39.0,1.4,9.0,39.0,34.88,24.4
2016,1,4,16,15,0.0,27.0,1.45,8.5,27.0,23.8,14.47
2016,1,4,16,30,0.0,15.0,1.5,8.0,15.0,13.19,4.28
2016,1,4,16,45,0.0,7.5,1.55,8.0,7.5,6.82,0.0
2016,1,4,17,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,12.0,2.3,6.5,12.0,10.56,0.0
2016,1,5,8,0,0.0,24.0,2.3,7.0,24.0,21.16,12.22
2016,1,5,8,15,0.0,38.5,2.35,7.5,38.5,33.51,23.0
2016,1,5,8,30,0.0,53.0,2.4,8.0,53.0,46.21,34.4
2016,1,5,8,45,0.0,68.0,2.45,8.5,68.0,59.58,46.23
2016,1,5,9,0,0.0,83.0,2.5,9.0,83.0,73.17,58.09
2016,1,5,9,15,0.5,97.0,2.65,9.0,97.0,86.19,69.4
2016,1,5,9,30,1.0,111.0,2.8,9.0,111.0,99.44,80.78
2016,1,5,9,45,4.0,122.5,2.95,9.5,124.0,111.53,90.85
2016,1,5,10,0,7.0,134.0,3.1,10.0,137.0,124.06,101.21
2016,1,5,10,15,3.5,91.0,3.25,10.0,92.5,82.65,65.79
2016,1,5,10,30,0.0,48.0,3.4,10.0,48.0,42.36,31.08
2016,1,5,10,45,0.0,41.0,3.6,10.0,41.0,36.17,25.7
2016,1,5,11,0,0.0,34.0,3.8,10.0,34.0,29.98,20.32
2016,1,5,11,15,0.0,72.0,3.85,10.0,72.0,63.68,49.28
2016,1,5,11,30,0.0,110.0,3.9,10.0,110.0,98.81,79.19
2016,1,5,11,45,0.0,106.5,4.0,10.0,106.5,95.53,76.32
2016,1,5,12,0,0.0,103.0,4.1,10.0,103.0,92.25,73.51
2016,1,5,12,15,0.0,122.5,4.1,9.5,122.5,111.25,89.8
2016,1,5,12,30,0.0,142.0,4.1,9.0,142.0,131.04,106.75
2016,1,5,12,45,0.0,96.0,4.15,9.0,96.0,85.78,68.28
2016,1,5,13,0,0.0,50.0,4.2,9.0,50.0,44.15,32.6
2016,1,5,13,15,0.0,71.5,4.1,9.0,71.5,63.23,49.1
2016,1,5,13,30,0.0,93.0,4.0,9.0,93.0,83.35,66.43
2016,1,5,13,45,0.0,90.0,3.9,9.0,90.0,80.66,64.19
2016,1,5,14,0,0.0,87.0,3.8,9.0,87.0,78.01,62.02
2016,1,5,14,15,143.0,116.5,3.6,8.5,169.0,253.82,217.41
2016,1,5,14,30,286.0,146.0,3.4,8.0,251.0,429.76,366.77
2016,1,5,14,45,270.5,135.0,3.25,8.0,227.0,402.67,343.7
2016,1,5,15,0,255.0,124.0,3.1,8.0,203.0,375.09,320.8
2016,1,5,15,15,241.5,109.0,2.85,7.5,176.0,342.95,294.21
2016,1,5,15,30,228.0,94.0,2.6,7.0,149.0,310.44,266.59
2016,1,5,15,45,204.0,78.0,2.35,7.0,120.5,268.46,229.51
2016,1,5,16,0,180.0,62.0,2.1,7.0,92.0,226.99,191.98
2016,1,5,16,15,139.0,46.0,2.0,6.5,65.0,174.86,144.37
2016,1,5,16,30,98.0,30.0,1.9,6.0,38.0,123.31,90.45
2016,1,5,16,45,49.0,15.0,1.8,5.5,19.0,42.61,0.0
2016,1,5,17,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.35,3.5,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,4.35,4.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,4.45,4.5,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,4.65,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,5.2,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,5.25,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,5.3,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,5.35,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,5.4,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,5.25,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,5.1,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,5.0,5.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,4.65,6.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,4.15,6.5,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,1,6,7,45,23.0,18.5,3.35,7.0,21.0,15.64,0.0
2016,1,6,8,0,46.0,37.0,3.2,7.0,42.0,30.03,19.68
2016,1,6,8,15,92.5,56.0,3.2,7.0,70.5,48.63,34.11
2016,1,6,8,30,139.0,75.0,3.2,7.0,99.0,76.57,54.98
2016,1,6,8,45,188.0,90.0,3.25,7.5,131.5,108.67,80.25
2016,1,6,9,0,237.0,105.0,3.3,8.0,164.0,146.05,111.3
2016,1,6,9,15,262.5,119.0,3.3,8.0,194.0,181.96,143.1
2016,1,6,9,30,288.0,133.0,3.3,8.0,224.0,220.61,177.52
2016,1,6,9,45,326.5,136.0,3.35,8.0,250.0,255.99,209.0
2016,1,6,10,0,365.0,139.0,3.4,8.0,276.0,300.68,248.22
2016,1,6,10,15,187.0,145.0,3.4,8.0,215.5,230.87,192.25
2016,1,6,10,30,9.0,151.0,3.4,8.0,155.0,142.44,117.27
2016,1,6,10,45,4.5,129.5,3.4,8.0,131.5,119.75,97.91
2016,1,6,11,0,0.0,108.0,3.4,8.0,108.0,96.82,78.16
2016,1,6,11,15,0.0,76.0,3.35,8.0,76.0,67.24,52.69
2016,1,6,11,30,0.0,44.0,3.3,8.0,44.0,38.84,28.14
2016,1,6,11,45,32.5,129.5,3.25,8.0,145.5,147.56,122.28
2016,1,6,12,0,65.0,215.0,3.2,8.0,247.0,267.48,223.13
2016,1,6,12,15,32.5,149.0,3.2,8.0,165.0,171.47,142.09
2016,1,6,12,30,0.0,83.0,3.2,8.0,83.0,73.47,57.89
2016,1,6,12,45,7.5,130.0,3.2,8.0,133.5,125.33,102.61
2016,1,6,13,0,15.0,177.0,3.2,8.0,184.0,181.73,150.55
2016,1,6,13,15,110.5,189.5,3.1,8.0,240.0,306.95,258.19
2016,1,6,13,30,206.0,202.0,3.0,8.0,296.0,407.5,342.9
2016,1,6,13,45,105.0,173.0,2.95,8.0,220.5,288.88,243.0
2016,1,6,14,0,4.0,144.0,2.9,8.0,145.0,142.23,117.06
2016,1,6,14,15,34.5,149.0,2.7,7.5,161.5,189.46,159.06
2016,1,6,14,30,65.0,154.0,2.5,7.0,178.0,225.79,191.25
2016,1,6,14,45,63.5,141.5,2.35,7.0,163.0,211.74,179.43
2016,1,6,15,0,62.0,129.0,2.2,7.0,148.0,197.76,167.67
2016,1,6,15,15,55.0,113.0,2.05,6.5,128.0,174.23,147.68
2016,1,6,15,30,48.0,97.0,1.9,6.0,108.0,150.83,127.42
2016,1,6,15,45,41.5,79.5,1.75,6.0,88.0,125.41,104.84
2016,1,6,16,0,35.0,62.0,1.6,6.0,68.0,99.8,81.74
2016,1,6,16,15,17.5,45.0,1.55,5.5,48.0,67.22,52.21
2016,1,6,16,30,0.0,28.0,1.5,5.0,28.0,29.01,17.18
2016,1,6,16,45,0.0,14.0,1.45,5.0,14.0,12.34,0.0
2016,1,6,17,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,7,45,103.5,19.0,1.1,3.5,28.5,14.96,0.0
2016,1,7,8,0,207.0,38.0,1.2,4.0,57.0,29.76,19.79
2016,1,7,8,15,302.0,49.5,1.15,4.5,94.0,48.53,30.51
2016,1,7,8,30,397.0,61.0,1.1,5.0,131.0,88.21,54.89
2016,1,7,8,45,478.0,66.5,1.05,5.5,171.5,133.65,88.95
2016,1,7,9,0,559.0,72.0,1.0,6.0,212.0,186.11,132.41
2016,1,7,9,15,279.5,83.0,0.8,6.5,153.0,155.73,120.03
2016,1,7,9,30,0.0,94.0,0.6,7.0,94.0,83.59,67.38
2016,1,7,9,45,0.0,107.0,0.45,7.5,107.0,95.63,77.69
2016,1,7,10,0,0.0,120.0,0.3,8.0,120.0,107.84,87.74
2016,1,7,10,15,413.0,96.5,0.35,8.0,271.5,301.57,247.84
2016,1,7,10,30,826.0,73.0,0.4,8.0,423.0,517.52,417.31
2016,1,7,10,45,836.0,75.0,0.45,8.5,444.5,564.52,452.59
2016,1,7,11,0,846.0,77.0,0.5,9.0,466.0,610.13,487.89
2016,1,7,11,15,853.0,78.0,0.6,9.0,480.5,651.06,520.46
2016,1,7,11,30,860.0,79.0,0.7,9.0,495.0,689.88,551.0
2016,1,7,11,45,862.5,80.0,0.85,9.0,502.0,723.19,576.71
2016,1,7,12,0,865.0,81.0,1.0,9.0,509.0,753.75,600.14
2016,1,7,12,15,864.5,81.0,1.1,9.0,509.0,777.91,618.38
2016,1,7,12,30,864.0,81.0,1.2,9.0,509.0,798.88,634.51
2016,1,7,12,45,862.0,80.0,1.3,9.0,501.5,814.16,646.71
2016,1,7,13,0,860.0,79.0,1.4,9.0,494.0,826.04,656.69
2016,1,7,13,15,852.5,78.0,1.45,9.0,478.5,829.88,660.46
2016,1,7,13,30,845.0,77.0,1.5,9.0,463.0,830.19,661.95
2016,1,7,13,45,831.0,76.0,1.6,9.0,440.5,821.52,657.7
2016,1,7,14,0,817.0,75.0,1.7,9.0,418.0,809.44,651.06
2016,1,7,14,15,799.0,73.0,1.6,8.5,389.5,789.47,637.69
2016,1,7,14,30,781.0,71.0,1.5,8.0,361.0,766.47,622.03
2016,1,7,14,45,758.5,67.0,1.4,8.0,327.5,734.48,598.38
2016,1,7,15,0,736.0,63.0,1.3,8.0,294.0,700.07,572.59
2016,1,7,15,15,698.0,59.0,1.15,7.5,256.0,651.34,535.78
2016,1,7,15,30,660.0,55.0,1.0,7.0,218.0,601.4,496.96
2016,1,7,15,45,606.5,49.5,0.85,7.0,178.0,544.68,450.44
2016,1,7,16,0,553.0,44.0,0.7,7.0,138.0,482.57,397.81
2016,1,7,16,15,458.0,36.0,0.7,6.5,99.0,391.11,320.09
2016,1,7,16,30,363.0,28.0,0.7,6.0,60.0,305.64,233.47
2016,1,7,16,45,181.5,14.0,0.75,5.5,30.0,147.93,0.0
2016,1,7,17,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.4,4.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.2,4.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.1,4.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.0,4.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.15,3.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.55,2.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.5,1.5,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,8,7,45,8.5,16.0,0.95,1.0,16.5,14.09,0.0
2016,1,8,8,0,17.0,32.0,1.0,1.0,33.0,27.13,17.83
2016,1,8,8,15,32.0,49.0,0.95,1.0,53.5,42.12,30.63
2016,1,8,8,30,47.0,66.0,0.9,1.0,74.0,60.83,46.36
2016,1,8,8,45,56.5,83.0,0.9,1.5,95.0,80.93,63.74
2016,1,8,9,0,66.0,100.0,0.9,2.0,116.0,102.47,82.61
2016,1,8,9,15,71.0,116.0,0.8,2.0,136.0,123.31,101.2
2016,1,8,9,30,76.0,132.0,0.7,2.0,156.0,144.94,120.34
2016,1,8,9,45,76.5,145.5,0.6,2.5,172.0,163.25,136.23
2016,1,8,10,0,77.0,159.0,0.5,3.0,188.0,181.74,151.9
2016,1,8,10,15,38.5,147.0,0.4,3.5,161.5,156.44,130.32
2016,1,8,10,30,0.0,135.0,0.3,4.0,135.0,122.26,100.8
2016,1,8,10,45,54.0,170.0,0.25,5.0,195.0,193.76,161.22
2016,1,8,11,0,108.0,205.0,0.2,6.0,255.0,266.9,220.51
2016,1,8,11,15,147.5,212.0,0.2,6.5,282.5,315.5,259.09
2016,1,8,11,30,187.0,219.0,0.2,7.0,310.0,357.95,292.51
2016,1,8,11,45,129.5,219.0,0.2,7.5,282.5,325.59,265.17
2016,1,8,12,0,72.0,219.0,0.2,8.0,255.0,276.83,225.21
2016,1,8,12,15,47.0,205.0,0.25,8.0,229.0,245.09,199.89
2016,1,8,12,30,22.0,191.0,0.3,8.0,203.0,199.36,162.6
2016,1,8,12,45,181.5,195.0,0.4,8.5,284.0,362.56,298.54
2016,1,8,13,0,341.0,199.0,0.5,9.0,365.0,520.16,421.83
2016,1,8,13,15,239.5,202.5,0.55,9.0,317.5,446.61,362.58
2016,1,8,13,30,138.0,206.0,0.6,9.0,270.0,354.86,290.16
2016,1,8,13,45,323.0,170.5,0.7,9.0,310.0,486.72,399.98
2016,1,8,14,0,508.0,135.0,0.8,9.0,350.0,619.68,504.79
2016,1,8,14,15,436.5,137.0,0.75,9.0,313.0,561.98,458.7
2016,1,8,14,30,365.0,139.0,0.7,9.0,276.0,503.35,413.4
2016,1,8,14,45,341.0,130.5,0.65,9.0,249.5,454.71,376.55
2016,1,8,15,0,317.0,122.0,0.6,9.0,223.0,422.39,351.27
2016,1,8,15,15,301.5,108.0,0.6,8.5,194.0,388.72,325.4
2016,1,8,15,30,286.0,94.0,0.6,8.0,165.0,354.57,298.23
2016,1,8,15,45,254.0,79.5,0.65,7.5,134.0,307.27,259.14
2016,1,8,16,0,222.0,65.0,0.7,7.0,103.0,260.99,219.42
2016,1,8,16,15,177.5,49.0,0.75,6.5,74.0,204.96,169.75
2016,1,8,16,30,133.0,33.0,0.8,6.0,45.0,151.0,116.48
2016,1,8,16,45,66.5,16.5,0.85,6.0,22.5,70.82,0.0
2016,1,8,17,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,9,7,45,194.0,14.0,3.15,3.5,32.0,11.1,0.0
2016,1,9,8,0,388.0,28.0,3.3,4.0,64.0,22.78,13.85
2016,1,9,8,15,478.5,35.5,3.3,4.0,103.5,41.46,21.8
2016,1,9,8,30,569.0,43.0,3.3,4.0,143.0,87.37,47.59
2016,1,9,8,45,623.0,48.0,3.35,4.5,183.5,137.67,86.4
2016,1,9,9,0,677.0,53.0,3.4,5.0,224.0,191.92,133.65
2016,1,9,9,15,379.0,93.0,3.35,5.0,191.5,190.11,147.6
2016,1,9,9,30,81.0,133.0,3.3,5.0,159.0,147.28,121.45
2016,1,9,9,45,80.0,146.0,3.3,5.5,174.0,164.85,137.04
2016,1,9,10,0,79.0,159.0,3.3,6.0,189.0,182.4,152.22
2016,1,9,10,15,86.5,172.0,3.2,6.0,207.5,203.96,170.83
2016,1,9,10,30,94.0,185.0,3.1,6.0,226.0,226.39,190.01
2016,1,9,10,45,127.0,196.5,3.05,6.0,254.0,270.41,227.4
2016,1,9,11,0,160.0,208.0,3.0,6.0,282.0,310.3,261.1
2016,1,9,11,15,117.0,211.0,2.9,6.0,266.0,294.49,247.28
2016,1,9,11,30,74.0,214.0,2.8,6.0,250.0,264.39,221.49
2016,1,9,11,45,114.5,221.5,2.7,6.5,278.0,317.47,265.94
2016,1,9,12,0,155.0,229.0,2.6,7.0,306.0,362.33,302.87
2016,1,9,12,15,130.0,227.5,2.45,7.0,292.0,348.23,290.57
2016,1,9,12,30,105.0,226.0,2.3,7.0,278.0,318.77,266.03
2016,1,9,12,45,116.5,223.5,2.2,7.0,280.5,343.96,287.04
2016,1,9,13,0,128.0,221.0,2.1,7.0,283.0,355.48,296.76
2016,1,9,13,15,132.0,214.5,2.0,7.0,277.0,355.67,297.21
2016,1,9,13,30,136.0,208.0,1.9,7.0,271.0,355.51,297.46
2016,1,9,13,45,81.0,187.0,1.85,7.0,224.0,270.37,226.64
2016,1,9,14,0,26.0,166.0,1.8,7.0,177.0,185.66,154.72
2016,1,9,14,15,33.0,158.5,1.75,7.0,172.0,199.74,167.34
2016,1,9,14,30,40.0,151.0,1.7,7.0,167.0,199.61,167.72
2016,1,9,14,45,35.5,138.5,1.7,7.0,151.5,183.17,153.93
2016,1,9,15,0,31.0,126.0,1.7,7.0,136.0,166.9,140.18
2016,1,9,15,15,26.0,110.5,1.65,6.5,118.0,146.04,122.51
2016,1,9,15,30,21.0,95.0,1.6,6.0,100.0,125.29,104.61
2016,1,9,15,45,12.5,78.5,1.55,6.0,81.5,90.86,74.25
2016,1,9,16,0,4.0,62.0,1.5,6.0,63.0,67.58,53.31
2016,1,9,16,15,2.0,44.5,1.45,6.0,45.0,47.13,34.89
2016,1,9,16,30,0.0,27.0,1.4,6.0,27.0,25.6,15.17
2016,1,9,16,45,0.0,13.5,1.4,6.0,13.5,11.89,0.0
2016,1,9,17,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,10,7,45,180.5,15.5,1.75,4.5,32.5,12.41,0.0
2016,1,10,8,0,361.0,31.0,2.0,5.0,65.0,25.5,16.16
2016,1,10,8,15,454.0,39.5,1.95,5.0,105.0,43.81,24.5
2016,1,10,8,30,547.0,48.0,1.9,5.0,145.0,89.38,50.15
2016,1,10,8,45,611.5,52.5,1.9,5.5,186.5,137.96,86.72
2016,1,10,9,0,676.0,57.0,1.9,6.0,228.0,194.89,135.28
2016,1,10,9,15,713.0,61.0,1.85,6.5,267.0,249.29,184.98
2016,1,10,9,30,750.0,65.0,1.8,7.0,306.0,306.9,237.68
2016,1,10,9,45,508.0,111.0,1.8,7.5,282.0,302.26,243.23
2016,1,10,10,0,266.0,157.0,1.8,8.0,258.0,269.4,221.3
2016,1,10,10,15,268.5,169.0,1.7,8.5,278.0,298.8,246.51
2016,1,10,10,30,271.0,181.0,1.6,9.0,298.0,328.14,270.73
2016,1,10,10,45,278.0,189.0,1.55,9.5,313.5,355.7,293.1
2016,1,10,11,0,285.0,197.0,1.5,10.0,329.0,383.31,315.04
2016,1,10,11,15,589.5,135.0,1.4,10.0,419.5,544.32,444.97
2016,1,10,11,30,894.0,73.0,1.3,10.0,510.0,701.5,565.86
2016,1,10,11,45,900.5,72.5,1.25,10.5,518.5,736.69,587.86
2016,1,10,12,0,907.0,72.0,1.2,11.0,527.0,769.24,609.02
2016,1,10,12,15,601.5,144.0,1.15,11.0,446.0,650.86,520.61
2016,1,10,12,30,296.0,216.0,1.1,11.0,365.0,486.39,392.51
2016,1,10,12,45,295.5,213.0,1.1,11.0,359.5,491.51,398.36
2016,1,10,13,0,295.0,210.0,1.1,11.0,354.0,495.47,401.82
2016,1,10,13,15,394.0,183.5,1.1,11.0,370.5,553.0,448.69
2016,1,10,13,30,493.0,157.0,1.1,11.0,387.0,627.88,506.88
2016,1,10,13,45,487.5,150.5,1.15,11.0,369.0,619.88,501.33
2016,1,10,14,0,482.0,144.0,1.2,11.0,351.0,609.72,495.06
2016,1,10,14,15,658.5,102.5,1.15,11.0,365.0,715.97,575.56
2016,1,10,14,30,835.0,61.0,1.1,11.0,379.0,802.31,636.97
2016,1,10,14,45,811.0,58.5,1.1,11.0,344.5,770.5,613.94
2016,1,10,15,0,787.0,56.0,1.1,11.0,310.0,736.18,590.16
2016,1,10,15,15,752.5,52.5,1.0,10.0,271.0,690.01,557.78
2016,1,10,15,30,718.0,49.0,0.9,9.0,232.0,642.44,523.18
2016,1,10,15,45,665.0,44.5,0.85,8.5,191.0,578.88,474.33
2016,1,10,16,0,612.0,40.0,0.8,8.0,150.0,515.84,423.58
2016,1,10,16,15,525.0,33.5,0.85,7.5,109.5,428.57,351.4
2016,1,10,16,30,438.0,27.0,0.9,7.0,69.0,345.56,271.86
2016,1,10,16,45,219.0,13.5,1.0,6.5,34.5,169.98,41.45
2016,1,10,17,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,11,7,45,42.5,16.5,1.0,4.5,20.5,13.61,0.0
2016,1,11,8,0,85.0,33.0,1.0,5.0,41.0,26.5,17.09
2016,1,11,8,15,109.0,50.5,1.1,5.0,66.0,43.52,30.18
2016,1,11,8,30,133.0,68.0,1.2,5.0,91.0,69.52,49.77
2016,1,11,8,45,147.5,84.5,1.35,5.5,117.0,95.68,71.42
2016,1,11,9,0,162.0,101.0,1.5,6.0,143.0,123.85,95.85
2016,1,11,9,15,169.5,117.5,1.45,6.5,167.0,152.08,120.93
2016,1,11,9,30,177.0,134.0,1.4,7.0,191.0,181.29,146.73
2016,1,11,9,45,183.5,148.0,1.4,7.5,212.5,208.67,170.69
2016,1,11,10,0,190.0,162.0,1.4,8.0,234.0,236.7,194.77
2016,1,11,10,15,302.5,159.0,1.45,8.0,284.0,304.43,251.34
2016,1,11,10,30,415.0,156.0,1.5,8.0,334.0,384.74,317.73
2016,1,11,10,45,292.5,182.5,1.55,8.5,311.0,356.83,294.9
2016,1,11,11,0,170.0,209.0,1.6,9.0,288.0,316.95,261.64
2016,1,11,11,15,259.0,205.0,1.65,9.5,330.0,389.4,321.23
2016,1,11,11,30,348.0,201.0,1.7,10.0,372.0,458.42,376.66
2016,1,11,11,45,378.0,198.0,1.75,10.5,386.5,491.27,402.33
2016,1,11,12,0,408.0,195.0,1.8,11.0,401.0,537.43,437.95
2016,1,11,12,15,344.0,207.5,1.8,11.0,381.0,503.43,410.77
2016,1,11,12,30,280.0,220.0,1.8,11.0,361.0,478.31,390.42
2016,1,11,12,45,249.5,220.0,1.85,11.5,344.5,462.37,377.38
2016,1,11,13,0,219.0,220.0,1.9,12.0,328.0,429.3,351.04
2016,1,11,13,15,270.0,206.5,1.9,12.0,335.5,477.09,390.23
2016,1,11,13,30,321.0,193.0,1.9,12.0,343.0,509.24,416.79
2016,1,11,13,45,236.0,191.5,1.9,12.0,299.5,439.62,360.91
2016,1,11,14,0,151.0,190.0,1.9,12.0,256.0,352.98,291.08
2016,1,11,14,15,162.5,177.0,1.8,11.5,243.5,349.21,289.82
2016,1,11,14,30,174.0,164.0,1.7,11.0,231.0,344.65,287.44
2016,1,11,14,45,473.0,110.0,1.6,11.0,269.5,555.6,461.82
2016,1,11,15,0,772.0,56.0,1.5,11.0,308.0,725.37,588.99
2016,1,11,15,15,738.0,53.0,1.35,10.5,269.5,680.56,553.63
2016,1,11,15,30,704.0,50.0,1.2,10.0,231.0,634.34,518.48
2016,1,11,15,45,655.5,45.0,1.05,9.5,191.0,573.79,470.88
2016,1,11,16,0,607.0,40.0,0.9,9.0,151.0,513.59,421.54
2016,1,11,16,15,522.0,33.5,0.95,8.5,110.5,427.74,350.66
2016,1,11,16,30,437.0,27.0,1.0,8.0,70.0,346.13,273.8
