Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,16,30,629.0,39.0,1.1,6.0,148.0,514.73,427.23
2016,2,1,16,45,532.0,31.5,1.1,5.5,104.0,417.26,343.71
2016,2,1,17,0,435.0,24.0,1.1,5.0,60.0,325.67,244.65
2016,2,1,17,15,217.5,12.0,1.15,4.5,30.0,134.13,0.0
2016,2,1,17,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,2,7,15,64.0,9.5,1.6,3.0,12.5,8.64,0.0
2016,2,2,7,30,128.0,19.0,1.7,3.0,25.0,15.02,0.0
2016,2,2,7,45,252.5,32.5,1.85,3.5,61.5,25.47,16.11
2016,2,2,8,0,377.0,46.0,2.0,4.0,98.0,37.52,28.31
2016,2,2,8,15,457.5,55.0,2.05,4.0,141.5,51.66,34.37
2016,2,2,8,30,538.0,64.0,2.1,4.0,185.0,97.42,58.86
2016,2,2,8,45,420.0,91.5,2.15,4.0,198.0,138.91,97.18
2016,2,2,9,0,302.0,119.0,2.2,4.0,211.0,166.62,127.74
2016,2,2,9,15,330.5,129.0,2.2,4.0,243.0,204.11,161.24
2016,2,2,9,30,359.0,139.0,2.2,4.0,275.0,244.55,197.65
2016,2,2,9,45,569.0,114.5,2.25,4.5,353.5,331.53,269.63
2016,2,2,10,0,779.0,90.0,2.3,5.0,432.0,433.08,354.28
2016,2,2,10,15,391.5,127.0,2.2,5.0,299.0,322.16,268.44
2016,2,2,10,30,4.0,164.0,2.1,5.0,166.0,149.91,123.78
2016,2,2,10,45,56.5,203.5,2.05,5.5,233.5,225.28,187.91
2016,2,2,11,0,109.0,243.0,2.0,6.0,301.0,302.44,251.64
2016,2,2,11,15,271.5,230.5,1.9,6.0,381.0,424.12,352.43
2016,2,2,11,30,434.0,218.0,1.8,6.0,461.0,550.96,454.01
2016,2,2,11,45,650.0,160.0,1.7,6.0,531.0,676.29,552.74
2016,2,2,12,0,866.0,102.0,1.6,6.0,601.0,802.13,645.85
2016,2,2,12,15,867.0,102.5,1.4,6.0,603.0,830.82,662.55
2016,2,2,12,30,868.0,103.0,1.2,6.0,605.0,856.32,677.56
2016,2,2,12,45,883.0,96.0,1.0,6.5,602.0,881.72,690.76
2016,2,2,13,0,898.0,89.0,0.8,7.0,599.0,895.75,695.5
2016,2,2,13,15,892.5,88.0,0.9,7.0,585.0,911.91,708.8
2016,2,2,13,30,887.0,87.0,1.0,7.0,571.0,916.15,714.04
2016,2,2,13,45,877.5,85.5,1.15,7.5,549.5,912.41,713.65
2016,2,2,14,0,868.0,84.0,1.3,8.0,528.0,904.94,710.72
2016,2,2,14,15,854.0,82.5,1.45,8.0,499.0,889.81,703.62
2016,2,2,14,30,840.0,81.0,1.6,8.0,470.0,871.21,693.94
2016,2,2,14,45,822.0,78.0,1.75,8.0,435.5,843.94,677.75
2016,2,2,15,0,804.0,75.0,1.9,8.0,401.0,813.7,659.0
2016,2,2,15,15,776.0,71.5,1.85,7.5,361.0,771.67,630.22
2016,2,2,15,30,748.0,68.0,1.8,7.0,321.0,727.6,599.29
2016,2,2,15,45,692.5,66.0,1.75,6.5,275.5,667.92,555.39
2016,2,2,16,0,637.0,64.0,1.7,6.0,230.0,603.29,506.03
2016,2,2,16,15,573.5,57.5,1.65,5.5,185.5,527.94,445.92
2016,2,2,16,30,510.0,51.0,1.6,5.0,141.0,454.8,384.29
2016,2,2,16,45,407.0,41.0,1.55,4.5,99.0,354.85,296.58
2016,2,2,17,0,304.0,31.0,1.5,4.0,57.0,262.56,202.9
2016,2,2,17,15,152.0,15.5,1.5,3.5,28.5,125.87,0.0
2016,2,2,17,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,2,3,7,15,114.5,9.0,0.5,0.0,14.5,8.19,0.0
2016,2,3,7,30,229.0,18.0,0.5,0.0,29.0,14.82,0.0
2016,2,3,7,45,349.5,29.0,0.55,0.5,67.5,23.58,14.96
2016,2,3,8,0,470.0,40.0,0.6,1.0,106.0,32.07,23.82
2016,2,3,8,15,544.0,47.0,0.75,1.5,150.5,46.29,28.79
2016,2,3,8,30,618.0,54.0,0.9,2.0,195.0,95.16,54.02
2016,2,3,8,45,662.0,59.5,1.05,2.5,239.0,147.3,93.63
2016,2,3,9,0,706.0,65.0,1.2,3.0,283.0,206.32,144.94
2016,2,3,9,15,738.5,68.5,1.3,3.5,324.5,262.67,196.75
2016,2,3,9,30,771.0,72.0,1.4,4.0,366.0,321.89,251.29
2016,2,3,9,45,787.5,77.0,1.5,5.0,402.0,379.1,303.13
2016,2,3,10,0,804.0,82.0,1.6,6.0,438.0,436.79,353.72
2016,2,3,10,15,820.5,84.0,1.65,6.5,469.0,491.62,400.87
2016,2,3,10,30,837.0,86.0,1.7,7.0,500.0,546.28,446.37
2016,2,3,10,45,850.5,87.0,1.75,7.5,525.0,597.65,487.95
2016,2,3,11,0,864.0,88.0,1.8,8.0,550.0,647.95,527.5
2016,2,3,11,15,872.0,89.0,1.75,8.5,568.0,693.2,561.46
2016,2,3,11,30,880.0,90.0,1.7,9.0,586.0,736.4,592.38
2016,2,3,11,45,884.0,90.5,1.7,9.5,596.0,773.77,617.7
2016,2,3,12,0,888.0,91.0,1.7,10.0,606.0,808.36,640.82
2016,2,3,12,15,890.0,91.5,1.65,10.0,608.5,838.39,661.17
2016,2,3,12,30,892.0,92.0,1.6,10.0,611.0,865.22,679.21
2016,2,3,12,45,506.5,179.5,1.6,10.0,474.0,654.09,524.43
2016,2,3,13,0,121.0,267.0,1.6,10.0,337.0,399.09,322.51
2016,2,3,13,15,119.5,260.5,1.5,10.0,328.0,395.32,321.24
2016,2,3,13,30,118.0,254.0,1.4,10.0,319.0,391.03,318.0
2016,2,3,13,45,91.5,239.0,1.35,10.0,288.0,336.6,274.81
2016,2,3,14,0,65.0,224.0,1.3,10.0,257.0,297.89,243.71
2016,2,3,14,15,160.5,212.5,1.2,10.0,289.0,389.63,320.36
2016,2,3,14,30,256.0,201.0,1.1,10.0,321.0,480.24,393.1
2016,2,3,14,45,265.0,184.5,1.0,10.0,300.5,468.08,383.59
2016,2,3,15,0,274.0,168.0,0.9,10.0,280.0,454.35,373.72
2016,2,3,15,15,257.5,154.5,0.85,9.5,252.0,421.5,349.0
2016,2,3,15,30,241.0,141.0,0.8,9.0,224.0,388.36,323.67
2016,2,3,15,45,228.0,123.0,0.75,8.5,193.0,351.54,294.93
2016,2,3,16,0,215.0,105.0,0.7,8.0,162.0,314.42,265.07
2016,2,3,16,15,192.0,87.0,0.75,7.5,130.5,269.82,228.05
2016,2,3,16,30,169.0,69.0,0.8,7.0,99.0,225.96,190.22
2016,2,3,16,45,132.0,50.5,0.85,7.0,70.0,172.81,142.62
2016,2,3,17,0,95.0,32.0,0.9,7.0,41.0,121.18,92.22
2016,2,3,17,15,47.5,16.0,0.9,6.5,20.5,56.44,0.0
2016,2,3,17,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,16.0,2.3,1.5,16.0,14.55,0.0
2016,2,4,7,30,0.0,32.0,2.5,2.0,32.0,25.53,0.68
2016,2,4,7,45,255.0,35.0,2.75,2.5,72.0,27.38,18.2
2016,2,4,8,0,510.0,38.0,3.0,3.0,112.0,30.27,21.94
2016,2,4,8,15,582.0,44.5,2.95,3.5,157.0,48.05,29.35
2016,2,4,8,30,654.0,51.0,2.9,4.0,202.0,98.36,54.93
2016,2,4,8,45,697.5,56.0,2.9,4.5,247.0,151.86,95.56
2016,2,4,9,0,741.0,61.0,2.9,5.0,292.0,210.18,146.51
2016,2,4,9,15,771.5,64.5,2.85,5.0,334.0,268.14,200.52
2016,2,4,9,30,802.0,68.0,2.8,5.0,376.0,328.68,257.18
2016,2,4,9,45,815.5,73.0,2.8,5.5,412.0,386.55,310.7
2016,2,4,10,0,829.0,78.0,2.8,6.0,448.0,444.51,362.73
2016,2,4,10,15,844.5,80.0,2.7,6.0,479.5,500.2,411.73
2016,2,4,10,30,860.0,82.0,2.6,6.0,511.0,555.55,458.9
2016,2,4,10,45,870.0,83.5,2.55,6.5,535.5,606.53,500.48
2016,2,4,11,0,880.0,85.0,2.5,7.0,560.0,656.08,539.59
2016,2,4,11,15,735.0,128.0,2.45,7.5,533.5,646.14,530.01
2016,2,4,11,30,590.0,171.0,2.4,8.0,507.0,614.54,503.49
2016,2,4,11,45,590.0,175.5,2.35,8.5,515.5,644.2,525.84
2016,2,4,12,0,590.0,180.0,2.3,9.0,524.0,671.88,545.8
2016,2,4,12,15,750.0,133.0,2.2,9.0,572.0,777.45,625.8
2016,2,4,12,30,910.0,86.0,2.1,9.0,620.0,867.67,689.35
2016,2,4,12,45,908.0,85.5,2.05,9.5,613.5,886.45,700.15
2016,2,4,13,0,906.0,85.0,2.0,10.0,607.0,901.62,709.2
2016,2,4,13,15,900.5,84.0,2.0,10.0,593.0,909.43,715.05
2016,2,4,13,30,895.0,83.0,2.0,10.0,579.0,913.49,718.52
2016,2,4,13,45,776.0,107.0,2.05,10.0,525.5,850.52,675.12
2016,2,4,14,0,657.0,131.0,2.1,10.0,472.0,780.68,626.56
2016,2,4,14,15,644.5,126.0,2.05,10.0,445.5,763.7,615.41
2016,2,4,14,30,632.0,121.0,2.0,10.0,419.0,743.91,601.71
2016,2,4,14,45,602.0,118.5,2.0,10.0,386.0,708.95,577.04
2016,2,4,15,0,572.0,116.0,2.0,10.0,353.0,671.92,550.65
2016,2,4,15,15,547.0,110.0,1.7,9.5,318.5,633.51,521.79
2016,2,4,15,30,522.0,104.0,1.4,9.0,284.0,588.42,487.22
2016,2,4,15,45,501.0,92.0,1.15,9.0,246.5,544.3,452.17
2016,2,4,16,0,480.0,80.0,0.9,9.0,209.0,504.04,419.12
2016,2,4,16,15,436.0,69.5,0.9,8.0,170.0,439.33,368.11
2016,2,4,16,30,392.0,59.0,0.9,7.0,131.0,381.16,319.8
2016,2,4,16,45,331.0,45.0,0.95,6.5,94.0,310.57,258.15
2016,2,4,17,0,270.0,31.0,1.0,6.0,57.0,243.19,191.55
2016,2,4,17,15,135.0,15.5,1.0,5.5,28.5,119.22,0.0
2016,2,4,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,0.85,0.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,5,7,15,111.5,10.5,0.95,1.5,16.5,9.55,0.0
2016,2,5,7,30,223.0,21.0,1.1,2.0,33.0,17.45,0.99
2016,2,5,7,45,345.5,32.0,1.25,3.0,72.5,26.1,17.25
2016,2,5,8,0,468.0,43.0,1.4,4.0,112.0,34.49,25.76
2016,2,5,8,15,542.5,50.5,1.5,4.5,157.5,49.78,31.03
2016,2,5,8,30,617.0,58.0,1.6,5.0,203.0,99.3,56.9
2016,2,5,8,45,667.0,63.0,1.7,5.5,248.5,152.04,96.6
2016,2,5,9,0,717.0,68.0,1.8,6.0,294.0,210.4,146.81
2016,2,5,9,15,749.5,72.0,1.9,6.5,336.5,270.22,201.31
2016,2,5,9,30,782.0,76.0,2.0,7.0,379.0,330.83,256.7
2016,2,5,9,45,807.5,78.0,2.1,8.0,417.5,389.37,309.2
2016,2,5,10,0,833.0,80.0,2.2,9.0,456.0,449.26,361.26
2016,2,5,10,15,849.5,82.5,2.2,9.5,488.0,506.3,409.83
2016,2,5,10,30,866.0,85.0,2.2,10.0,520.0,563.1,456.58
2016,2,5,10,45,877.5,86.0,2.2,10.5,545.5,614.87,497.96
2016,2,5,11,0,889.0,87.0,2.2,11.0,571.0,665.3,537.05
2016,2,5,11,15,896.0,88.0,2.15,11.0,588.5,711.09,572.26
2016,2,5,11,30,903.0,89.0,2.1,11.0,606.0,749.79,600.57
2016,2,5,11,45,905.5,90.5,2.1,11.5,616.0,787.43,626.09
2016,2,5,12,0,908.0,92.0,2.1,12.0,626.0,822.17,649.27
2016,2,5,12,15,908.0,92.0,1.95,12.0,627.5,850.14,667.27
2016,2,5,12,30,908.0,92.0,1.8,12.0,629.0,874.76,682.72
2016,2,5,12,45,802.5,117.5,1.7,12.5,588.5,842.52,657.63
2016,2,5,13,0,697.0,143.0,1.6,13.0,548.0,801.24,626.91
2016,2,5,13,15,648.5,153.5,1.55,13.0,523.5,782.12,613.73
2016,2,5,13,30,600.0,164.0,1.5,13.0,499.0,758.65,597.25
2016,2,5,13,45,735.5,125.5,1.45,13.0,520.5,843.54,657.83
2016,2,5,14,0,871.0,87.0,1.4,13.0,542.0,917.24,708.1
2016,2,5,14,15,858.0,84.5,1.5,13.0,513.5,901.73,699.08
2016,2,5,14,30,845.0,82.0,1.6,13.0,485.0,882.71,688.7
2016,2,5,14,45,834.5,77.5,1.75,13.0,451.0,860.04,676.21
2016,2,5,15,0,824.0,73.0,1.9,13.0,417.0,834.13,661.08
2016,2,5,15,15,799.0,70.0,1.7,12.0,377.0,794.75,634.73
2016,2,5,15,30,774.0,67.0,1.5,11.0,337.0,753.14,606.21
2016,2,5,15,45,739.5,62.5,1.35,10.5,293.5,700.13,567.81
2016,2,5,16,0,705.0,58.0,1.2,10.0,250.0,646.13,527.47
2016,2,5,16,15,648.0,52.5,1.2,9.0,204.0,573.68,473.36
2016,2,5,16,30,591.0,47.0,1.2,8.0,158.0,510.09,423.14
2016,2,5,16,45,487.0,39.0,1.2,7.5,113.5,408.23,337.24
2016,2,5,17,0,383.0,31.0,1.2,7.0,69.0,313.87,248.66
2016,2,5,17,15,191.5,15.5,1.2,6.5,34.5,153.15,26.61
2016,2,5,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,6,7,15,138.5,10.0,1.6,2.5,18.0,9.1,0.0
2016,2,6,7,30,277.0,20.0,1.8,3.0,36.0,16.44,2.31
2016,2,6,7,45,396.5,30.0,2.05,4.0,76.5,24.23,15.64
2016,2,6,8,0,516.0,40.0,2.3,5.0,117.0,31.81,23.24
2016,2,6,8,15,586.0,46.0,2.2,5.5,163.0,47.1,27.67
2016,2,6,8,30,656.0,52.0,2.1,6.0,209.0,100.31,55.92
2016,2,6,8,45,704.0,56.0,2.05,6.5,254.5,153.87,96.19
2016,2,6,9,0,752.0,60.0,2.0,7.0,300.0,212.78,147.01
2016,2,6,9,15,781.5,63.0,1.95,7.5,342.0,270.83,200.19
2016,2,6,9,30,811.0,66.0,1.9,8.0,384.0,331.32,255.5
2016,2,6,9,45,827.0,70.0,1.9,9.0,420.5,389.8,307.87
2016,2,6,10,0,843.0,74.0,1.9,10.0,457.0,448.61,358.68
2016,2,6,10,15,857.5,75.5,1.85,10.0,488.5,504.15,406.32
2016,2,6,10,30,872.0,77.0,1.8,10.0,520.0,557.34,450.62
2016,2,6,10,45,883.0,78.5,1.8,10.5,544.5,608.86,491.6
2016,2,6,11,0,894.0,80.0,1.8,11.0,569.0,658.99,530.2
2016,2,6,11,15,900.0,80.5,1.95,11.0,586.5,703.02,565.3
2016,2,6,11,30,906.0,81.0,2.1,11.0,604.0,744.74,596.74
2016,2,6,11,45,913.0,80.0,2.3,11.5,614.0,783.0,624.27
2016,2,6,12,0,920.0,79.0,2.5,12.0,624.0,818.56,649.73
2016,2,6,12,15,920.5,79.0,2.55,12.0,626.0,847.13,670.21
2016,2,6,12,30,921.0,79.0,2.6,12.0,628.0,872.33,688.39
2016,2,6,12,45,710.0,145.0,2.65,12.5,565.5,800.82,635.97
2016,2,6,13,0,499.0,211.0,2.7,13.0,503.0,697.8,557.55
2016,2,6,13,15,699.0,145.5,2.7,13.0,544.5,819.63,651.1
2016,2,6,13,30,899.0,80.0,2.7,13.0,586.0,917.27,720.54
2016,2,6,13,45,890.5,79.0,2.7,13.0,564.5,914.88,718.77
2016,2,6,14,0,882.0,78.0,2.7,13.0,543.0,908.79,715.51
2016,2,6,14,15,869.5,76.0,2.55,13.0,514.5,894.2,705.12
2016,2,6,14,30,857.0,74.0,2.4,13.0,486.0,885.13,698.82
2016,2,6,14,45,842.0,71.0,2.3,13.0,451.5,860.16,681.6
2016,2,6,15,0,827.0,68.0,2.2,13.0,417.0,832.09,662.25
2016,2,6,15,15,802.0,65.5,1.9,12.5,377.5,793.28,634.32
2016,2,6,15,30,777.0,63.0,1.6,12.0,338.0,752.28,604.29
2016,2,6,15,45,745.0,58.5,1.35,11.5,294.5,701.18,566.5
2016,2,6,16,0,713.0,54.0,1.1,11.0,251.0,649.02,526.8
2016,2,6,16,15,657.5,49.0,1.1,10.0,205.0,578.13,474.42
2016,2,6,16,30,602.0,44.0,1.1,9.0,159.0,508.61,420.15
2016,2,6,16,45,514.0,36.5,1.1,8.5,115.5,416.67,343.42
2016,2,6,17,0,426.0,29.0,1.1,8.0,72.0,339.0,269.35
2016,2,6,17,15,213.0,14.5,1.1,7.5,36.0,165.33,53.73
2016,2,6,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,7,7,15,178.0,9.5,2.45,4.5,20.5,8.64,0.0
2016,2,7,7,30,356.0,19.0,2.8,5.0,41.0,16.9,3.89
2016,2,7,7,45,474.0,27.0,3.15,6.0,83.5,23.53,14.98
2016,2,7,8,0,592.0,35.0,3.5,7.0,126.0,30.05,21.48
2016,2,7,8,15,657.0,40.0,3.55,7.5,172.5,46.51,25.61
2016,2,7,8,30,722.0,45.0,3.6,8.0,219.0,99.89,52.38
2016,2,7,8,45,765.0,48.0,3.7,8.5,265.5,155.9,94.64
2016,2,7,9,0,808.0,51.0,3.8,9.0,312.0,218.38,148.99
2016,2,7,9,15,835.5,53.5,3.7,9.5,354.5,278.26,204.3
2016,2,7,9,30,863.0,56.0,3.6,10.0,397.0,340.16,261.5
2016,2,7,9,45,875.5,60.5,3.55,10.5,434.5,400.08,316.34
2016,2,7,10,0,888.0,65.0,3.5,11.0,472.0,459.83,369.34
2016,2,7,10,15,902.0,66.5,3.45,11.5,504.0,516.76,418.32
2016,2,7,10,30,916.0,68.0,3.4,12.0,536.0,573.04,465.09
2016,2,7,10,45,926.0,69.0,3.35,12.5,561.0,625.48,507.35
2016,2,7,11,0,936.0,70.0,3.3,13.0,586.0,676.31,547.02
2016,2,7,11,15,942.0,70.5,3.3,13.0,604.0,722.03,582.91
2016,2,7,11,30,948.0,71.0,3.3,13.0,622.0,765.3,614.26
2016,2,7,11,45,951.0,71.5,3.35,13.5,631.5,803.67,640.85
2016,2,7,12,0,954.0,72.0,3.4,14.0,641.0,838.99,665.06
2016,2,7,12,15,954.5,72.0,3.4,14.0,642.5,868.48,685.94
2016,2,7,12,30,955.0,72.0,3.4,14.0,644.0,894.48,704.36
2016,2,7,12,45,953.5,71.0,3.4,14.5,638.0,913.93,716.87
2016,2,7,13,0,952.0,70.0,3.4,15.0,632.0,929.59,726.81
2016,2,7,13,15,947.0,69.5,3.3,15.0,617.5,938.91,733.08
2016,2,7,13,30,942.0,69.0,3.2,15.0,603.0,944.29,736.77
2016,2,7,13,45,933.5,68.0,3.15,15.5,581.0,941.96,734.22
2016,2,7,14,0,925.0,67.0,3.1,16.0,559.0,935.74,729.18
2016,2,7,14,15,913.0,65.5,2.9,16.0,530.0,921.9,719.18
2016,2,7,14,30,901.0,64.0,2.7,16.0,501.0,904.46,706.76
2016,2,7,14,45,884.0,62.5,2.55,16.0,465.5,879.13,689.24
2016,2,7,15,0,867.0,61.0,2.4,16.0,430.0,850.74,669.54
2016,2,7,15,15,843.5,58.5,2.05,15.5,389.5,812.59,642.19
2016,2,7,15,30,820.0,56.0,1.7,15.0,349.0,780.41,618.61
2016,2,7,15,45,785.0,53.0,1.35,14.5,304.5,727.73,579.3
2016,2,7,16,0,750.0,50.0,1.0,14.0,260.0,674.09,538.16
2016,2,7,16,15,698.0,45.5,1.05,13.0,214.0,605.23,489.14
2016,2,7,16,30,646.0,41.0,1.1,12.0,168.0,537.54,437.89
2016,2,7,16,45,557.0,34.5,1.15,11.5,122.5,444.43,362.26
2016,2,7,17,0,468.0,28.0,1.2,11.0,77.0,356.87,282.63
2016,2,7,17,15,234.0,14.0,1.2,10.5,38.5,174.8,75.91
2016,2,7,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,8,7,15,151.0,11.0,1.35,7.0,20.5,10.01,0.0
2016,2,8,7,30,302.0,22.0,1.4,8.0,41.0,18.12,5.7
2016,2,8,7,45,420.0,31.5,1.5,9.0,83.5,25.39,16.51
2016,2,8,8,0,538.0,41.0,1.6,10.0,126.0,32.5,23.45
2016,2,8,8,15,607.5,47.0,1.7,10.5,172.5,52.33,30.69
2016,2,8,8,30,677.0,53.0,1.8,11.0,219.0,104.05,56.95
2016,2,8,8,45,719.0,57.5,1.95,11.5,265.0,158.73,97.81
2016,2,8,9,0,761.0,62.0,2.1,12.0,311.0,218.04,148.49
2016,2,8,9,15,791.0,65.5,2.1,12.5,353.5,277.48,201.96
2016,2,8,9,30,821.0,69.0,2.1,13.0,396.0,339.45,257.56
2016,2,8,9,45,846.5,70.0,2.1,13.5,435.0,399.38,310.61
2016,2,8,10,0,872.0,71.0,2.1,14.0,474.0,460.16,362.79
2016,2,8,10,15,886.0,73.0,2.1,14.5,506.0,516.97,410.27
2016,2,8,10,30,900.0,75.0,2.1,15.0,538.0,573.16,455.59
2016,2,8,10,45,908.5,76.5,2.15,15.5,563.0,624.69,496.14
2016,2,8,11,0,917.0,78.0,2.2,16.0,588.0,674.53,534.22
2016,2,8,11,15,923.0,79.0,2.2,16.0,606.0,720.2,568.96
2016,2,8,11,30,929.0,80.0,2.2,16.0,624.0,763.5,599.52
2016,2,8,11,45,932.0,80.5,2.2,16.5,633.5,801.39,624.6
2016,2,8,12,0,935.0,81.0,2.2,17.0,643.0,836.29,647.36
2016,2,8,12,15,935.5,81.0,2.15,17.0,645.0,865.43,666.76
2016,2,8,12,30,936.0,81.0,2.1,17.0,647.0,891.14,683.77
2016,2,8,12,45,941.5,78.0,2.05,17.0,642.0,914.05,698.88
2016,2,8,13,0,947.0,75.0,2.0,17.0,637.0,933.39,711.61
2016,2,8,13,15,942.0,74.0,1.9,17.0,623.0,942.12,716.67
2016,2,8,13,30,937.0,73.0,1.8,17.0,609.0,946.92,719.26
2016,2,8,13,45,928.0,72.5,1.75,17.5,587.0,944.8,716.66
2016,2,8,14,0,919.0,72.0,1.7,18.0,565.0,938.83,711.7
2016,2,8,14,15,907.5,70.5,1.55,17.5,536.0,925.53,703.33
2016,2,8,14,30,896.0,69.0,1.4,17.0,507.0,908.64,692.61
2016,2,8,14,45,878.0,67.5,1.3,17.0,471.5,882.51,675.07
2016,2,8,15,0,860.0,66.0,1.2,17.0,436.0,853.36,655.5
2016,2,8,15,15,836.5,63.5,1.1,16.5,395.5,823.82,636.71
2016,2,8,15,30,813.0,61.0,1.0,16.0,355.0,783.18,609.79
2016,2,8,15,45,777.5,57.5,0.9,15.5,310.0,729.46,572.96
2016,2,8,16,0,742.0,54.0,0.8,15.0,265.0,674.75,534.29
2016,2,8,16,15,689.0,49.0,0.85,14.5,218.5,604.5,484.12
2016,2,8,16,30,636.0,44.0,0.9,14.0,172.0,535.42,431.9
2016,2,8,16,45,548.0,37.0,1.0,13.5,126.0,442.33,357.74
2016,2,8,17,0,460.0,30.0,1.1,13.0,80.0,354.57,280.09
2016,2,8,17,15,230.0,15.0,1.1,12.5,40.0,178.82,92.04
2016,2,8,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,8,17,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,9,7,15,168.0,11.0,1.55,6.5,22.5,10.01,0.0
2016,2,9,7,30,336.0,22.0,1.7,7.0,45.0,18.04,6.67
2016,2,9,7,45,451.0,31.0,1.9,8.0,88.0,24.89,16.23
2016,2,9,8,0,566.0,40.0,2.1,9.0,131.0,34.49,25.36
2016,2,9,8,15,633.5,46.0,2.2,9.5,179.0,52.49,30.2
2016,2,9,8,30,701.0,52.0,2.3,10.0,227.0,105.81,57.59
2016,2,9,8,45,743.0,56.0,2.4,11.0,273.5,161.61,99.43
2016,2,9,9,0,785.0,60.0,2.5,12.0,320.0,222.01,151.06
2016,2,9,9,15,813.5,63.5,2.5,12.0,363.0,282.56,206.18
2016,2,9,9,30,842.0,67.0,2.5,12.0,406.0,345.43,263.44
2016,2,9,9,45,864.0,69.0,2.5,12.5,445.0,406.28,317.76
2016,2,9,10,0,886.0,71.0,2.5,13.0,484.0,467.62,370.86
2016,2,9,10,15,900.0,72.5,2.45,13.5,516.5,524.75,418.84
2016,2,9,10,30,914.0,74.0,2.4,14.0,549.0,581.22,464.56
2016,2,9,10,45,815.5,101.0,2.35,14.5,540.0,599.37,478.96
2016,2,9,11,0,717.0,128.0,2.3,15.0,531.0,605.84,483.45
2016,2,9,11,15,832.0,102.5,2.15,15.5,583.5,689.45,546.46
2016,2,9,11,30,947.0,77.0,2.0,16.0,636.0,774.92,606.29
2016,2,9,11,45,734.5,144.0,1.9,16.5,582.0,731.65,571.65
2016,2,9,12,0,522.0,211.0,1.8,17.0,528.0,656.38,512.62
2016,2,9,12,15,486.0,225.0,1.65,17.0,520.5,661.09,515.21
2016,2,9,12,30,450.0,239.0,1.5,17.0,513.0,662.05,514.21
2016,2,9,12,45,699.0,158.0,1.4,17.5,579.0,810.05,621.42
2016,2,9,13,0,948.0,77.0,1.3,18.0,645.0,938.79,704.43
2016,2,9,13,15,942.5,76.5,1.2,18.0,630.5,947.75,707.52
2016,2,9,13,30,937.0,76.0,1.1,18.0,616.0,952.77,709.65
2016,2,9,13,45,925.5,76.0,1.0,18.5,593.0,949.04,704.85
2016,2,9,14,0,914.0,76.0,0.9,19.0,570.0,941.45,697.77
2016,2,9,14,15,823.5,88.5,0.9,18.5,516.0,883.06,661.94
2016,2,9,14,30,733.0,101.0,0.9,18.0,462.0,817.85,621.36
2016,2,9,14,45,544.0,135.0,0.9,18.0,392.5,675.61,524.55
2016,2,9,15,0,355.0,169.0,0.9,18.0,323.0,527.99,417.05
2016,2,9,15,15,412.0,142.5,0.9,17.0,305.5,557.24,443.92
2016,2,9,15,30,469.0,116.0,0.9,16.0,288.0,564.46,453.05
2016,2,9,15,45,439.0,106.5,0.9,15.5,251.5,517.62,418.78
2016,2,9,16,0,409.0,97.0,0.9,15.0,215.0,470.85,383.9
2016,2,9,16,15,375.5,83.5,0.95,14.0,177.0,416.65,342.7
2016,2,9,16,30,342.0,70.0,1.0,13.0,139.0,363.57,300.21
2016,2,9,16,45,292.5,54.0,1.05,12.5,102.5,297.76,244.51
2016,2,9,17,0,243.0,38.0,1.1,12.0,66.0,235.23,188.11
2016,2,9,17,15,121.5,19.0,1.1,11.5,33.0,118.83,67.63
2016,2,9,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,9,17,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,9,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.2,10.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,10,7,15,1.0,12.0,1.0,7.5,12.0,10.91,0.0
2016,2,10,7,30,2.0,24.0,1.0,8.0,24.0,20.76,9.38
2016,2,10,7,45,27.0,42.5,1.0,8.5,47.0,35.46,25.58
2016,2,10,8,0,52.0,61.0,1.0,9.0,70.0,50.02,39.34
2016,2,10,8,15,63.0,81.0,1.05,9.0,95.0,67.45,51.89
2016,2,10,8,30,74.0,101.0,1.1,9.0,120.0,90.44,69.91
2016,2,10,8,45,82.0,119.5,1.2,9.5,144.0,113.64,88.93
2016,2,10,9,0,90.0,138.0,1.3,10.0,168.0,138.08,109.42
2016,2,10,9,15,76.0,154.0,1.3,10.5,181.5,155.65,124.92
2016,2,10,9,30,62.0,170.0,1.3,11.0,195.0,171.67,138.7
2016,2,10,9,45,173.5,184.5,1.35,11.5,264.0,236.81,190.74
2016,2,10,10,0,285.0,199.0,1.4,12.0,333.0,316.6,254.67
2016,2,10,10,15,477.5,164.0,1.4,12.5,406.5,403.88,324.17
2016,2,10,10,30,670.0,129.0,1.4,13.0,480.0,507.6,405.67
2016,2,10,10,45,783.0,107.0,1.4,13.5,536.0,587.54,467.22
2016,2,10,11,0,896.0,85.0,1.4,14.0,592.0,671.85,530.68
2016,2,10,11,15,902.5,86.0,1.4,14.0,609.5,717.22,564.3
2016,2,10,11,30,909.0,87.0,1.4,14.0,627.0,760.32,594.37
2016,2,10,11,45,771.0,131.0,1.4,14.5,594.5,746.76,582.76
2016,2,10,12,0,633.0,175.0,1.4,15.0,562.0,712.82,555.9
2016,2,10,12,15,617.0,181.0,1.4,15.0,559.0,728.19,567.35
2016,2,10,12,30,601.0,187.0,1.4,15.0,556.0,734.64,572.03
2016,2,10,12,45,758.5,136.5,1.45,15.0,597.5,839.28,647.07
2016,2,10,13,0,916.0,86.0,1.5,15.0,639.0,923.32,704.27
2016,2,10,13,15,911.0,85.5,1.55,15.0,625.0,932.44,710.58
2016,2,10,13,30,906.0,85.0,1.6,15.0,611.0,937.76,715.43
2016,2,10,13,45,900.5,82.5,1.7,15.5,589.5,936.35,715.29
2016,2,10,14,0,895.0,80.0,1.8,16.0,568.0,931.14,712.74
2016,2,10,14,15,883.0,78.5,1.8,16.0,539.5,917.54,704.71
2016,2,10,14,30,871.0,77.0,1.8,16.0,511.0,909.53,700.71
2016,2,10,14,45,797.0,82.0,1.8,16.0,457.5,841.58,655.03
2016,2,10,15,0,723.0,87.0,1.8,16.0,404.0,777.09,611.47
2016,2,10,15,15,610.5,100.0,1.6,15.5,351.0,684.35,545.54
2016,2,10,15,30,498.0,113.0,1.4,15.0,298.0,585.79,473.63
2016,2,10,15,45,467.5,104.0,1.2,14.5,260.5,538.27,438.46
2016,2,10,16,0,437.0,95.0,1.0,14.0,223.0,490.77,401.63
2016,2,10,16,15,402.5,82.0,1.0,13.0,184.5,435.34,359.27
2016,2,10,16,30,368.0,69.0,1.0,12.0,146.0,381.02,315.68
2016,2,10,16,45,315.0,54.0,1.05,11.5,108.0,312.97,258.19
2016,2,10,17,0,262.0,39.0,1.1,11.0,70.0,248.6,200.4
2016,2,10,17,15,131.0,25.0,1.1,10.5,40.5,137.19,85.73
2016,2,10,17,30,0.0,11.0,1.1,10.0,11.0,10.01,0.0
2016,2,10,17,45,0.0,5.5,1.1,10.0,5.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,11,7,15,56.5,13.0,0.75,7.5,17.5,11.82,0.0
2016,2,11,7,30,113.0,26.0,0.8,8.0,35.0,20.3,9.75
2016,2,11,7,45,154.5,44.0,0.85,9.0,65.0,34.97,25.21
2016,2,11,8,0,196.0,62.0,0.9,10.0,95.0,48.43,37.82
2016,2,11,8,15,220.5,80.0,0.9,10.5,128.0,67.94,49.39
2016,2,11,8,30,245.0,98.0,0.9,11.0,161.0,101.87,72.13
2016,2,11,8,45,260.5,114.5,0.95,11.5,193.0,136.59,99.51
2016,2,11,9,0,276.0,131.0,1.0,12.0,225.0,173.34,130.39
2016,2,11,9,15,378.5,132.5,1.0,12.5,278.5,224.75,171.14
2016,2,11,9,30,481.0,134.0,1.0,13.0,332.0,286.42,221.2
2016,2,11,9,45,624.0,110.0,1.0,13.5,391.5,354.29,275.97
2016,2,11,10,0,767.0,86.0,1.0,14.0,451.0,433.02,339.24
2016,2,11,10,15,594.5,144.5,1.0,14.0,438.5,447.89,353.7
2016,2,11,10,30,422.0,203.0,1.0,14.0,426.0,439.89,348.7
2016,2,11,10,45,521.0,182.5,1.0,14.5,470.5,504.32,398.94
2016,2,11,11,0,620.0,162.0,1.0,15.0,515.0,580.12,455.94
2016,2,11,11,15,465.5,214.5,1.05,15.0,484.0,552.99,434.21
2016,2,11,11,30,311.0,267.0,1.1,15.0,453.0,507.27,398.61
2016,2,11,11,45,306.5,273.5,1.15,15.0,459.5,526.29,413.55
2016,2,11,12,0,302.0,280.0,1.2,15.0,466.0,544.09,426.89
2016,2,11,12,15,339.5,271.5,1.2,15.0,481.0,578.81,453.39
2016,2,11,12,30,377.0,263.0,1.2,15.0,496.0,613.96,479.88
2016,2,11,12,45,390.0,257.0,1.3,15.0,496.0,630.6,493.16
2016,2,11,13,0,403.0,251.0,1.4,15.0,496.0,646.0,505.77
2016,2,11,13,15,366.0,253.0,1.4,15.0,472.0,624.18,489.51
2016,2,11,13,30,329.0,255.0,1.4,15.0,448.0,600.12,471.85
2016,2,11,13,45,425.5,220.5,1.45,15.5,460.5,670.14,525.62
2016,2,11,14,0,522.0,186.0,1.5,16.0,473.0,723.03,565.79
2016,2,11,14,15,578.0,158.5,1.4,15.5,461.5,742.88,581.59
2016,2,11,14,30,634.0,131.0,1.3,15.0,450.0,767.5,600.0
2016,2,11,14,45,644.0,118.0,1.25,15.0,422.5,755.8,592.1
2016,2,11,15,0,654.0,105.0,1.2,15.0,395.0,740.66,582.21
2016,2,11,15,15,658.0,100.0,1.1,14.5,369.0,726.83,573.73
2016,2,11,15,30,662.0,95.0,1.0,14.0,343.0,710.0,562.89
2016,2,11,15,45,622.0,89.0,0.9,14.0,299.5,652.99,521.42
2016,2,11,16,0,582.0,83.0,0.8,14.0,256.0,595.59,479.03
2016,2,11,16,15,524.0,74.5,0.85,13.5,210.5,521.87,424.92
2016,2,11,16,30,466.0,66.0,0.9,13.0,165.0,450.01,368.72
2016,2,11,16,45,380.0,54.5,0.95,13.0,121.5,358.77,293.31
2016,2,11,17,0,294.0,43.0,1.0,13.0,78.0,275.19,220.44
2016,2,11,17,15,147.0,27.5,1.0,12.5,45.0,152.34,100.51
2016,2,11,17,30,0.0,12.0,1.0,12.0,12.0,10.91,0.0
2016,2,11,17,45,0.0,6.0,1.0,12.0,6.0,0.0,0.0
2016,2,11,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
