Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,12,6,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,12,7,15,131.0,14.5,1.0,7.5,24.5,13.19,0.0
2016,2,12,7,30,262.0,29.0,1.1,8.0,49.0,24.14,13.3
2016,2,12,7,45,370.0,40.0,1.2,9.0,91.0,32.46,23.06
2016,2,12,8,0,478.0,51.0,1.3,10.0,133.0,40.56,30.82
2016,2,12,8,15,546.0,58.5,1.2,10.0,179.5,59.68,36.65
2016,2,12,8,30,614.0,66.0,1.1,10.0,226.0,109.79,64.04
2016,2,12,8,45,657.5,71.5,1.05,10.5,271.5,162.7,104.07
2016,2,12,9,0,701.0,77.0,1.0,11.0,317.0,220.52,153.09
2016,2,12,9,15,685.5,84.5,0.95,11.5,344.0,268.68,197.87
2016,2,12,9,30,670.0,92.0,0.9,12.0,371.0,314.23,239.86
2016,2,12,9,45,531.5,138.0,0.9,12.5,372.0,341.9,267.87
2016,2,12,10,0,393.0,184.0,0.9,13.0,373.0,351.28,278.57
2016,2,12,10,15,438.0,187.5,0.95,13.0,411.0,407.61,324.27
2016,2,12,10,30,483.0,191.0,1.0,13.0,449.0,462.7,368.04
2016,2,12,10,45,537.0,182.0,1.05,13.5,480.5,514.23,408.0
2016,2,12,11,0,591.0,173.0,1.1,14.0,512.0,568.78,449.52
2016,2,12,11,15,731.0,137.0,1.15,14.0,569.0,662.93,521.11
2016,2,12,11,30,871.0,101.0,1.2,14.0,626.0,756.53,589.75
2016,2,12,11,45,871.5,103.0,1.25,14.0,635.0,793.32,614.63
2016,2,12,12,0,872.0,105.0,1.3,14.0,644.0,827.14,638.03
2016,2,12,12,15,872.5,105.0,1.3,14.0,646.0,855.59,657.09
2016,2,12,12,30,873.0,105.0,1.3,14.0,648.0,880.76,673.95
2016,2,12,12,45,868.0,105.5,1.3,14.0,641.0,898.3,685.71
2016,2,12,13,0,863.0,106.0,1.3,14.0,634.0,912.17,695.2
2016,2,12,13,15,857.0,105.0,1.25,14.0,620.0,919.67,699.8
2016,2,12,13,30,851.0,104.0,1.2,14.0,606.0,923.43,702.09
2016,2,12,13,45,840.0,103.5,1.2,14.0,584.0,919.46,700.21
2016,2,12,14,0,829.0,103.0,1.2,14.0,562.0,911.79,696.1
2016,2,12,14,15,574.0,157.5,1.05,13.5,468.0,739.16,576.77
2016,2,12,14,30,319.0,212.0,0.9,13.0,374.0,553.0,438.94
2016,2,12,14,45,345.5,192.0,0.8,13.0,356.0,551.82,441.11
2016,2,12,15,0,372.0,172.0,0.7,13.0,338.0,548.12,439.41
2016,2,12,15,15,400.0,150.5,0.7,12.5,314.5,558.76,449.73
2016,2,12,15,30,428.0,129.0,0.7,12.0,291.0,548.76,444.79
2016,2,12,15,45,393.0,119.5,0.75,12.0,254.5,498.76,407.51
2016,2,12,16,0,358.0,110.0,0.8,12.0,218.0,449.26,369.8
2016,2,12,16,15,326.0,94.5,0.85,11.5,180.0,395.29,327.92
2016,2,12,16,30,294.0,79.0,0.9,11.0,142.0,342.4,285.0
2016,2,12,16,45,242.5,62.5,0.95,11.0,105.5,276.5,228.76
2016,2,12,17,0,191.0,46.0,1.0,11.0,69.0,214.39,173.41
2016,2,12,17,15,95.5,29.0,1.0,11.0,40.5,113.18,77.37
2016,2,12,17,30,0.0,12.0,1.0,11.0,12.0,10.91,0.0
2016,2,12,17,45,0.0,6.0,1.0,11.0,6.0,0.0,0.0
2016,2,12,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,13,7,15,174.0,13.5,2.05,6.5,27.5,12.28,0.0
2016,2,13,7,30,348.0,27.0,2.1,7.0,55.0,22.19,12.29
2016,2,13,7,45,460.5,35.5,2.2,7.5,100.0,28.41,19.67
2016,2,13,8,0,573.0,44.0,2.3,8.0,145.0,34.54,25.67
2016,2,13,8,15,636.5,49.5,2.15,8.5,193.0,58.27,33.63
2016,2,13,8,30,700.0,55.0,2.0,9.0,241.0,111.52,62.15
2016,2,13,8,45,746.5,58.0,1.9,9.5,289.0,167.52,104.8
2016,2,13,9,0,793.0,61.0,1.8,10.0,337.0,228.67,157.47
2016,2,13,9,15,821.0,64.0,1.9,10.5,380.5,289.52,212.77
2016,2,13,9,30,849.0,67.0,2.0,11.0,424.0,352.61,269.84
2016,2,13,9,45,879.5,66.0,2.15,12.0,465.0,415.02,324.78
2016,2,13,10,0,910.0,65.0,2.3,13.0,506.0,478.08,378.62
2016,2,13,10,15,923.5,66.5,2.3,13.5,539.0,536.47,427.45
2016,2,13,10,30,937.0,68.0,2.3,14.0,572.0,594.1,473.94
2016,2,13,10,45,950.0,68.0,2.35,14.5,598.5,648.78,516.91
2016,2,13,11,0,963.0,68.0,2.4,15.0,625.0,702.03,557.53
2016,2,13,11,15,969.0,69.0,2.45,15.0,643.5,749.84,593.3
2016,2,13,11,30,975.0,70.0,2.5,15.0,662.0,795.13,625.38
2016,2,13,11,45,981.5,69.0,2.6,15.5,672.5,835.78,653.09
2016,2,13,12,0,988.0,68.0,2.7,16.0,683.0,873.44,678.53
2016,2,13,12,15,988.5,68.0,2.7,16.0,685.5,904.12,699.53
2016,2,13,12,30,989.0,68.0,2.7,16.0,688.0,931.15,718.03
2016,2,13,12,45,982.0,70.5,2.7,16.5,681.0,950.87,730.21
2016,2,13,13,0,975.0,73.0,2.7,17.0,674.0,966.53,739.73
2016,2,13,13,15,970.0,72.5,2.75,17.0,659.5,976.26,747.22
2016,2,13,13,30,965.0,72.0,2.8,17.0,645.0,981.94,752.18
2016,2,13,13,45,956.0,71.5,2.85,17.0,622.0,979.88,752.06
2016,2,13,14,0,947.0,71.0,2.9,17.0,599.0,973.82,749.44
2016,2,13,14,15,935.0,69.5,2.9,16.5,569.0,959.8,742.46
2016,2,13,14,30,923.0,68.0,2.9,16.0,539.0,942.04,733.01
2016,2,13,14,45,906.0,66.5,2.95,16.0,502.5,916.18,716.95
2016,2,13,15,0,889.0,65.0,3.0,16.0,466.0,887.13,698.54
2016,2,13,15,15,866.5,62.5,2.65,15.5,424.5,849.0,671.82
2016,2,13,15,30,844.0,60.0,2.3,15.0,383.0,808.47,642.95
2016,2,13,15,45,808.5,57.5,1.95,14.5,337.0,763.08,609.86
2016,2,13,16,0,773.0,55.0,1.6,14.0,291.0,708.27,568.86
2016,2,13,16,15,723.5,50.5,1.55,13.0,242.5,639.56,519.53
2016,2,13,16,30,674.0,46.0,1.5,12.0,194.0,571.71,468.26
2016,2,13,16,45,587.5,40.0,1.45,11.0,146.0,478.22,393.73
2016,2,13,17,0,501.0,34.0,1.4,10.0,98.0,389.58,317.23
2016,2,13,17,15,250.5,27.0,1.4,9.5,59.0,216.97,157.85
2016,2,13,17,30,0.0,20.0,1.4,9.0,20.0,18.19,0.0
2016,2,13,17,45,0.0,10.0,1.45,9.0,10.0,0.0,0.0
2016,2,13,18,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,14,7,15,215.0,12.0,1.8,7.5,30.5,10.91,0.0
2016,2,14,7,30,430.0,24.0,2.0,8.0,61.0,21.18,11.79
2016,2,14,7,45,521.0,31.5,2.25,9.0,105.0,27.16,18.49
2016,2,14,8,0,612.0,39.0,2.5,10.0,149.0,33.04,24.13
2016,2,14,8,15,669.0,43.5,2.5,10.5,196.5,54.51,29.04
2016,2,14,8,30,726.0,48.0,2.5,11.0,244.0,108.43,57.81
2016,2,14,8,45,761.0,52.0,2.55,11.5,289.5,165.23,101.59
2016,2,14,9,0,796.0,56.0,2.6,12.0,335.0,225.75,154.27
2016,2,14,9,15,498.0,119.5,2.75,12.5,301.5,247.8,187.63
2016,2,14,9,30,200.0,183.0,2.9,13.0,268.0,231.76,184.55
2016,2,14,9,45,319.0,180.5,3.05,14.0,330.5,294.47,234.83
2016,2,14,10,0,438.0,178.0,3.2,15.0,393.0,372.0,297.09
2016,2,14,10,15,328.0,212.5,3.45,15.5,379.0,371.2,297.84
2016,2,14,10,30,218.0,247.0,3.7,16.0,365.0,357.51,287.02
2016,2,14,10,45,565.5,160.5,4.0,16.5,485.0,516.43,415.54
2016,2,14,11,0,913.0,74.0,4.3,17.0,605.0,678.02,543.55
2016,2,14,11,15,633.5,169.0,4.4,17.0,543.0,630.66,504.29
2016,2,14,11,30,354.0,264.0,4.5,17.0,481.0,536.64,428.74
2016,2,14,11,45,642.5,170.5,4.6,17.5,571.5,695.82,555.45
2016,2,14,12,0,931.0,77.0,4.7,18.0,662.0,840.28,662.2
2016,2,14,12,15,933.0,77.0,4.7,18.0,665.0,870.71,683.16
2016,2,14,12,30,935.0,77.0,4.7,18.0,668.0,897.77,702.42
2016,2,14,12,45,932.5,78.0,4.7,18.0,662.5,918.58,717.29
2016,2,14,13,0,930.0,79.0,4.7,18.0,657.0,935.65,729.66
2016,2,14,13,15,926.0,78.5,4.65,18.0,643.5,945.77,736.85
2016,2,14,13,30,922.0,78.0,4.6,18.0,630.0,952.01,741.51
2016,2,14,13,45,912.5,78.0,4.55,18.0,608.0,949.94,740.47
2016,2,14,14,0,903.0,78.0,4.5,18.0,586.0,944.05,736.96
2016,2,14,14,15,891.5,76.5,4.35,18.0,557.0,930.69,727.49
2016,2,14,14,30,880.0,75.0,4.2,18.0,528.0,913.75,716.1
2016,2,14,14,45,858.5,74.5,4.1,18.0,492.0,894.76,703.62
2016,2,14,15,0,837.0,74.0,4.0,18.0,456.0,863.55,682.35
2016,2,14,15,15,620.5,105.0,3.85,17.5,374.5,704.37,567.2
2016,2,14,15,30,404.0,136.0,3.7,17.0,293.0,538.47,440.71
2016,2,14,15,45,381.5,123.5,3.55,16.5,257.5,495.5,408.84
2016,2,14,16,0,359.0,111.0,3.4,16.0,222.0,452.26,375.26
2016,2,14,16,15,487.5,81.5,3.2,15.0,206.0,505.09,420.48
2016,2,14,16,30,616.0,52.0,3.0,14.0,190.0,544.54,451.33
2016,2,14,16,45,534.5,44.5,2.8,13.5,143.5,455.21,376.62
2016,2,14,17,0,453.0,37.0,2.6,13.0,97.0,371.24,302.5
2016,2,14,17,15,310.5,26.0,2.55,12.5,59.0,253.76,188.56
2016,2,14,17,30,168.0,15.0,2.5,12.0,21.0,105.08,0.0
2016,2,14,17,45,84.0,7.5,2.5,12.0,10.5,6.82,0.0
2016,2,14,18,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,15,7,15,229.0,12.5,2.45,9.5,33.5,10.81,0.0
2016,2,15,7,30,458.0,25.0,2.6,10.0,67.0,22.09,12.7
2016,2,15,7,45,555.0,32.0,2.8,10.5,113.5,27.6,18.79
2016,2,15,8,0,652.0,39.0,3.0,11.0,160.0,33.05,24.06
2016,2,15,8,15,708.0,43.5,3.05,11.5,208.5,56.55,29.39
2016,2,15,8,30,764.0,48.0,3.1,12.0,257.0,112.96,59.71
2016,2,15,8,45,801.0,51.0,3.2,12.5,304.5,171.64,104.91
2016,2,15,9,0,838.0,54.0,3.3,13.0,352.0,236.38,161.19
2016,2,15,9,15,862.0,56.5,3.25,13.5,395.5,297.96,217.35
2016,2,15,9,30,886.0,59.0,3.2,14.0,439.0,361.15,274.63
2016,2,15,9,45,903.5,60.5,3.2,14.5,477.5,422.09,329.04
2016,2,15,10,0,921.0,62.0,3.2,15.0,516.0,483.25,381.94
2016,2,15,10,15,933.0,63.5,3.2,15.0,548.5,541.58,431.66
2016,2,15,10,30,945.0,65.0,3.2,15.0,581.0,598.97,479.12
2016,2,15,10,45,953.5,65.5,3.25,15.5,606.0,651.96,521.1
2016,2,15,11,0,962.0,66.0,3.3,16.0,631.0,703.1,560.44
2016,2,15,11,15,967.0,66.5,3.3,16.0,649.0,749.7,595.13
2016,2,15,11,30,972.0,67.0,3.3,16.0,667.0,793.69,626.33
2016,2,15,11,45,974.5,67.5,3.35,16.5,676.5,832.91,652.92
2016,2,15,12,0,977.0,68.0,3.4,17.0,686.0,868.94,677.05
2016,2,15,12,15,977.5,68.0,3.4,17.0,688.0,899.35,698.13
2016,2,15,12,30,978.0,68.0,3.4,17.0,690.0,926.15,716.7
2016,2,15,12,45,970.0,71.0,3.4,17.5,683.0,945.34,728.68
2016,2,15,13,0,962.0,74.0,3.4,18.0,676.0,960.48,737.98
2016,2,15,13,15,957.5,73.5,3.35,18.0,661.5,970.5,744.93
2016,2,15,13,30,953.0,73.0,3.3,18.0,647.0,976.5,749.32
2016,2,15,13,45,945.0,72.5,3.3,18.0,625.0,975.26,749.31
2016,2,15,14,0,937.0,72.0,3.3,18.0,603.0,970.06,746.8
2016,2,15,14,15,926.0,70.5,3.15,18.0,573.5,956.92,737.85
2016,2,15,14,30,915.0,69.0,3.0,18.0,544.0,940.05,726.48
2016,2,15,14,45,898.5,67.5,2.9,18.0,508.0,914.61,709.64
2016,2,15,15,0,882.0,66.0,2.8,18.0,472.0,885.98,690.6
2016,2,15,15,15,860.5,63.5,2.45,17.5,430.5,848.69,664.64
2016,2,15,15,30,839.0,61.0,2.1,17.0,389.0,817.36,642.54
2016,2,15,15,45,806.0,58.0,1.8,16.5,343.5,764.92,605.06
2016,2,15,16,0,773.0,55.0,1.5,16.0,298.0,711.28,565.88
2016,2,15,16,15,726.5,51.0,1.4,15.0,250.0,645.25,518.89
2016,2,15,16,30,680.0,47.0,1.3,14.0,202.0,579.83,470.05
2016,2,15,16,45,605.0,40.5,1.25,13.5,154.0,493.0,401.3
2016,2,15,17,0,530.0,34.0,1.2,13.0,106.0,410.34,330.83
2016,2,15,17,15,390.5,24.5,1.2,13.0,65.5,291.91,219.07
2016,2,15,17,30,251.0,15.0,1.2,13.0,25.0,170.24,0.0
2016,2,15,17,45,125.5,7.5,1.25,13.0,12.5,6.82,0.0
2016,2,15,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,16,7,15,213.0,13.5,1.6,8.5,34.0,10.75,0.0
2016,2,16,7,30,426.0,27.0,1.9,9.0,68.0,23.9,14.54
2016,2,16,7,45,523.5,35.0,2.2,10.0,114.0,30.25,21.25
2016,2,16,8,0,621.0,43.0,2.5,11.0,160.0,36.5,27.18
2016,2,16,8,15,678.0,48.0,2.45,11.5,208.5,60.55,32.9
2016,2,16,8,30,735.0,53.0,2.4,12.0,257.0,115.8,63.12
2016,2,16,8,45,772.0,56.5,2.35,12.5,304.5,173.31,107.49
2016,2,16,9,0,809.0,60.0,2.3,13.0,352.0,234.78,160.72
2016,2,16,9,15,834.0,63.0,2.35,13.5,395.0,296.06,216.15
2016,2,16,9,30,859.0,66.0,2.4,14.0,438.0,360.29,273.72
2016,2,16,9,45,880.0,67.0,2.45,14.5,477.0,420.82,327.21
2016,2,16,10,0,901.0,68.0,2.5,15.0,516.0,481.98,379.59
2016,2,16,10,15,913.0,69.5,2.5,15.5,548.0,539.43,427.27
2016,2,16,10,30,925.0,71.0,2.5,16.0,580.0,595.97,472.57
2016,2,16,10,45,932.0,72.5,2.5,16.5,605.0,648.31,513.17
2016,2,16,11,0,939.0,74.0,2.5,17.0,630.0,698.74,551.07
2016,2,16,11,15,944.5,75.0,2.5,17.0,648.0,745.44,585.44
2016,2,16,11,30,950.0,76.0,2.5,17.0,666.0,789.64,616.22
2016,2,16,11,45,951.5,77.0,2.5,17.5,675.5,828.02,641.42
2016,2,16,12,0,953.0,78.0,2.5,18.0,685.0,863.24,664.21
2016,2,16,12,15,953.0,78.0,2.5,18.0,686.5,892.72,684.17
2016,2,16,12,30,953.0,78.0,2.5,18.0,688.0,918.64,701.74
2016,2,16,12,45,953.0,76.5,2.55,18.5,682.0,939.1,714.77
2016,2,16,13,0,953.0,75.0,2.6,19.0,676.0,955.77,725.33
2016,2,16,13,15,949.0,74.5,2.6,19.0,662.0,966.12,732.71
2016,2,16,13,30,945.0,74.0,2.6,19.0,648.0,972.5,737.62
2016,2,16,13,45,937.0,73.0,2.65,19.0,625.5,970.58,737.6
2016,2,16,14,0,929.0,72.0,2.7,19.0,603.0,964.7,735.14
2016,2,16,14,15,918.5,71.0,2.65,19.0,574.0,952.64,727.74
2016,2,16,14,30,908.0,70.0,2.6,19.0,545.0,936.89,717.99
2016,2,16,14,45,893.5,68.0,2.55,19.0,509.5,912.63,702.49
2016,2,16,15,0,879.0,66.0,2.5,19.0,474.0,885.13,684.78
2016,2,16,15,15,858.0,63.5,2.2,18.5,433.0,848.23,659.51
2016,2,16,15,30,837.0,61.0,1.9,18.0,392.0,817.32,638.13
2016,2,16,15,45,805.5,58.0,1.65,17.5,346.5,766.07,602.11
2016,2,16,16,0,774.0,55.0,1.4,17.0,301.0,713.54,564.41
2016,2,16,16,15,728.0,51.0,1.3,16.0,253.0,647.73,517.99
2016,2,16,16,30,682.0,47.0,1.2,15.0,205.0,582.52,469.77
2016,2,16,16,45,603.0,41.0,1.15,14.5,156.5,493.3,399.83
2016,2,16,17,0,524.0,35.0,1.1,14.0,108.0,408.48,328.46
2016,2,16,17,15,262.0,31.0,1.05,13.5,67.5,230.73,174.71
2016,2,16,17,30,0.0,27.0,1.0,13.0,27.0,36.5,0.0
2016,2,16,17,45,0.0,13.5,1.0,13.0,13.5,12.28,0.0
2016,2,16,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,17,7,15,0.0,5.5,3.35,12.0,5.5,4.82,0.0
2016,2,17,7,30,0.0,11.0,3.5,12.0,11.0,9.66,2.5
2016,2,17,7,45,0.0,19.0,3.7,12.5,19.0,16.71,9.11
2016,2,17,8,0,0.0,27.0,3.9,13.0,27.0,23.77,15.61
2016,2,17,8,15,0.0,35.0,4.0,13.0,35.0,30.84,20.93
2016,2,17,8,30,0.0,43.0,4.1,13.0,43.0,37.92,27.08
2016,2,17,8,45,0.0,51.0,4.25,13.5,51.0,45.01,33.09
2016,2,17,9,0,0.0,59.0,4.4,14.0,59.0,52.11,39.02
2016,2,17,9,15,112.5,124.0,4.5,14.5,173.0,142.39,111.57
2016,2,17,9,30,225.0,189.0,4.6,15.0,287.0,246.23,195.36
2016,2,17,9,45,229.5,206.0,4.75,15.5,314.0,279.47,223.31
2016,2,17,10,0,234.0,223.0,4.9,16.0,341.0,313.15,251.27
2016,2,17,10,15,398.0,199.0,5.1,16.0,414.0,401.26,323.25
2016,2,17,10,30,562.0,175.0,5.3,16.0,487.0,495.59,400.4
2016,2,17,10,45,720.5,133.5,5.5,16.5,551.5,587.48,474.71
2016,2,17,11,0,879.0,92.0,5.7,17.0,616.0,683.86,551.82
2016,2,17,11,15,695.0,158.5,5.85,16.5,580.5,666.96,538.31
2016,2,17,11,30,511.0,225.0,6.0,16.0,545.0,625.22,504.98
2016,2,17,11,45,506.0,230.5,6.2,16.0,551.5,650.32,525.3
2016,2,17,12,0,501.0,236.0,6.4,16.0,558.0,673.3,543.63
2016,2,17,12,15,380.5,270.5,6.45,16.0,515.5,614.7,496.26
2016,2,17,12,30,260.0,305.0,6.5,16.0,473.0,562.54,453.02
2016,2,17,12,45,413.5,257.5,6.6,16.0,521.5,655.45,530.17
2016,2,17,13,0,567.0,210.0,6.7,16.0,570.0,768.92,621.2
2016,2,17,13,15,581.0,200.0,6.65,15.5,562.0,781.83,632.78
2016,2,17,13,30,595.0,190.0,6.6,15.0,554.0,792.22,642.95
2016,2,17,13,45,568.5,194.5,6.6,15.0,532.5,778.99,633.05
2016,2,17,14,0,542.0,199.0,6.6,15.0,511.0,763.06,621.21
2016,2,17,14,15,643.0,161.0,6.35,14.5,513.5,820.82,668.07
2016,2,17,14,30,744.0,123.0,6.1,14.0,516.0,868.13,705.22
2016,2,17,14,45,632.0,137.5,5.9,14.0,456.0,775.89,635.3
2016,2,17,15,0,520.0,152.0,5.7,14.0,396.0,677.43,559.79
2016,2,17,15,15,482.0,149.5,5.5,13.5,360.0,633.01,526.25
2016,2,17,15,30,444.0,147.0,5.3,13.0,324.0,588.13,491.58
2016,2,17,15,45,432.0,130.0,5.1,13.0,286.0,547.16,459.49
2016,2,17,16,0,420.0,113.0,4.9,13.0,248.0,504.94,425.71
2016,2,17,16,15,382.5,99.0,4.8,12.5,207.5,446.07,377.84
2016,2,17,16,30,345.0,85.0,4.7,12.0,167.0,388.55,329.52
2016,2,17,16,45,293.0,69.0,4.6,12.0,127.5,320.26,269.83
2016,2,17,17,0,241.0,53.0,4.5,12.0,88.0,255.66,211.53
2016,2,17,17,15,120.5,37.5,4.65,12.0,55.0,143.18,110.1
2016,2,17,17,30,0.0,22.0,4.8,12.0,22.0,24.74,0.0
2016,2,17,17,45,0.0,11.0,4.95,12.0,11.0,10.01,0.0
2016,2,17,18,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,5.2,11.5,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,5.5,10.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,5.3,9.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,4.95,8.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,18,7,15,0.0,16.0,3.75,7.5,16.0,14.1,0.0
2016,2,18,7,30,0.0,32.0,3.8,8.0,32.0,27.64,18.2
2016,2,18,7,45,9.0,52.5,3.9,8.5,54.0,44.32,34.04
2016,2,18,8,0,18.0,73.0,4.0,9.0,76.0,59.32,48.04
2016,2,18,8,15,28.0,93.0,4.1,9.0,100.0,76.65,60.44
2016,2,18,8,30,38.0,113.0,4.2,9.0,124.0,97.54,77.58
2016,2,18,8,45,48.5,132.0,4.35,9.5,148.0,119.41,95.58
2016,2,18,9,0,59.0,151.0,4.5,10.0,172.0,142.88,115.08
2016,2,18,9,15,41.5,160.0,4.55,10.0,176.0,151.6,123.23
2016,2,18,9,30,24.0,169.0,4.6,10.0,180.0,156.6,127.88
2016,2,18,9,45,171.0,191.0,4.7,10.5,277.0,242.98,198.18
2016,2,18,10,0,318.0,213.0,4.8,11.0,374.0,347.15,283.48
2016,2,18,10,15,198.0,232.0,4.8,11.0,334.5,319.34,261.74
2016,2,18,10,30,78.0,251.0,4.8,11.0,295.0,277.05,226.66
2016,2,18,10,45,57.5,250.0,4.8,11.0,283.0,269.57,220.33
2016,2,18,11,0,37.0,249.0,4.8,11.0,271.0,259.78,211.84
2016,2,18,11,15,186.0,264.5,4.75,11.0,381.5,393.04,322.87
2016,2,18,11,30,335.0,280.0,4.7,11.0,492.0,541.04,442.47
2016,2,18,11,45,327.0,289.5,4.7,11.5,498.5,561.51,457.01
2016,2,18,12,0,319.0,299.0,4.7,12.0,505.0,580.52,470.74
2016,2,18,12,15,586.0,211.5,4.7,12.0,591.5,739.12,599.03
2016,2,18,12,30,853.0,124.0,4.7,12.0,678.0,896.22,717.59
2016,2,18,12,45,868.0,116.0,4.7,12.0,675.0,921.88,735.49
2016,2,18,13,0,883.0,108.0,4.7,12.0,672.0,944.24,751.93
2016,2,18,13,15,639.0,182.5,4.6,12.0,586.5,823.53,662.84
2016,2,18,13,30,395.0,257.0,4.5,12.0,501.0,666.55,539.97
2016,2,18,13,45,625.0,180.0,4.45,12.0,550.0,822.79,664.54
2016,2,18,14,0,855.0,103.0,4.4,12.0,599.0,947.35,755.65
2016,2,18,14,15,842.0,101.0,4.25,11.5,569.5,932.18,745.06
2016,2,18,14,30,829.0,99.0,4.1,11.0,540.0,913.46,733.28
2016,2,18,14,45,811.0,96.0,3.95,11.0,504.5,885.57,713.69
2016,2,18,15,0,793.0,93.0,3.8,11.0,469.0,854.63,691.88
2016,2,18,15,15,768.0,89.5,3.5,10.5,427.5,814.11,663.24
2016,2,18,15,30,743.0,86.0,3.2,10.0,386.0,777.51,637.22
2016,2,18,15,45,713.5,80.5,2.9,10.0,341.5,727.07,599.03
2016,2,18,16,0,684.0,75.0,2.6,10.0,297.0,675.53,559.33
2016,2,18,16,15,632.5,69.0,2.3,9.5,249.5,605.73,505.25
2016,2,18,16,30,581.0,63.0,2.0,9.0,202.0,537.21,450.34
2016,2,18,16,45,505.5,54.0,1.7,8.5,155.5,450.4,377.64
2016,2,18,17,0,430.0,45.0,1.4,8.0,109.0,368.24,305.4
2016,2,18,17,15,298.0,33.0,1.35,7.5,69.0,255.03,202.51
2016,2,18,17,30,166.0,21.0,1.3,7.0,29.0,139.12,21.26
2016,2,18,17,45,83.0,10.5,1.3,7.0,14.5,51.25,0.0
2016,2,18,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,19,7,15,202.5,16.0,2.95,6.5,37.5,12.7,0.7
2016,2,19,7,30,405.0,32.0,3.2,7.0,75.0,25.97,17.01
2016,2,19,7,45,491.5,40.5,3.45,7.5,120.5,32.01,23.21
2016,2,19,8,0,578.0,49.0,3.7,8.0,166.0,37.92,28.9
2016,2,19,8,15,634.5,55.0,3.95,8.5,214.0,64.74,36.27
2016,2,19,8,30,691.0,61.0,4.2,9.0,262.0,121.99,70.61
2016,2,19,8,45,722.5,66.5,4.45,9.5,307.5,178.1,115.41
2016,2,19,9,0,754.0,72.0,4.7,10.0,353.0,237.62,168.27
2016,2,19,9,15,779.5,75.0,4.75,10.5,396.0,296.19,222.29
2016,2,19,9,30,805.0,78.0,4.8,11.0,439.0,356.78,277.9
2016,2,19,9,45,815.5,83.5,4.9,11.5,475.5,415.45,331.18
2016,2,19,10,0,826.0,89.0,5.0,12.0,512.0,473.89,382.76
2016,2,19,10,15,708.5,128.5,4.9,12.0,507.0,499.28,406.57
2016,2,19,10,30,591.0,168.0,4.8,12.0,502.0,511.16,417.58
2016,2,19,10,45,721.5,136.0,4.75,12.0,561.5,593.45,485.28
2016,2,19,11,0,852.0,104.0,4.7,12.0,621.0,682.36,556.94
2016,2,19,11,15,555.5,200.5,4.55,11.5,541.5,608.83,496.65
2016,2,19,11,30,259.0,297.0,4.4,11.0,462.0,502.49,408.8
2016,2,19,11,45,131.5,239.0,4.25,11.0,323.0,344.57,281.94
2016,2,19,12,0,4.0,181.0,4.1,11.0,184.0,167.86,134.89
2016,2,19,12,15,2.5,173.5,3.95,11.0,175.5,159.9,128.48
2016,2,19,12,30,1.0,166.0,3.8,11.0,167.0,151.8,121.74
2016,2,19,12,45,0.5,144.0,3.7,11.0,144.5,130.6,104.2
2016,2,19,13,0,0.0,122.0,3.6,11.0,122.0,109.47,86.68
2016,2,19,13,15,0.0,118.5,3.6,10.5,118.5,106.29,84.27
2016,2,19,13,30,0.0,115.0,3.6,10.0,115.0,103.09,81.84
2016,2,19,13,45,161.5,185.0,3.65,10.0,279.5,352.04,293.45
2016,2,19,14,0,323.0,255.0,3.7,10.0,444.0,607.28,497.78
2016,2,19,14,15,222.0,250.5,3.6,10.0,377.5,492.11,404.78
2016,2,19,14,30,121.0,246.0,3.5,10.0,311.0,395.35,325.76
2016,2,19,14,45,60.5,147.0,3.45,10.0,179.5,204.1,169.45
2016,2,19,15,0,0.0,48.0,3.4,10.0,48.0,42.38,30.89
2016,2,19,15,15,0.0,60.0,3.15,9.5,60.0,53.01,40.3
2016,2,19,15,30,0.0,72.0,2.9,9.0,72.0,63.67,49.7
2016,2,19,15,45,0.0,63.5,2.65,9.0,63.5,56.11,43.28
2016,2,19,16,0,0.0,55.0,2.4,9.0,55.0,48.56,36.81
2016,2,19,16,15,0.0,46.0,2.15,8.5,46.0,40.58,29.96
2016,2,19,16,30,0.0,37.0,1.9,8.0,37.0,32.61,22.99
2016,2,19,16,45,0.0,28.5,1.65,8.0,28.5,25.09,16.28
2016,2,19,17,0,0.0,20.0,1.4,8.0,20.0,17.59,9.53
2016,2,19,17,15,0.0,12.5,1.3,7.5,12.5,10.98,3.47
2016,2,19,17,30,0.0,5.0,1.2,7.0,5.0,4.38,0.0
2016,2,19,17,45,0.0,2.5,1.15,7.0,2.5,2.27,0.0
2016,2,19,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.35,0.5,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,1.65,1.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,20,7,15,137.5,19.5,1.7,2.5,34.5,15.29,3.67
2016,2,20,7,30,275.0,39.0,1.7,3.0,69.0,30.39,21.41
2016,2,20,7,45,342.0,53.0,1.75,3.5,110.0,40.67,31.6
2016,2,20,8,0,409.0,67.0,1.8,4.0,151.0,50.64,41.14
2016,2,20,8,15,451.0,78.5,1.85,4.5,193.5,76.84,51.39
2016,2,20,8,30,493.0,90.0,1.9,5.0,236.0,122.96,80.87
2016,2,20,8,45,534.0,95.5,1.95,6.0,277.0,171.1,119.01
2016,2,20,9,0,575.0,101.0,2.0,7.0,318.0,221.96,162.93
2016,2,20,9,15,625.5,101.0,2.0,7.5,362.5,275.11,210.1
2016,2,20,9,30,676.0,101.0,2.0,8.0,407.0,333.41,261.69
2016,2,20,9,45,640.5,122.5,2.05,8.5,431.5,381.84,305.65
2016,2,20,10,0,605.0,144.0,2.1,9.0,456.0,425.34,343.74
2016,2,20,10,15,664.0,136.0,2.0,9.0,498.0,484.93,393.3
2016,2,20,10,30,723.0,128.0,1.9,9.0,540.0,548.68,444.87
2016,2,20,10,45,808.0,114.5,1.85,9.5,593.5,625.61,504.69
2016,2,20,11,0,893.0,101.0,1.8,10.0,647.0,708.21,566.84
2016,2,20,11,15,751.0,148.5,1.75,10.0,616.0,700.63,559.18
2016,2,20,11,30,609.0,196.0,1.7,10.0,585.0,676.3,539.26
2016,2,20,11,45,602.5,202.0,1.65,10.5,592.0,699.4,555.54
2016,2,20,12,0,596.0,208.0,1.6,11.0,599.0,724.55,572.36
2016,2,20,12,15,437.5,258.0,1.6,11.0,545.5,664.7,525.29
2016,2,20,12,30,279.0,308.0,1.6,11.0,492.0,583.04,461.92
2016,2,20,12,45,409.5,265.5,1.65,11.0,533.0,662.81,526.03
2016,2,20,13,0,540.0,223.0,1.7,11.0,574.0,762.15,601.32
2016,2,20,13,15,729.5,157.0,1.7,11.0,619.5,882.37,688.08
2016,2,20,13,30,919.0,91.0,1.7,11.0,665.0,977.36,752.72
2016,2,20,13,45,913.0,89.0,1.75,11.5,643.0,976.08,750.86
2016,2,20,14,0,907.0,87.0,1.8,12.0,621.0,970.9,747.73
2016,2,20,14,15,896.0,85.0,1.8,12.0,591.5,957.21,739.68
2016,2,20,14,30,885.0,83.0,1.8,12.0,562.0,939.85,729.32
2016,2,20,14,45,870.5,80.5,1.8,12.0,526.5,924.48,720.45
2016,2,20,15,0,856.0,78.0,1.8,12.0,491.0,896.34,702.67
2016,2,20,15,15,835.0,75.0,1.65,11.5,449.5,858.7,677.66
2016,2,20,15,30,814.0,72.0,1.5,11.0,408.0,818.53,650.58
2016,2,20,15,45,788.5,67.5,1.35,11.0,362.5,770.44,616.14
2016,2,20,16,0,763.0,63.0,1.2,11.0,317.0,720.73,579.86
2016,2,20,16,15,718.5,58.0,1.15,10.0,268.5,654.46,533.16
2016,2,20,16,30,674.0,53.0,1.1,9.0,220.0,588.67,484.62
2016,2,20,16,45,607.5,46.0,1.1,8.5,171.5,506.27,419.8
2016,2,20,17,0,541.0,39.0,1.1,8.0,123.0,427.29,353.03
2016,2,20,17,15,416.5,29.5,1.1,7.5,80.0,323.25,259.22
2016,2,20,17,30,292.0,20.0,1.1,7.0,37.0,211.44,90.67
2016,2,20,17,45,146.0,10.0,1.1,7.0,18.5,82.75,0.0
2016,2,20,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,21,7,15,232.0,16.5,1.3,4.5,43.5,12.99,3.18
2016,2,21,7,30,464.0,33.0,1.5,5.0,87.0,26.68,18.08
2016,2,21,7,45,555.0,40.5,1.7,6.0,136.0,34.82,26.04
2016,2,21,8,0,646.0,48.0,1.9,7.0,185.0,40.45,31.41
2016,2,21,8,15,700.0,53.5,1.9,7.5,235.0,71.44,39.56
2016,2,21,8,30,754.0,59.0,1.9,8.0,285.0,128.98,73.69
2016,2,21,8,45,793.0,62.0,1.9,8.5,334.0,188.22,120.87
2016,2,21,9,0,832.0,65.0,1.9,9.0,383.0,251.66,176.71
2016,2,21,9,15,856.0,68.0,1.9,9.5,428.0,314.63,234.18
2016,2,21,9,30,880.0,71.0,1.9,10.0,473.0,380.48,293.39
2016,2,21,9,45,899.5,72.5,1.95,10.5,512.5,442.65,348.37
2016,2,21,10,0,919.0,74.0,2.0,11.0,552.0,505.26,401.91
2016,2,21,10,15,931.0,75.5,2.0,11.0,585.5,564.12,451.37
2016,2,21,10,30,943.0,77.0,2.0,11.0,619.0,622.03,498.48
2016,2,21,10,45,952.5,78.0,2.0,11.5,645.0,676.63,540.69
2016,2,21,11,0,962.0,79.0,2.0,12.0,671.0,729.47,580.22
2016,2,21,11,15,967.0,79.5,2.0,12.0,689.0,776.56,614.22
2016,2,21,11,30,972.0,80.0,2.0,12.0,707.0,820.99,645.01
2016,2,21,11,45,975.0,80.5,2.05,12.5,717.5,860.99,671.66
2016,2,21,12,0,978.0,81.0,2.1,13.0,728.0,897.79,695.91
2016,2,21,12,15,978.5,81.0,2.15,13.0,729.5,928.55,717.2
2016,2,21,12,30,979.0,81.0,2.2,13.0,731.0,955.64,736.06
2016,2,21,12,45,976.5,81.0,2.25,13.5,724.5,976.27,749.24
2016,2,21,13,0,974.0,81.0,2.3,14.0,718.0,992.93,759.87
2016,2,21,13,15,969.0,80.5,2.35,14.0,703.0,1002.65,767.39
2016,2,21,13,30,964.0,80.0,2.4,14.0,688.0,1008.26,772.38
2016,2,21,13,45,954.5,80.0,2.45,14.0,664.5,1006.17,772.36
2016,2,21,14,0,945.0,80.0,2.5,14.0,641.0,1000.04,769.83
2016,2,21,14,15,933.5,78.5,2.5,13.5,610.5,986.21,763.11
2016,2,21,14,30,922.0,77.0,2.5,13.0,580.0,968.59,753.92
2016,2,21,14,45,905.5,75.5,2.5,13.0,543.0,942.74,737.67
2016,2,21,15,0,889.0,74.0,2.5,13.0,506.0,913.63,719.15
2016,2,21,15,15,867.0,71.5,2.25,12.5,463.5,884.17,699.27
2016,2,21,15,30,845.0,69.0,2.0,12.0,421.0,842.98,670.68
2016,2,21,15,45,814.5,65.5,1.75,12.0,374.0,791.07,632.73
2016,2,21,16,0,784.0,62.0,1.5,12.0,327.0,737.75,593.09
2016,2,21,16,15,739.0,57.5,1.45,11.0,277.0,670.9,546.18
2016,2,21,16,30,694.0,53.0,1.4,10.0,227.0,604.5,497.37
2016,2,21,16,45,623.5,46.5,1.35,9.0,177.5,518.95,430.68
2016,2,21,17,0,553.0,40.0,1.3,8.0,128.0,437.02,362.14
2016,2,21,17,15,428.0,30.5,1.3,7.5,83.5,331.81,267.89
2016,2,21,17,30,303.0,21.0,1.3,7.0,39.0,220.45,113.79
2016,2,21,17,45,151.5,10.5,1.35,7.0,19.5,86.13,0.0
2016,2,21,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,22,6,45,94.5,5.5,1.35,4.5,7.5,0.0,0.0
2016,2,22,7,0,189.0,11.0,1.4,5.0,15.0,10.01,0.0
2016,2,22,7,15,348.0,21.5,1.65,5.5,54.0,19.06,8.29
2016,2,22,7,30,507.0,32.0,1.9,6.0,93.0,28.07,19.32
2016,2,22,7,45,588.5,39.0,2.15,7.0,141.5,33.34,24.62
2016,2,22,8,0,670.0,46.0,2.4,8.0,190.0,38.56,29.58
2016,2,22,8,15,721.5,50.5,2.6,8.5,240.5,70.83,37.71
2016,2,22,8,30,773.0,55.0,2.8,9.0,291.0,128.71,72.24
2016,2,22,8,45,804.5,59.0,3.0,9.5,339.0,188.86,120.77
2016,2,22,9,0,836.0,63.0,3.2,10.0,387.0,252.29,177.27
2016,2,22,9,15,860.0,66.0,3.35,10.5,432.0,317.37,236.95
2016,2,22,9,30,884.0,69.0,3.5,11.0,477.0,381.77,295.69
2016,2,22,9,45,900.0,71.5,3.65,11.5,516.0,443.74,351.32
2016,2,22,10,0,916.0,74.0,3.8,12.0,555.0,505.79,405.36
2016,2,22,10,15,928.0,75.5,3.8,12.5,588.0,564.55,454.84
2016,2,22,10,30,940.0,77.0,3.8,13.0,621.0,622.36,501.88
2016,2,22,10,45,948.0,78.5,3.85,13.5,647.0,676.45,544.73
2016,2,22,11,0,956.0,80.0,3.9,14.0,673.0,728.66,584.92
2016,2,22,11,15,961.5,81.0,3.95,14.0,691.5,776.43,620.55
2016,2,22,11,30,967.0,82.0,4.0,14.0,710.0,821.61,653.11
2016,2,22,11,45,969.5,82.5,4.05,14.5,720.0,861.08,680.06
2016,2,22,12,0,972.0,83.0,4.1,15.0,730.0,897.34,704.54
2016,2,22,12,15,973.0,83.0,4.1,15.0,732.0,928.37,726.28
