Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,12,30,974.0,83.0,4.1,15.0,734.0,955.79,745.5
2016,2,22,12,45,971.0,83.5,4.15,15.0,727.5,976.46,760.34
2016,2,22,13,0,968.0,84.0,4.2,15.0,721.0,993.17,772.59
2016,2,22,13,15,964.0,83.5,4.15,15.0,706.5,1003.76,780.12
2016,2,22,13,30,960.0,83.0,4.1,15.0,692.0,1010.27,785.01
2016,2,22,13,45,953.5,81.5,4.1,15.0,669.5,1009.14,785.08
2016,2,22,14,0,947.0,80.0,4.1,15.0,647.0,1003.94,782.56
2016,2,22,14,15,938.0,79.0,3.95,15.0,617.5,993.03,775.26
2016,2,22,14,30,929.0,78.0,3.8,15.0,588.0,978.3,765.45
2016,2,22,14,45,914.5,76.0,3.65,15.0,551.5,953.5,748.66
2016,2,22,15,0,900.0,74.0,3.5,15.0,515.0,925.34,729.57
2016,2,22,15,15,838.5,71.5,3.15,14.5,455.5,860.39,683.9
2016,2,22,15,30,777.0,69.0,2.8,14.0,396.0,785.49,630.44
2016,2,22,15,45,742.5,68.0,2.45,13.5,352.5,735.2,594.28
2016,2,22,16,0,708.0,67.0,2.1,13.0,309.0,683.8,556.23
2016,2,22,16,15,667.0,62.5,1.95,12.0,263.0,627.7,515.68
2016,2,22,16,30,626.0,58.0,1.8,11.0,217.0,567.42,470.09
2016,2,22,16,45,550.0,52.5,1.7,10.0,170.5,482.45,402.55
2016,2,22,17,0,474.0,47.0,1.6,9.0,124.0,401.8,333.89
2016,2,22,17,15,373.0,35.0,1.6,8.5,82.0,304.16,246.73
2016,2,22,17,30,272.0,23.0,1.6,8.0,40.0,207.07,120.08
2016,2,22,17,45,136.0,11.5,1.6,8.0,20.0,79.34,0.0
2016,2,22,18,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,8.0,1.4,3.5,8.0,0.0,0.0
2016,2,23,7,0,0.0,16.0,1.5,4.0,16.0,14.55,0.0
2016,2,23,7,15,200.0,27.5,1.6,4.5,52.5,21.61,11.08
2016,2,23,7,30,400.0,39.0,1.7,5.0,89.0,31.66,22.71
2016,2,23,7,45,483.5,47.0,1.8,5.5,134.5,36.99,28.15
2016,2,23,8,0,567.0,55.0,1.9,6.0,180.0,42.25,33.24
2016,2,23,8,15,615.0,61.5,1.75,6.0,226.5,73.48,42.63
2016,2,23,8,30,663.0,68.0,1.6,6.0,273.0,126.61,75.83
2016,2,23,8,45,710.0,67.0,1.45,6.5,318.0,181.52,119.74
2016,2,23,9,0,757.0,66.0,1.3,7.0,363.0,238.28,169.56
2016,2,23,9,15,824.0,69.5,1.3,7.5,426.0,309.97,232.56
2016,2,23,9,30,891.0,73.0,1.3,8.0,489.0,389.84,301.71
2016,2,23,9,45,909.0,75.0,1.35,9.0,529.0,452.71,356.24
2016,2,23,10,0,927.0,77.0,1.4,10.0,569.0,515.84,409.0
2016,2,23,10,15,939.0,78.5,1.4,10.5,602.0,575.31,457.42
2016,2,23,10,30,951.0,80.0,1.4,11.0,635.0,633.8,503.25
2016,2,23,10,45,959.0,81.0,1.45,12.0,661.0,688.0,543.73
2016,2,23,11,0,967.0,82.0,1.5,13.0,687.0,740.27,581.4
2016,2,23,11,15,972.0,83.0,1.45,13.0,705.0,788.22,614.54
2016,2,23,11,30,977.0,84.0,1.4,13.0,723.0,833.51,644.53
2016,2,23,11,45,978.5,85.0,1.35,13.5,733.0,873.15,668.99
2016,2,23,12,0,980.0,86.0,1.3,14.0,743.0,909.48,690.88
2016,2,23,12,15,980.0,86.0,1.25,14.5,744.5,939.95,708.57
2016,2,23,12,30,980.0,86.0,1.2,15.0,746.0,966.71,723.7
2016,2,23,12,45,974.0,87.5,1.15,15.5,738.0,985.99,733.87
2016,2,23,13,0,968.0,89.0,1.1,16.0,730.0,1001.2,741.5
2016,2,23,13,15,963.0,88.0,1.1,16.0,715.0,1010.31,747.67
2016,2,23,13,30,958.0,87.0,1.1,16.0,700.0,1015.3,751.46
2016,2,23,13,45,948.0,87.0,1.1,16.0,676.0,1012.69,750.58
2016,2,23,14,0,938.0,87.0,1.1,16.0,652.0,1006.05,747.39
2016,2,23,14,15,927.5,85.0,1.05,16.0,621.5,992.54,739.0
2016,2,23,14,30,917.0,83.0,1.0,16.0,591.0,975.23,728.34
2016,2,23,14,45,900.5,81.5,0.95,16.0,554.0,949.36,712.21
2016,2,23,15,0,884.0,80.0,0.9,16.0,517.0,929.42,700.15
2016,2,23,15,15,862.5,77.0,0.85,15.5,474.0,890.54,676.58
2016,2,23,15,30,841.0,74.0,0.8,15.0,431.0,849.02,651.1
2016,2,23,15,45,810.5,70.5,0.8,14.5,383.5,796.95,618.6
2016,2,23,16,0,780.0,67.0,0.8,14.0,336.0,743.43,584.07
2016,2,23,16,15,735.0,62.0,0.85,13.5,286.0,675.72,538.41
2016,2,23,16,30,690.0,57.0,0.9,13.0,236.0,608.42,490.71
2016,2,23,16,45,614.5,51.0,1.0,12.5,185.0,526.19,428.98
2016,2,23,17,0,539.0,45.0,1.1,12.0,134.0,442.6,360.86
2016,2,23,17,15,417.5,34.5,1.1,11.5,89.0,331.04,264.98
2016,2,23,17,30,296.0,24.0,1.1,11.0,44.0,223.34,138.83
2016,2,23,17,45,148.0,12.0,1.1,11.0,22.0,86.0,0.0
2016,2,23,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,0.3,6.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,2,24,6,45,64.0,6.5,0.3,6.5,8.5,0.0,0.0
2016,2,24,7,0,128.0,13.0,0.3,7.0,17.0,11.82,0.0
2016,2,24,7,15,270.0,26.0,0.35,7.0,54.5,21.22,11.34
2016,2,24,7,30,412.0,39.0,0.4,7.0,92.0,31.48,22.53
2016,2,24,7,45,497.5,47.5,0.45,7.5,140.0,37.28,28.3
2016,2,24,8,0,583.0,56.0,0.5,8.0,188.0,42.97,33.71
2016,2,24,8,15,636.5,62.5,0.55,8.5,237.0,76.38,43.6
2016,2,24,8,30,690.0,69.0,0.6,9.0,286.0,131.62,77.72
2016,2,24,8,45,731.0,72.5,0.7,9.5,334.0,191.48,125.42
2016,2,24,9,0,772.0,76.0,0.8,10.0,382.0,252.5,178.26
2016,2,24,9,15,797.0,79.0,0.85,10.5,426.0,312.54,231.94
2016,2,24,9,30,822.0,82.0,0.9,11.0,470.0,374.51,286.53
2016,2,24,9,45,845.0,83.0,0.95,12.0,509.5,435.34,338.22
2016,2,24,10,0,868.0,84.0,1.0,13.0,549.0,497.15,388.76
2016,2,24,10,15,880.5,86.0,0.95,13.5,581.5,554.1,433.82
2016,2,24,10,30,893.0,88.0,0.9,14.0,614.0,610.52,476.62
2016,2,24,10,45,903.0,89.0,0.85,14.5,639.5,663.31,515.08
2016,2,24,11,0,913.0,90.0,0.8,15.0,665.0,714.5,550.94
2016,2,24,11,15,918.0,91.0,0.75,15.0,683.0,760.26,581.81
2016,2,24,11,30,923.0,92.0,0.7,15.0,701.0,803.52,609.43
2016,2,24,11,45,925.0,93.0,0.65,15.5,710.5,841.69,632.06
2016,2,24,12,0,927.0,94.0,0.6,16.0,720.0,876.78,652.3
2016,2,24,12,15,927.5,94.0,0.65,16.0,721.5,906.23,671.88
2016,2,24,12,30,928.0,94.0,0.7,16.0,723.0,932.19,689.33
2016,2,24,12,45,923.5,94.5,0.8,16.5,715.5,950.61,701.77
2016,2,24,13,0,919.0,95.0,0.9,17.0,708.0,965.19,711.92
2016,2,24,13,15,914.0,94.0,1.0,17.0,693.5,973.68,719.64
2016,2,24,13,30,909.0,93.0,1.1,17.0,679.0,978.25,725.04
2016,2,24,13,45,902.0,91.5,1.2,17.0,656.5,976.43,726.46
2016,2,24,14,0,895.0,90.0,1.3,17.0,634.0,970.75,725.51
2016,2,24,14,15,884.0,88.5,1.35,16.5,604.5,957.5,720.22
2016,2,24,14,30,873.0,87.0,1.4,16.0,575.0,950.29,719.1
2016,2,24,14,45,857.0,84.5,1.45,16.0,538.5,923.91,703.76
2016,2,24,15,0,841.0,82.0,1.5,16.0,502.0,894.31,686.32
2016,2,24,15,15,819.0,79.5,1.4,15.5,460.0,856.36,662.2
2016,2,24,15,30,797.0,77.0,1.3,15.0,418.0,815.93,636.12
2016,2,24,15,45,765.5,73.0,1.25,15.0,372.0,763.45,600.47
2016,2,24,16,0,734.0,69.0,1.2,15.0,326.0,709.73,563.19
2016,2,24,16,15,689.5,64.0,1.15,14.0,277.0,643.83,517.67
2016,2,24,16,30,645.0,59.0,1.1,13.0,228.0,584.46,475.01
2016,2,24,16,45,576.5,52.0,1.05,12.5,179.5,501.65,410.95
2016,2,24,17,0,508.0,45.0,1.0,12.0,131.0,422.9,345.53
2016,2,24,17,15,395.0,34.5,1.0,11.5,87.5,317.73,255.23
2016,2,24,17,30,282.0,24.0,1.0,11.0,44.0,217.51,143.46
2016,2,24,17,45,141.0,12.0,1.05,10.5,22.0,82.59,0.0
2016,2,24,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,25,6,45,63.0,7.0,0.7,7.5,9.5,0.0,0.0
2016,2,25,7,0,126.0,14.0,0.7,8.0,19.0,12.73,0.0
2016,2,25,7,15,262.0,27.5,0.8,8.5,56.5,22.42,12.68
2016,2,25,7,30,398.0,41.0,0.9,9.0,94.0,33.07,23.77
2016,2,25,7,45,475.0,51.0,1.0,9.5,140.5,40.08,30.57
2016,2,25,8,0,552.0,61.0,1.1,10.0,187.0,46.88,36.94
2016,2,25,8,15,605.5,67.5,1.1,10.5,236.0,80.24,46.89
2016,2,25,8,30,659.0,74.0,1.1,11.0,285.0,133.71,80.21
2016,2,25,8,45,689.5,81.0,1.1,11.5,331.0,190.11,125.48
2016,2,25,9,0,720.0,88.0,1.1,12.0,377.0,249.88,177.26
2016,2,25,9,15,746.0,92.0,1.15,12.5,420.0,308.68,229.38
2016,2,25,9,30,772.0,96.0,1.2,13.0,463.0,371.49,284.05
2016,2,25,9,45,791.5,99.0,1.3,14.0,501.5,430.18,333.82
2016,2,25,10,0,811.0,102.0,1.4,15.0,540.0,489.63,382.5
2016,2,25,10,15,679.5,148.0,1.35,15.0,529.5,511.19,401.3
2016,2,25,10,30,548.0,194.0,1.3,15.0,519.0,514.26,404.47
2016,2,25,10,45,707.5,149.5,1.3,15.5,587.5,607.05,475.39
2016,2,25,11,0,867.0,105.0,1.3,16.0,656.0,704.65,547.38
2016,2,25,11,15,718.5,162.0,1.25,16.0,627.0,699.07,540.49
2016,2,25,11,30,570.0,219.0,1.2,16.0,598.0,671.91,518.75
2016,2,25,11,45,572.5,222.0,1.2,16.5,607.0,702.46,540.1
2016,2,25,12,0,575.0,225.0,1.2,17.0,616.0,731.12,559.15
2016,2,25,12,15,734.5,165.0,1.15,17.0,665.5,832.13,630.36
2016,2,25,12,30,894.0,105.0,1.1,17.0,715.0,916.48,684.73
2016,2,25,12,45,901.0,100.5,1.05,17.5,711.0,939.08,696.42
2016,2,25,13,0,908.0,96.0,1.0,18.0,707.0,958.19,706.61
2016,2,25,13,15,904.0,95.5,0.95,18.0,692.5,968.02,712.23
2016,2,25,13,30,900.0,95.0,0.9,18.0,678.0,974.02,715.62
2016,2,25,13,45,893.0,93.5,0.85,18.5,656.0,972.13,712.8
2016,2,25,14,0,886.0,92.0,0.8,19.0,634.0,966.42,707.82
2016,2,25,14,15,875.5,90.5,0.75,18.5,605.0,963.4,707.44
2016,2,25,14,30,865.0,89.0,0.7,18.0,576.0,946.97,698.52
2016,2,25,14,45,846.0,88.0,0.65,18.0,539.5,919.71,681.57
2016,2,25,15,0,827.0,87.0,0.6,18.0,503.0,889.32,662.71
2016,2,25,15,15,806.0,84.0,0.55,17.5,461.5,851.79,640.25
2016,2,25,15,30,785.0,81.0,0.5,17.0,420.0,811.78,615.88
2016,2,25,15,45,750.5,77.5,0.5,17.0,374.0,757.54,581.0
2016,2,25,16,0,716.0,74.0,0.5,17.0,328.0,707.77,548.43
2016,2,25,16,15,672.0,68.5,0.55,16.5,279.5,642.47,505.11
2016,2,25,16,30,628.0,63.0,0.6,16.0,231.0,577.93,460.21
2016,2,25,16,45,562.0,55.5,0.7,15.5,182.5,496.67,400.19
2016,2,25,17,0,496.0,48.0,0.8,15.0,134.0,419.18,338.1
2016,2,25,17,15,385.5,37.0,0.85,14.5,90.0,315.16,250.66
2016,2,25,17,30,275.0,26.0,0.9,14.0,46.0,217.44,148.05
2016,2,25,17,45,137.5,13.0,0.95,13.5,23.0,81.84,0.0
2016,2,25,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,10.5,0.95,8.5,10.5,9.55,0.0
2016,2,26,7,0,0.0,21.0,0.9,9.0,21.0,17.62,0.0
2016,2,26,7,15,194.5,32.5,1.1,9.5,59.5,25.4,15.45
2016,2,26,7,30,389.0,44.0,1.3,10.0,98.0,35.59,25.95
2016,2,26,7,45,465.0,54.0,1.5,10.5,144.5,42.48,32.61
2016,2,26,8,0,541.0,64.0,1.7,11.0,191.0,49.17,38.85
2016,2,26,8,15,335.5,100.5,1.75,11.0,185.0,92.93,64.94
2016,2,26,8,30,130.0,137.0,1.8,11.0,179.0,125.93,96.83
2016,2,26,8,45,142.0,156.0,1.85,11.5,208.5,155.23,120.51
2016,2,26,9,0,154.0,175.0,1.9,12.0,238.0,186.22,146.22
2016,2,26,9,15,110.0,190.5,2.0,12.5,238.0,199.16,158.78
2016,2,26,9,30,66.0,206.0,2.1,13.0,238.0,204.81,164.46
2016,2,26,9,45,216.0,214.5,2.25,13.5,330.5,284.51,227.59
2016,2,26,10,0,366.0,223.0,2.4,14.0,423.0,383.05,305.83
2016,2,26,10,15,384.5,233.5,2.4,14.5,454.0,426.62,340.32
2016,2,26,10,30,403.0,244.0,2.4,15.0,485.0,471.45,375.28
2016,2,26,10,45,450.0,239.0,2.45,15.5,518.5,527.95,418.85
2016,2,26,11,0,497.0,234.0,2.5,16.0,552.0,581.15,459.26
2016,2,26,11,15,459.5,256.0,2.5,16.0,556.0,602.15,474.32
2016,2,26,11,30,422.0,278.0,2.5,16.0,560.0,608.96,478.91
2016,2,26,11,45,492.5,255.0,2.55,16.0,589.0,673.31,528.1
2016,2,26,12,0,563.0,232.0,2.6,16.0,618.0,729.6,570.73
2016,2,26,12,15,723.5,172.5,2.65,16.0,669.5,832.24,647.1
2016,2,26,12,30,884.0,113.0,2.7,16.0,721.0,926.77,712.69
2016,2,26,12,45,745.5,163.5,2.8,16.5,672.5,884.16,681.85
2016,2,26,13,0,607.0,214.0,2.9,17.0,624.0,820.64,636.57
2016,2,26,13,15,745.5,159.0,2.95,16.5,652.5,909.02,702.1
2016,2,26,13,30,884.0,104.0,3.0,16.0,681.0,981.02,753.59
2016,2,26,13,45,749.0,143.0,3.15,16.0,620.5,910.53,705.99
2016,2,26,14,0,614.0,182.0,3.3,16.0,560.0,828.3,650.1
2016,2,26,14,15,728.0,139.5,3.35,15.5,567.5,889.49,697.23
2016,2,26,14,30,842.0,97.0,3.4,15.0,575.0,936.8,733.33
2016,2,26,14,45,828.5,93.5,3.5,15.0,539.0,911.76,717.37
2016,2,26,15,0,815.0,90.0,3.6,15.0,503.0,883.5,699.6
2016,2,26,15,15,792.0,86.5,3.55,14.5,461.0,843.7,673.67
2016,2,26,15,30,769.0,83.0,3.5,14.0,419.0,801.54,645.67
2016,2,26,15,45,745.0,77.0,3.5,14.0,374.0,753.48,611.77
2016,2,26,16,0,721.0,71.0,3.5,14.0,329.0,703.84,575.91
2016,2,26,16,15,677.0,66.0,3.25,13.0,280.5,643.87,532.07
2016,2,26,16,30,633.0,61.0,3.0,12.0,232.0,579.77,483.28
2016,2,26,16,45,571.5,53.5,2.8,11.5,184.0,501.38,420.14
2016,2,26,17,0,510.0,46.0,2.6,11.0,136.0,426.5,355.73
2016,2,26,17,15,398.0,36.0,2.4,10.5,92.5,321.98,263.83
2016,2,26,17,30,286.0,26.0,2.2,10.0,49.0,225.66,162.6
2016,2,26,17,45,143.0,13.0,2.0,10.0,24.5,84.77,0.0
2016,2,26,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,13.0,1.15,6.5,13.0,11.82,0.0
2016,2,27,7,0,0.0,26.0,1.2,7.0,26.0,21.26,0.0
2016,2,27,7,15,240.5,32.5,1.3,7.5,67.0,25.42,15.95
2016,2,27,7,30,481.0,39.0,1.4,8.0,108.0,31.08,22.22
2016,2,27,7,45,560.5,46.0,1.55,8.5,157.0,35.68,26.78
2016,2,27,8,0,640.0,53.0,1.7,9.0,206.0,43.95,34.46
2016,2,27,8,15,688.5,58.0,1.65,9.5,256.0,82.4,45.44
2016,2,27,8,30,737.0,63.0,1.6,10.0,306.0,139.04,81.4
2016,2,27,8,45,769.5,67.0,1.55,10.5,353.5,197.71,129.17
2016,2,27,9,0,802.0,71.0,1.5,11.0,401.0,259.83,183.84
2016,2,27,9,15,824.5,74.0,1.5,11.5,445.0,321.14,239.09
2016,2,27,9,30,847.0,77.0,1.5,12.0,489.0,384.02,294.76
2016,2,27,9,45,863.5,79.5,1.5,12.5,527.5,445.16,347.55
2016,2,27,10,0,880.0,82.0,1.5,13.0,566.0,506.43,398.53
2016,2,27,10,15,892.0,83.5,1.5,13.0,598.5,563.63,445.41
2016,2,27,10,30,904.0,85.0,1.5,13.0,631.0,619.95,490.09
2016,2,27,10,45,912.0,86.5,1.5,13.5,656.5,672.57,529.7
2016,2,27,11,0,920.0,88.0,1.5,14.0,682.0,723.39,566.72
2016,2,27,11,15,925.5,89.0,1.5,14.0,699.5,769.83,599.21
2016,2,27,11,30,931.0,90.0,1.5,14.0,717.0,813.78,629.0
2016,2,27,11,45,665.5,193.0,1.5,14.5,644.5,754.75,584.02
2016,2,27,12,0,400.0,296.0,1.5,15.0,572.0,648.49,502.43
2016,2,27,12,15,669.0,193.5,1.55,15.0,656.0,808.62,623.91
2016,2,27,12,30,938.0,91.0,1.6,15.0,740.0,943.88,715.47
2016,2,27,12,45,775.5,152.5,1.7,15.0,685.5,900.82,686.18
2016,2,27,13,0,613.0,214.0,1.8,15.0,631.0,832.66,640.48
2016,2,27,13,15,597.0,213.0,1.75,15.0,612.5,823.09,634.6
2016,2,27,13,30,581.0,212.0,1.7,15.0,594.0,815.72,629.53
2016,2,27,13,45,516.0,227.5,1.7,15.0,558.5,777.21,601.85
2016,2,27,14,0,451.0,243.0,1.7,15.0,523.0,735.73,572.08
2016,2,27,14,15,660.0,167.5,1.7,15.0,555.5,857.77,663.3
2016,2,27,14,30,869.0,92.0,1.7,15.0,588.0,957.79,731.73
2016,2,27,14,45,860.0,87.5,1.75,15.0,553.0,935.28,717.44
2016,2,27,15,0,851.0,83.0,1.8,15.0,518.0,909.3,702.21
2016,2,27,15,15,830.0,80.0,1.65,14.5,476.0,871.13,677.3
2016,2,27,15,30,809.0,77.0,1.5,14.0,434.0,830.42,650.43
2016,2,27,15,45,786.5,72.0,1.35,13.5,388.5,783.69,618.83
2016,2,27,16,0,764.0,67.0,1.2,13.0,343.0,735.17,585.28
2016,2,27,16,15,722.5,62.0,1.15,12.5,293.5,670.31,539.78
2016,2,27,16,30,681.0,57.0,1.1,12.0,244.0,605.75,492.77
2016,2,27,16,45,623.0,50.0,1.05,11.5,195.0,528.01,433.21
2016,2,27,17,0,565.0,43.0,1.0,11.0,146.0,459.27,376.66
2016,2,27,17,15,455.5,34.5,1.05,10.5,100.0,355.53,288.43
2016,2,27,17,30,346.0,26.0,1.1,10.0,54.0,261.36,192.04
2016,2,27,17,45,173.0,13.0,1.15,9.5,27.0,100.23,0.0
2016,2,27,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,5.5,1.6,6.5,5.5,5.0,0.0
2016,2,28,7,0,0.0,11.0,1.7,7.0,11.0,9.67,0.0
2016,2,28,7,15,0.0,28.5,1.9,7.5,28.5,24.86,15.71
2016,2,28,7,30,0.0,46.0,2.1,8.0,46.0,39.43,29.74
2016,2,28,7,45,1.5,66.0,2.3,8.5,66.5,55.7,44.88
2016,2,28,8,0,3.0,86.0,2.5,9.0,87.0,71.77,59.62
2016,2,28,8,15,8.5,104.5,2.45,9.0,107.5,88.19,70.86
2016,2,28,8,30,14.0,123.0,2.4,9.0,128.0,105.89,85.62
2016,2,28,8,45,18.5,140.5,2.4,9.5,148.0,123.5,100.07
2016,2,28,9,0,23.0,158.0,2.4,10.0,168.0,141.81,115.02
2016,2,28,9,15,149.5,183.5,2.4,10.5,256.5,205.87,164.75
2016,2,28,9,30,276.0,209.0,2.4,11.0,345.0,288.26,230.47
2016,2,28,9,45,206.0,232.5,2.4,11.5,338.5,296.75,238.92
2016,2,28,10,0,136.0,256.0,2.4,12.0,332.0,299.55,241.61
2016,2,28,10,15,143.0,272.0,2.4,12.0,355.5,329.25,265.63
2016,2,28,10,30,150.0,288.0,2.4,12.0,379.0,359.72,289.86
2016,2,28,10,45,220.0,293.5,2.4,12.5,433.5,420.88,338.19
2016,2,28,11,0,290.0,299.0,2.4,13.0,488.0,496.69,396.82
2016,2,28,11,15,380.0,281.0,2.45,13.0,535.0,561.55,447.86
2016,2,28,11,30,470.0,263.0,2.5,13.0,582.0,642.64,510.26
2016,2,28,11,45,530.0,245.5,2.55,13.5,609.5,695.8,549.83
2016,2,28,12,0,590.0,228.0,2.6,14.0,637.0,750.28,590.03
2016,2,28,12,15,582.5,231.0,2.6,14.0,636.0,768.75,603.12
2016,2,28,12,30,575.0,234.0,2.6,14.0,635.0,784.49,614.48
2016,2,28,12,45,498.5,261.0,2.6,14.0,606.0,760.09,595.22
2016,2,28,13,0,422.0,288.0,2.6,14.0,577.0,715.76,562.02
2016,2,28,13,15,289.5,304.5,2.55,14.0,501.0,619.17,488.38
2016,2,28,13,30,157.0,321.0,2.5,14.0,425.0,501.33,397.3
2016,2,28,13,45,306.5,281.5,2.45,14.0,476.5,621.29,493.14
2016,2,28,14,0,456.0,242.0,2.4,14.0,528.0,740.17,583.91
2016,2,28,14,15,432.5,235.5,2.35,14.0,496.5,711.68,562.5
2016,2,28,14,30,409.0,229.0,2.3,14.0,465.0,663.77,528.37
2016,2,28,14,45,475.5,195.5,2.25,14.0,453.5,702.8,560.11
2016,2,28,15,0,542.0,162.0,2.2,14.0,442.0,718.91,574.68
2016,2,28,15,15,451.0,166.5,2.0,13.5,386.5,633.37,510.38
2016,2,28,15,30,360.0,171.0,1.8,13.0,331.0,532.65,434.14
2016,2,28,15,45,305.5,158.5,1.6,13.0,284.5,463.82,380.79
2016,2,28,16,0,251.0,146.0,1.4,13.0,238.0,397.17,327.82
2016,2,28,16,15,228.0,129.0,1.3,12.5,203.5,351.97,292.53
2016,2,28,16,30,205.0,112.0,1.2,12.0,169.0,307.72,256.8
2016,2,28,16,45,182.5,91.5,1.15,11.5,135.0,259.84,217.09
2016,2,28,17,0,160.0,71.0,1.1,11.0,101.0,213.0,176.82
2016,2,28,17,15,119.5,51.0,1.1,10.5,69.5,157.02,127.35
2016,2,28,17,30,79.0,31.0,1.1,10.0,38.0,103.45,75.47
2016,2,28,17,45,39.5,15.5,1.15,10.0,19.0,34.32,0.0
2016,2,28,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,29,6,45,111.5,10.0,1.65,5.5,16.0,9.1,0.0
2016,2,29,7,0,223.0,20.0,1.8,6.0,32.0,16.34,2.7
2016,2,29,7,15,354.0,31.0,1.85,6.5,74.5,24.9,16.19
2016,2,29,7,30,485.0,42.0,1.9,7.0,117.0,33.2,24.39
2016,2,29,7,45,570.5,48.0,2.0,7.5,167.5,36.9,28.08
2016,2,29,8,0,656.0,54.0,2.1,8.0,218.0,44.38,35.03
2016,2,29,8,15,703.5,59.0,2.05,8.5,268.5,88.3,48.53
2016,2,29,8,30,751.0,64.0,2.0,9.0,319.0,146.21,86.83
2016,2,29,8,45,787.0,67.0,2.0,10.0,368.0,205.83,135.88
2016,2,29,9,0,823.0,70.0,2.0,11.0,417.0,269.29,191.8
2016,2,29,9,15,844.5,73.0,2.0,11.5,461.0,331.78,248.41
2016,2,29,9,30,866.0,76.0,2.0,12.0,505.0,395.7,305.22
2016,2,29,9,45,877.0,79.5,2.05,13.0,543.0,457.39,358.22
2016,2,29,10,0,888.0,83.0,2.1,14.0,581.0,517.27,407.76
2016,2,29,10,15,899.0,85.0,2.05,14.0,613.0,574.99,454.99
2016,2,29,10,30,910.0,87.0,2.0,14.0,645.0,631.71,499.84
2016,2,29,10,45,913.0,90.5,1.95,14.5,669.5,683.54,538.59
2016,2,29,11,0,916.0,94.0,1.9,15.0,694.0,733.13,574.37
2016,2,29,11,15,921.0,94.5,1.95,15.0,711.0,778.62,606.63
2016,2,29,11,30,926.0,95.0,2.0,15.0,728.0,821.57,636.39
2016,2,29,11,45,934.5,92.5,2.1,15.5,739.0,861.37,663.02
2016,2,29,12,0,943.0,90.0,2.2,16.0,750.0,898.34,687.57
2016,2,29,12,15,944.0,90.0,2.25,16.0,751.5,928.54,708.23
2016,2,29,12,30,945.0,90.0,2.3,16.0,753.0,955.18,726.58
2016,2,29,12,45,948.5,87.0,2.35,16.5,747.5,977.03,740.41
2016,2,29,13,0,952.0,84.0,2.4,17.0,742.0,995.09,751.81
2016,2,29,13,15,948.0,83.5,2.3,17.0,727.0,1005.12,757.76
2016,2,29,13,30,944.0,83.0,2.2,17.0,712.0,1011.1,761.18
2016,2,29,13,45,665.0,174.0,2.15,17.0,610.0,870.71,666.27
2016,2,29,14,0,386.0,265.0,2.1,17.0,508.0,683.04,530.48
2016,2,29,14,15,647.5,172.0,1.95,17.0,557.5,854.39,658.51
2016,2,29,14,30,909.0,79.0,1.8,17.0,607.0,974.53,738.16
2016,2,29,14,45,888.5,79.5,1.65,17.0,569.0,946.81,717.68
2016,2,29,15,0,868.0,80.0,1.5,17.0,531.0,925.42,703.24
2016,2,29,15,15,848.0,77.0,1.35,16.5,488.5,887.53,678.79
2016,2,29,15,30,828.0,74.0,1.2,16.0,446.0,847.01,652.44
2016,2,29,15,45,794.5,72.0,1.05,16.0,398.5,793.92,615.78
2016,2,29,16,0,761.0,70.0,0.9,16.0,351.0,739.6,577.75
2016,2,29,16,15,719.5,65.5,0.85,15.5,301.5,675.07,533.74
2016,2,29,16,30,678.0,61.0,0.8,15.0,252.0,616.15,492.18
2016,2,29,16,45,607.0,55.0,0.8,14.5,201.0,530.63,428.86
2016,2,29,17,0,536.0,49.0,0.8,14.0,150.0,449.27,364.32
2016,2,29,17,15,430.0,39.5,0.75,13.5,104.5,346.95,279.05
2016,2,29,17,30,324.0,30.0,0.7,13.0,59.0,254.41,193.1
2016,2,29,17,45,162.0,15.0,0.7,13.0,29.5,120.38,0.0
2016,2,29,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,1,6,45,137.5,10.5,1.4,8.0,18.5,9.55,0.0
2016,3,1,7,0,275.0,21.0,1.4,9.0,37.0,17.17,4.86
2016,3,1,7,15,403.0,31.0,1.7,9.5,81.0,24.83,16.03
2016,3,1,7,30,531.0,41.0,2.0,10.0,125.0,32.28,23.31
2016,3,1,7,45,607.5,47.5,2.3,10.5,176.5,39.82,30.38
2016,3,1,8,0,684.0,54.0,2.6,11.0,228.0,44.34,34.56
2016,3,1,8,15,729.0,59.0,2.65,11.5,279.0,91.31,49.14
2016,3,1,8,30,774.0,64.0,2.7,12.0,330.0,150.67,88.54
2016,3,1,8,45,594.0,108.0,2.8,13.0,329.5,204.03,141.34
2016,3,1,9,0,414.0,152.0,2.9,14.0,329.0,234.97,176.37
2016,3,1,9,15,648.5,113.0,3.0,14.0,423.0,306.57,232.04
2016,3,1,9,30,883.0,74.0,3.1,14.0,517.0,403.54,310.9
2016,3,1,9,45,736.0,120.5,3.25,14.5,508.5,435.34,342.55
2016,3,1,10,0,589.0,167.0,3.4,15.0,500.0,452.14,359.42
2016,3,1,10,15,631.0,165.0,3.45,15.0,539.5,509.53,406.68
2016,3,1,10,30,673.0,163.0,3.5,15.0,579.0,569.75,455.06
2016,3,1,10,45,814.5,121.5,3.6,15.5,645.0,656.29,523.04
2016,3,1,11,0,956.0,80.0,3.7,16.0,711.0,748.35,593.6
2016,3,1,11,15,960.5,81.0,3.7,16.0,729.0,795.51,626.79
2016,3,1,11,30,965.0,82.0,3.7,16.0,747.0,839.98,658.02
2016,3,1,11,45,968.5,82.0,3.75,16.5,756.5,879.63,684.59
2016,3,1,12,0,972.0,82.0,3.8,17.0,766.0,916.07,708.73
2016,3,1,12,15,972.5,82.0,3.8,17.0,767.5,946.53,729.65
2016,3,1,12,30,973.0,82.0,3.8,17.0,769.0,973.31,748.06
2016,3,1,12,45,971.0,82.0,3.8,17.0,762.5,993.98,762.33
2016,3,1,13,0,969.0,82.0,3.8,17.0,756.0,1010.67,774.03
2016,3,1,13,15,965.0,81.5,3.8,16.5,741.0,1020.84,782.89
2016,3,1,13,30,961.0,81.0,3.8,16.0,726.0,1026.89,789.18
2016,3,1,13,45,956.0,79.5,3.8,16.0,703.0,1026.66,789.89
2016,3,1,14,0,951.0,78.0,3.8,16.0,680.0,1022.32,788.0
2016,3,1,14,15,941.0,76.5,3.8,15.5,649.5,1009.13,781.66
2016,3,1,14,30,931.0,75.0,3.8,15.0,619.0,992.06,772.78
2016,3,1,14,45,918.0,73.0,3.8,15.0,582.0,967.8,757.49
2016,3,1,15,0,905.0,71.0,3.8,15.0,545.0,940.08,739.8
2016,3,1,15,15,885.5,69.0,3.65,14.5,502.0,903.24,715.95
2016,3,1,15,30,866.0,67.0,3.5,14.0,459.0,863.76,689.96
2016,3,1,15,45,841.0,63.5,3.4,14.0,411.5,815.22,655.96
2016,3,1,16,0,816.0,60.0,3.3,14.0,364.0,772.94,626.08
2016,3,1,16,15,776.5,56.0,2.9,13.0,313.5,708.78,579.52
2016,3,1,16,30,737.0,52.0,2.5,12.0,263.0,644.74,531.54
2016,3,1,16,45,677.5,47.0,2.2,11.5,211.5,565.81,469.4
2016,3,1,17,0,618.0,42.0,1.9,11.0,160.0,489.71,406.51
2016,3,1,17,15,516.5,34.0,1.8,10.5,112.5,387.7,318.94
2016,3,1,17,30,415.0,26.0,1.7,10.0,65.0,294.44,230.34
2016,3,1,17,45,207.5,13.0,1.65,9.5,32.5,141.79,0.0
2016,3,1,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,6,45,145.0,10.5,1.0,8.5,20.0,9.55,0.0
2016,3,2,7,0,290.0,21.0,1.1,9.0,40.0,17.04,6.07
2016,3,2,7,15,411.5,30.5,1.25,9.5,83.5,24.25,15.65
2016,3,2,7,30,533.0,40.0,1.4,10.0,127.0,31.27,22.47
2016,3,2,7,45,600.0,46.5,1.55,11.0,176.5,38.7,29.36
2016,3,2,8,0,667.0,53.0,1.7,12.0,226.0,43.21,33.43
2016,3,2,8,15,480.5,93.0,1.65,12.5,230.5,100.51,64.51
2016,3,2,8,30,294.0,133.0,1.6,13.0,235.0,144.59,104.14
2016,3,2,8,45,551.5,102.0,1.55,13.5,328.0,191.96,132.57
2016,3,2,9,0,809.0,71.0,1.5,14.0,421.0,270.33,190.97
2016,3,2,9,15,831.0,74.0,1.45,14.5,464.5,332.26,245.92
2016,3,2,9,30,853.0,77.0,1.4,15.0,508.0,395.7,301.0
2016,3,2,9,45,866.0,80.0,1.35,15.5,546.0,457.16,352.82
2016,3,2,10,0,879.0,83.0,1.3,16.0,584.0,516.98,401.35
2016,3,2,10,15,890.5,85.0,1.35,16.0,616.5,574.54,447.7
2016,3,2,10,30,902.0,87.0,1.4,16.0,649.0,631.15,491.95
2016,3,2,10,45,908.0,89.0,1.5,16.5,674.0,683.01,530.92
2016,3,2,11,0,914.0,91.0,1.6,17.0,699.0,732.87,567.44
2016,3,2,11,15,919.5,92.0,1.75,17.0,716.5,779.12,600.35
2016,3,2,11,30,925.0,93.0,1.9,17.0,734.0,822.87,631.23
2016,3,2,11,45,926.5,94.5,2.05,17.5,743.5,861.19,657.06
2016,3,2,12,0,928.0,96.0,2.2,18.0,753.0,896.37,680.65
2016,3,2,12,15,928.5,96.0,2.35,18.0,755.0,925.72,701.57
2016,3,2,12,30,929.0,96.0,2.5,18.0,757.0,951.55,720.23
2016,3,2,12,45,727.0,174.0,2.65,18.0,688.0,887.86,677.94
2016,3,2,13,0,525.0,252.0,2.8,18.0,619.0,792.01,609.93
2016,3,2,13,15,505.5,259.0,2.9,17.5,606.5,791.92,612.39
2016,3,2,13,30,486.0,266.0,3.0,17.0,594.0,789.07,612.16
2016,3,2,13,45,478.0,254.5,3.1,17.0,568.5,774.66,603.34
2016,3,2,14,0,470.0,243.0,3.2,17.0,543.0,757.65,592.72
2016,3,2,14,15,481.5,227.0,3.3,16.5,522.0,751.93,591.91
2016,3,2,14,30,493.0,211.0,3.4,16.0,501.0,743.45,589.05
2016,3,2,14,45,547.5,179.5,3.5,16.0,483.5,754.55,600.82
2016,3,2,15,0,602.0,148.0,3.6,16.0,466.0,768.65,613.29
2016,3,2,15,15,457.5,166.5,3.65,15.5,397.0,641.27,518.91
2016,3,2,15,30,313.0,185.0,3.7,15.0,328.0,509.45,417.05
2016,3,2,15,45,383.0,153.5,3.8,14.5,310.5,541.16,446.35
2016,3,2,16,0,453.0,122.0,3.9,14.0,293.0,549.77,456.95
2016,3,2,16,15,396.5,116.5,3.8,13.5,251.5,483.92,404.74
2016,3,2,16,30,340.0,111.0,3.7,13.0,210.0,420.83,353.58
2016,3,2,16,45,313.0,92.0,3.65,12.5,169.5,365.29,307.83
2016,3,2,17,0,286.0,73.0,3.6,12.0,129.0,310.96,261.2
2016,3,2,17,15,216.5,55.5,3.4,11.5,90.5,234.06,193.38
2016,3,2,17,30,147.0,38.0,3.2,11.0,52.0,151.61,118.37
2016,3,2,17,45,73.5,19.0,3.05,11.0,26.0,71.29,6.59
2016,3,2,18,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,10.5,0.9,9.5,10.5,9.55,0.0
2016,3,3,7,0,0.0,21.0,0.9,10.0,21.0,18.47,8.0
2016,3,3,7,15,18.5,41.0,0.95,10.0,44.0,34.57,24.77
2016,3,3,7,30,37.0,61.0,1.0,10.0,67.0,50.33,39.57
2016,3,3,7,45,48.5,82.0,1.1,10.5,93.0,66.42,54.34
2016,3,3,8,0,60.0,103.0,1.2,11.0,119.0,82.18,68.52
2016,3,3,8,15,67.5,124.0,1.15,11.0,145.0,104.72,82.22
2016,3,3,8,30,75.0,145.0,1.1,11.0,171.0,129.15,101.58
2016,3,3,8,45,222.5,155.0,1.1,11.5,248.5,171.74,130.5
2016,3,3,9,0,370.0,165.0,1.1,12.0,326.0,235.77,178.86
2016,3,3,9,15,207.0,188.0,1.0,12.0,280.0,229.4,180.25
2016,3,3,9,30,44.0,211.0,0.9,12.0,234.0,201.47,161.36
2016,3,3,9,45,43.5,225.5,0.85,12.5,249.5,218.97,175.15
2016,3,3,10,0,43.0,240.0,0.8,13.0,265.0,236.53,188.54
2016,3,3,10,15,68.0,266.0,0.7,13.0,307.5,278.63,221.41
2016,3,3,10,30,93.0,292.0,0.6,13.0,350.0,324.0,256.16
2016,3,3,10,45,166.0,305.5,0.55,13.5,414.5,398.65,312.86
2016,3,3,11,0,239.0,319.0,0.5,14.0,479.0,474.23,368.55
2016,3,3,11,15,139.0,307.0,0.7,14.0,400.5,403.11,314.83
2016,3,3,11,30,39.0,295.0,0.9,14.0,322.0,311.94,244.65
2016,3,3,11,45,40.0,298.0,1.15,14.0,326.0,319.61,251.74
2016,3,3,12,0,41.0,301.0,1.4,14.0,330.0,327.28,258.15
2016,3,3,12,15,77.5,325.0,1.6,14.0,380.0,388.3,306.5
2016,3,3,12,30,114.0,349.0,1.8,14.0,430.0,452.15,356.21
2016,3,3,12,45,82.5,330.0,2.0,14.0,389.0,407.86,322.06
2016,3,3,13,0,51.0,311.0,2.2,14.0,348.0,361.62,286.38
2016,3,3,13,15,51.5,304.5,1.95,14.0,341.0,358.43,284.0
2016,3,3,13,30,52.0,298.0,1.7,14.0,334.0,355.02,281.26
2016,3,3,13,45,35.0,266.5,1.45,14.0,291.0,305.8,242.49
2016,3,3,14,0,18.0,235.0,1.2,14.0,248.0,240.07,190.56
2016,3,3,14,15,11.5,209.0,1.1,14.0,217.0,208.01,165.36
2016,3,3,14,30,5.0,183.0,1.0,14.0,186.0,175.97,139.77
2016,3,3,14,45,4.5,176.5,0.95,14.0,179.5,169.95,135.29
2016,3,3,15,0,4.0,170.0,0.9,14.0,173.0,164.06,130.82
2016,3,3,15,15,26.0,179.5,0.8,14.0,192.5,210.82,169.87
2016,3,3,15,30,48.0,189.0,0.7,14.0,212.0,245.63,198.64
2016,3,3,15,45,27.5,161.5,0.6,14.0,174.0,196.26,158.43
2016,3,3,16,0,7.0,134.0,0.5,14.0,136.0,135.99,108.97
2016,3,3,16,15,3.5,116.0,0.5,13.5,117.0,115.57,92.59
2016,3,3,16,30,0.0,98.0,0.5,13.0,98.0,95.33,75.84
2016,3,3,16,45,0.0,79.0,0.55,13.0,79.0,76.51,59.94
2016,3,3,17,0,0.0,60.0,0.6,13.0,60.0,57.42,43.47
2016,3,3,17,15,0.0,42.5,0.65,12.5,42.5,39.78,28.09
2016,3,3,17,30,0.0,25.0,0.7,12.0,25.0,22.04,12.39
2016,3,3,17,45,0.0,12.5,0.75,12.0,12.5,11.0,0.0
2016,3,3,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
