Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,6,45,28.0,12.5,0.95,10.5,15.0,11.37,0.0
2016,3,4,7,0,56.0,25.0,1.0,11.0,30.0,20.32,10.09
2016,3,4,7,15,94.5,45.0,1.1,11.0,59.0,35.62,25.68
2016,3,4,7,30,133.0,65.0,1.2,11.0,88.0,50.42,39.54
2016,3,4,7,45,150.0,86.0,1.3,11.5,120.0,67.63,55.24
2016,3,4,8,0,167.0,107.0,1.4,12.0,152.0,82.72,68.74
2016,3,4,8,15,181.5,127.0,1.5,12.5,185.0,112.6,84.39
2016,3,4,8,30,196.0,147.0,1.6,13.0,218.0,145.29,108.95
2016,3,4,8,45,137.0,167.5,1.75,13.5,220.5,166.15,128.67
2016,3,4,9,0,78.0,188.0,1.9,14.0,223.0,179.91,142.42
2016,3,4,9,15,79.5,207.5,2.05,14.0,246.0,204.3,162.63
2016,3,4,9,30,81.0,227.0,2.2,14.0,269.0,229.1,182.98
2016,3,4,9,45,46.0,212.5,2.35,14.5,236.5,208.76,166.7
2016,3,4,10,0,11.0,198.0,2.5,15.0,204.0,180.74,143.73
2016,3,4,10,15,12.0,208.0,2.6,15.0,215.0,191.64,152.4
2016,3,4,10,30,13.0,218.0,2.7,15.0,226.0,202.69,161.09
2016,3,4,10,45,19.0,239.5,2.85,15.5,252.0,227.7,180.71
2016,3,4,11,0,25.0,261.0,3.0,16.0,278.0,253.64,200.88
2016,3,4,11,15,12.5,204.5,2.9,15.5,213.0,193.63,153.0
2016,3,4,11,30,0.0,148.0,2.8,15.0,148.0,132.55,103.62
2016,3,4,11,45,0.0,111.0,2.7,15.0,111.0,98.85,76.18
2016,3,4,12,0,0.0,74.0,2.6,15.0,74.0,65.63,48.89
2016,3,4,12,15,0.0,99.5,2.6,15.0,99.5,88.46,67.69
2016,3,4,12,30,0.0,125.0,2.6,15.0,125.0,111.88,86.82
2016,3,4,12,45,0.0,74.5,2.6,15.0,74.5,66.08,49.25
2016,3,4,13,0,0.0,24.0,2.6,15.0,24.0,21.23,12.09
2016,3,4,13,15,0.0,23.5,2.7,14.5,23.5,20.79,11.78
2016,3,4,13,30,0.0,23.0,2.8,14.0,23.0,20.34,11.45
2016,3,4,13,45,0.0,18.5,2.9,14.0,18.5,16.35,8.11
2016,3,4,14,0,0.0,14.0,3.0,14.0,14.0,12.37,4.77
2016,3,4,14,15,0.0,68.5,2.95,13.5,68.5,60.66,45.45
2016,3,4,14,30,0.0,123.0,2.9,13.0,123.0,111.03,87.65
2016,3,4,14,45,0.0,66.0,2.9,13.0,66.0,58.4,43.78
2016,3,4,15,0,0.0,9.0,2.9,13.0,9.0,7.93,1.11
2016,3,4,15,15,0.0,70.5,2.55,13.0,70.5,62.36,47.46
2016,3,4,15,30,0.0,132.0,2.2,13.0,132.0,123.0,98.56
2016,3,4,15,45,0.0,90.0,1.85,13.0,90.0,80.8,63.26
2016,3,4,16,0,0.0,48.0,1.5,13.0,48.0,42.35,30.78
2016,3,4,16,15,0.0,41.5,1.35,12.5,41.5,36.59,26.0
2016,3,4,16,30,0.0,35.0,1.2,12.0,35.0,30.83,21.13
2016,3,4,16,45,0.0,28.0,1.05,12.0,28.0,24.64,15.75
2016,3,4,17,0,0.0,21.0,0.9,12.0,21.0,18.46,10.32
2016,3,4,17,15,0.0,15.0,1.0,11.5,15.0,13.18,5.62
2016,3,4,17,30,0.0,9.0,1.1,11.0,9.0,7.9,0.87
2016,3,4,17,45,0.0,4.5,1.2,11.0,4.5,3.94,0.0
2016,3,4,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,5,7,15,0.0,1.0,3.3,12.0,1.0,0.88,0.0
2016,3,5,7,30,0.0,2.0,3.4,12.0,2.0,1.75,0.0
2016,3,5,7,45,0.0,2.5,3.55,12.5,2.5,2.19,0.0
2016,3,5,8,0,0.0,3.0,3.7,13.0,3.0,2.63,0.0
2016,3,5,8,15,0.0,4.0,3.85,13.0,4.0,3.51,0.0
2016,3,5,8,30,0.0,5.0,4.0,13.0,5.0,4.39,0.0
2016,3,5,8,45,0.0,74.5,4.2,13.0,74.5,65.89,50.82
2016,3,5,9,0,0.0,144.0,4.4,13.0,144.0,125.02,100.49
2016,3,5,9,15,60.0,190.0,4.5,13.0,221.5,183.86,147.67
2016,3,5,9,30,120.0,236.0,4.6,13.0,299.0,253.36,203.92
2016,3,5,9,45,60.0,166.0,4.7,13.5,197.5,174.3,139.81
2016,3,5,10,0,0.0,96.0,4.8,14.0,96.0,85.08,65.8
2016,3,5,10,15,2.0,137.0,4.9,14.0,138.0,122.71,96.95
2016,3,5,10,30,4.0,178.0,5.0,14.0,180.0,161.09,128.31
2016,3,5,10,45,13.0,217.0,5.15,14.5,225.5,203.13,162.25
2016,3,5,11,0,22.0,256.0,5.3,15.0,271.0,246.83,197.13
2016,3,5,11,15,12.0,207.5,5.4,15.5,216.0,196.01,155.53
2016,3,5,11,30,2.0,159.0,5.5,16.0,161.0,144.2,113.02
2016,3,5,11,45,1.0,115.0,5.6,16.5,116.0,103.31,79.5
2016,3,5,12,0,0.0,71.0,5.7,17.0,71.0,62.97,46.31
2016,3,5,12,15,0.0,108.5,5.6,16.5,108.5,96.67,74.04
2016,3,5,12,30,0.0,146.0,5.5,16.0,146.0,131.37,102.48
2016,3,5,12,45,25.0,230.5,5.4,16.0,248.5,247.78,197.32
2016,3,5,13,0,50.0,315.0,5.3,16.0,351.0,364.48,290.17
2016,3,5,13,15,51.0,307.5,5.2,15.5,344.0,360.66,287.68
2016,3,5,13,30,52.0,300.0,5.1,15.0,337.0,356.6,285.33
2016,3,5,13,45,26.0,206.5,5.05,15.0,225.0,230.17,184.27
2016,3,5,14,0,0.0,113.0,5.0,15.0,113.0,101.12,78.42
2016,3,5,14,15,0.0,94.0,5.4,14.5,94.0,83.38,64.11
2016,3,5,14,30,0.0,75.0,5.8,14.0,75.0,66.42,50.21
2016,3,5,14,45,0.0,51.5,6.2,14.0,51.5,45.53,32.8
2016,3,5,15,0,0.0,28.0,6.6,14.0,28.0,24.71,15.29
2016,3,5,15,15,0.0,23.5,6.95,13.5,23.5,20.72,12.0
2016,3,5,15,30,0.0,19.0,7.3,13.0,19.0,16.74,8.67
2016,3,5,15,45,0.0,41.5,7.65,13.0,41.5,36.61,25.73
2016,3,5,16,0,0.0,64.0,8.0,13.0,64.0,56.55,42.89
2016,3,5,16,15,0.0,55.5,8.05,12.5,55.5,49.0,36.6
2016,3,5,16,30,0.0,47.0,8.1,12.0,47.0,41.46,30.23
2016,3,5,16,45,0.0,38.0,8.15,12.0,38.0,33.49,23.32
2016,3,5,17,0,0.0,29.0,8.2,12.0,29.0,25.53,16.33
2016,3,5,17,15,0.0,20.5,8.15,12.0,20.5,18.03,9.69
2016,3,5,17,30,0.0,12.0,8.1,12.0,12.0,10.54,3.02
2016,3,5,17,45,0.0,6.0,8.05,12.0,6.0,5.26,0.0
2016,3,5,18,0,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,7.9,11.5,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,5.5,10.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,5.05,9.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.45,8.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,6,6,45,88.5,17.5,1.65,7.5,24.5,15.92,0.0
2016,3,6,7,0,177.0,35.0,1.7,8.0,49.0,27.38,17.07
2016,3,6,7,15,295.0,48.5,1.95,8.5,93.5,37.43,27.73
2016,3,6,7,30,413.0,62.0,2.2,9.0,138.0,47.25,37.1
2016,3,6,7,45,494.0,70.5,2.5,9.5,188.5,54.49,43.89
2016,3,6,8,0,575.0,79.0,2.8,10.0,239.0,60.75,49.56
2016,3,6,8,15,624.5,85.5,2.9,10.0,290.0,110.28,66.82
2016,3,6,8,30,674.0,92.0,3.0,10.0,341.0,166.16,106.39
2016,3,6,8,45,713.5,95.0,3.2,10.5,390.0,223.08,154.09
2016,3,6,9,0,753.0,98.0,3.4,11.0,439.0,284.38,208.43
2016,3,6,9,15,777.0,102.0,3.5,11.0,483.0,345.57,264.2
2016,3,6,9,30,801.0,106.0,3.6,11.0,527.0,410.67,322.44
2016,3,6,9,45,477.0,191.5,3.7,11.0,447.0,389.86,313.23
2016,3,6,10,0,153.0,277.0,3.8,11.0,367.0,327.91,265.67
2016,3,6,10,15,508.0,196.0,3.85,11.0,518.5,473.47,384.99
2016,3,6,10,30,863.0,115.0,3.9,11.0,670.0,645.47,522.91
2016,3,6,10,45,866.5,119.0,4.0,11.5,694.0,697.06,562.59
2016,3,6,11,0,870.0,123.0,4.1,12.0,718.0,746.59,600.34
2016,3,6,11,15,541.0,236.0,4.1,12.0,609.0,652.37,524.17
2016,3,6,11,30,212.0,349.0,4.1,12.0,500.0,512.07,410.36
2016,3,6,11,45,549.0,238.0,4.15,12.0,636.0,712.14,571.88
2016,3,6,12,0,886.0,127.0,4.2,12.0,772.0,908.9,719.3
2016,3,6,12,15,665.5,212.5,4.3,12.0,697.5,837.35,665.94
2016,3,6,12,30,445.0,298.0,4.4,12.0,623.0,741.56,590.88
2016,3,6,12,45,330.5,325.0,4.5,12.0,565.0,664.28,531.54
2016,3,6,13,0,216.0,352.0,4.6,12.0,507.0,579.27,464.72
2016,3,6,13,15,214.0,345.5,4.6,12.0,497.0,577.12,463.9
2016,3,6,13,30,212.0,339.0,4.6,12.0,487.0,573.89,461.96
2016,3,6,13,45,125.5,306.5,4.7,12.0,393.5,456.92,369.63
2016,3,6,14,0,39.0,274.0,4.8,12.0,300.0,320.11,259.13
2016,3,6,14,15,62.5,275.5,4.8,11.5,314.5,347.85,283.66
2016,3,6,14,30,86.0,277.0,4.8,11.0,329.0,375.74,307.98
2016,3,6,14,45,54.5,242.5,4.8,11.0,275.0,306.84,251.86
2016,3,6,15,0,23.0,208.0,4.8,11.0,221.0,222.24,182.09
2016,3,6,15,15,11.5,169.5,4.7,10.5,176.0,171.48,140.33
2016,3,6,15,30,0.0,131.0,4.6,10.0,131.0,121.63,98.51
2016,3,6,15,45,0.0,119.5,4.5,10.0,119.5,110.96,89.79
2016,3,6,16,0,0.0,108.0,4.4,10.0,108.0,100.35,80.99
2016,3,6,16,15,0.0,93.0,4.2,9.5,93.0,85.98,69.01
2016,3,6,16,30,0.0,78.0,4.0,9.0,78.0,71.59,56.81
2016,3,6,16,45,0.0,62.5,3.85,9.0,62.5,56.59,43.77
2016,3,6,17,0,0.0,47.0,3.7,9.0,47.0,41.49,30.48
2016,3,6,17,15,0.0,33.5,3.7,8.5,33.5,29.54,19.84
2016,3,6,17,30,0.0,20.0,3.7,8.0,20.0,17.6,9.14
2016,3,6,17,45,0.0,10.0,3.75,8.0,10.0,8.78,0.0
2016,3,6,18,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.95,8.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.95,8.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,4.55,7.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,3.6,6.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,3.8,5.5,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,7,6,45,23.5,15.0,2.2,5.5,17.5,12.88,0.0
2016,3,7,7,0,47.0,30.0,2.3,6.0,35.0,25.1,15.71
2016,3,7,7,15,71.5,51.0,2.4,6.0,62.5,41.35,31.62
2016,3,7,7,30,96.0,72.0,2.5,6.0,90.0,57.15,46.6
2016,3,7,7,45,110.5,93.5,2.7,6.0,120.5,72.81,61.24
2016,3,7,8,0,125.0,115.0,2.9,6.0,151.0,88.87,75.99
2016,3,7,8,15,134.0,136.5,3.05,6.0,181.0,117.49,92.2
2016,3,7,8,30,143.0,158.0,3.2,6.0,211.0,147.72,116.46
2016,3,7,8,45,138.0,179.5,3.35,6.5,236.5,176.64,141.25
2016,3,7,9,0,133.0,201.0,3.5,7.0,262.0,205.27,166.04
2016,3,7,9,15,67.0,180.5,3.55,7.0,211.5,178.59,145.99
2016,3,7,9,30,1.0,160.0,3.6,7.0,161.0,140.87,115.32
2016,3,7,9,45,0.5,146.0,3.65,7.5,146.5,129.14,104.98
2016,3,7,10,0,0.0,132.0,3.7,8.0,132.0,116.93,94.26
2016,3,7,10,15,2.5,158.5,3.75,8.0,160.5,142.14,115.29
2016,3,7,10,30,5.0,185.0,3.8,8.0,189.0,167.96,136.65
2016,3,7,10,45,13.0,221.0,3.85,8.5,230.0,206.72,168.36
2016,3,7,11,0,21.0,257.0,3.9,9.0,271.0,246.94,200.87
2016,3,7,11,15,19.0,256.5,3.95,9.0,270.0,246.82,200.52
2016,3,7,11,30,17.0,256.0,4.0,9.0,269.0,246.42,200.04
2016,3,7,11,45,24.0,277.0,4.05,9.0,294.5,273.77,222.38
2016,3,7,12,0,31.0,298.0,4.1,9.0,320.0,314.81,255.57
2016,3,7,12,15,53.0,321.5,4.1,8.5,360.0,362.12,294.55
2016,3,7,12,30,75.0,345.0,4.1,8.0,400.0,411.45,334.94
2016,3,7,12,45,105.0,350.5,4.2,8.0,427.0,450.27,366.86
2016,3,7,13,0,135.0,356.0,4.3,8.0,454.0,506.72,412.38
2016,3,7,13,15,83.5,319.5,4.3,8.0,380.0,404.74,330.66
2016,3,7,13,30,32.0,283.0,4.3,8.0,306.0,317.42,259.35
2016,3,7,13,45,21.0,248.5,4.3,8.5,263.5,254.78,208.2
2016,3,7,14,0,10.0,214.0,4.3,9.0,221.0,209.86,170.97
2016,3,7,14,15,5.0,121.0,4.2,9.0,124.5,113.66,91.1
2016,3,7,14,30,0.0,28.0,4.1,9.0,28.0,24.73,15.59
2016,3,7,14,45,0.0,37.5,4.0,9.0,37.5,33.13,22.87
2016,3,7,15,0,0.0,47.0,3.9,9.0,47.0,41.53,30.15
2016,3,7,15,15,0.0,98.5,3.65,9.0,99.0,88.09,70.13
2016,3,7,15,30,0.0,150.0,3.4,9.0,151.0,141.65,115.79
2016,3,7,15,45,177.5,148.5,3.15,9.0,219.5,323.33,274.49
2016,3,7,16,0,355.0,147.0,2.9,9.0,288.0,483.44,408.56
2016,3,7,16,15,464.5,117.0,2.4,8.5,276.0,539.46,454.6
2016,3,7,16,30,574.0,87.0,1.9,8.0,264.0,573.66,481.84
2016,3,7,16,45,527.0,75.5,1.45,7.5,215.5,501.61,421.94
2016,3,7,17,0,480.0,64.0,1.0,7.0,167.0,431.86,362.34
2016,3,7,17,15,381.0,52.5,1.0,6.5,120.0,332.59,278.13
2016,3,7,17,30,282.0,41.0,1.0,6.0,73.0,242.53,197.81
2016,3,7,17,45,141.0,20.5,1.05,6.0,36.5,120.57,72.21
2016,3,7,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,8,6,45,183.5,15.0,1.2,3.0,32.0,12.02,0.0
2016,3,8,7,0,367.0,30.0,1.3,4.0,64.0,24.39,15.56
2016,3,8,7,15,472.0,39.0,1.2,4.5,112.0,30.87,22.45
2016,3,8,7,30,577.0,48.0,1.1,5.0,160.0,37.2,28.64
2016,3,8,7,45,630.0,56.0,1.05,5.5,211.0,42.33,33.52
2016,3,8,8,0,683.0,64.0,1.0,6.0,262.0,52.37,42.72
2016,3,8,8,15,699.0,66.5,0.95,6.5,301.5,106.98,61.06
2016,3,8,8,30,715.0,69.0,0.9,7.0,341.0,159.06,99.11
2016,3,8,8,45,750.0,80.5,0.9,8.0,398.0,224.62,154.34
2016,3,8,9,0,785.0,92.0,0.9,9.0,455.0,294.13,214.75
2016,3,8,9,15,805.5,95.5,1.05,9.0,498.5,355.22,269.91
2016,3,8,9,30,826.0,99.0,1.2,9.0,542.0,417.68,325.4
2016,3,8,9,45,643.0,163.0,1.35,9.5,522.5,443.89,351.79
2016,3,8,10,0,460.0,227.0,1.5,10.0,503.0,446.7,356.78
2016,3,8,10,15,669.5,166.5,1.65,10.0,591.5,542.03,433.82
2016,3,8,10,30,879.0,106.0,1.8,10.0,680.0,650.3,519.53
2016,3,8,10,45,889.5,105.5,1.95,10.0,704.5,699.64,558.38
2016,3,8,11,0,900.0,105.0,2.1,10.0,729.0,749.53,597.3
2016,3,8,11,15,533.5,231.0,2.1,10.0,603.5,643.97,513.41
2016,3,8,11,30,167.0,357.0,2.1,10.0,478.0,484.83,386.13
2016,3,8,11,45,140.5,359.0,2.15,10.0,461.5,475.62,379.62
2016,3,8,12,0,114.0,361.0,2.2,10.0,445.0,451.18,360.49
2016,3,8,12,15,131.5,364.0,2.15,10.0,461.0,490.49,391.03
2016,3,8,12,30,149.0,367.0,2.1,10.0,477.0,517.46,411.72
2016,3,8,12,45,80.5,300.0,2.05,10.0,359.5,372.39,298.86
2016,3,8,13,0,12.0,233.0,2.0,10.0,242.0,226.81,181.96
2016,3,8,13,15,13.5,237.5,2.1,10.0,247.5,233.72,188.29
2016,3,8,13,30,15.0,242.0,2.2,10.0,253.0,240.81,194.3
2016,3,8,13,45,98.0,281.0,2.35,10.0,347.0,382.28,310.59
2016,3,8,14,0,181.0,320.0,2.5,10.0,441.0,530.55,427.82
2016,3,8,14,15,123.5,296.5,2.5,9.5,377.5,449.91,364.44
2016,3,8,14,30,66.0,273.0,2.5,9.0,314.0,350.66,286.09
2016,3,8,14,45,100.0,263.0,2.5,9.0,320.5,374.39,307.49
2016,3,8,15,0,134.0,253.0,2.5,9.0,327.0,414.73,341.32
2016,3,8,15,15,88.5,224.0,2.2,8.5,271.5,320.92,265.61
2016,3,8,15,30,43.0,195.0,1.9,8.0,216.0,246.27,204.2
2016,3,8,15,45,48.0,178.5,1.65,8.0,200.0,233.27,194.36
2016,3,8,16,0,53.0,162.0,1.4,8.0,184.0,219.91,183.85
2016,3,8,16,15,47.5,142.0,1.25,7.5,159.5,193.05,161.88
2016,3,8,16,30,42.0,122.0,1.1,7.0,135.0,166.36,139.67
2016,3,8,16,45,34.0,101.0,0.95,7.0,110.0,136.64,114.07
2016,3,8,17,0,26.0,80.0,0.8,7.0,85.0,107.17,88.21
2016,3,8,17,15,13.0,59.5,0.8,6.5,62.0,68.58,54.12
2016,3,8,17,30,0.0,39.0,0.8,6.0,39.0,38.88,27.46
2016,3,8,17,45,0.0,19.5,0.85,6.0,19.5,17.19,6.19
2016,3,8,18,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,8,18,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,9,6,45,166.5,15.5,1.75,6.5,32.0,12.34,0.0
2016,3,9,7,0,333.0,31.0,1.9,7.0,64.0,25.05,16.11
2016,3,9,7,15,434.5,40.5,1.95,7.0,110.5,31.89,23.16
2016,3,9,7,30,536.0,50.0,2.0,7.0,157.0,38.55,29.63
2016,3,9,7,45,588.5,58.0,2.15,7.5,206.0,43.58,34.36
2016,3,9,8,0,641.0,66.0,2.3,8.0,255.0,54.96,37.65
2016,3,9,8,15,320.5,69.0,2.35,8.0,163.5,77.6,49.64
2016,3,9,8,30,0.0,72.0,2.4,8.0,72.0,63.67,49.94
2016,3,9,8,45,19.5,129.5,2.45,8.5,138.5,116.18,93.91
2016,3,9,9,0,39.0,187.0,2.5,9.0,205.0,169.82,138.08
2016,3,9,9,15,24.5,186.0,2.5,9.5,198.0,169.63,137.85
2016,3,9,9,30,10.0,185.0,2.5,10.0,191.0,165.87,134.51
2016,3,9,9,45,196.0,217.5,2.5,10.5,336.5,283.55,229.59
2016,3,9,10,0,382.0,250.0,2.5,11.0,482.0,424.49,341.63
2016,3,9,10,15,248.5,281.5,2.55,11.5,435.5,403.51,324.38
2016,3,9,10,30,115.0,313.0,2.6,12.0,389.0,357.07,286.34
2016,3,9,10,45,139.5,327.5,2.65,12.5,423.0,402.69,322.04
2016,3,9,11,0,164.0,342.0,2.7,13.0,457.0,444.91,354.34
2016,3,9,11,15,130.0,346.0,2.7,13.0,438.5,434.89,345.69
2016,3,9,11,30,96.0,350.0,2.7,13.0,420.0,411.08,326.57
2016,3,9,11,45,62.5,324.0,2.75,13.5,370.0,363.47,288.57
2016,3,9,12,0,29.0,298.0,2.8,14.0,320.0,312.68,247.73
2016,3,9,12,15,37.0,311.0,2.8,14.0,338.5,336.46,266.72
2016,3,9,12,30,45.0,324.0,2.8,14.0,357.0,361.02,285.99
2016,3,9,12,45,25.5,259.0,2.8,14.5,278.0,277.36,219.79
2016,3,9,13,0,6.0,194.0,2.8,15.0,199.0,183.0,144.18
2016,3,9,13,15,14.5,232.0,2.8,15.0,243.0,229.09,181.65
2016,3,9,13,30,23.0,270.0,2.8,15.0,287.0,277.0,219.91
2016,3,9,13,45,18.5,250.5,2.8,15.5,263.5,254.03,201.36
2016,3,9,14,0,14.0,231.0,2.8,16.0,240.0,230.88,182.84
2016,3,9,14,15,77.0,261.5,2.75,15.5,309.5,344.56,275.77
2016,3,9,14,30,140.0,292.0,2.7,15.0,379.0,463.27,369.97
2016,3,9,14,45,147.0,274.0,2.65,15.0,360.5,450.58,360.71
2016,3,9,15,0,154.0,256.0,2.6,15.0,342.0,436.88,351.38
2016,3,9,15,15,102.0,228.0,2.4,15.0,283.5,337.9,273.31
2016,3,9,15,30,50.0,200.0,2.2,15.0,225.0,258.35,209.08
2016,3,9,15,45,25.0,144.0,2.0,15.0,156.5,170.03,137.34
2016,3,9,16,0,0.0,88.0,1.8,15.0,88.0,79.16,61.43
2016,3,9,16,15,0.0,76.0,1.6,14.5,76.0,67.85,52.28
2016,3,9,16,30,0.0,64.0,1.4,14.0,64.0,56.56,42.9
2016,3,9,16,45,0.0,52.5,1.25,13.5,52.5,46.35,34.27
2016,3,9,17,0,0.0,41.0,1.1,13.0,41.0,36.16,25.49
2016,3,9,17,15,0.0,30.0,1.1,12.5,30.0,26.43,16.96
2016,3,9,17,30,0.0,19.0,1.1,12.0,19.0,16.71,8.36
2016,3,9,17,45,0.0,10.5,1.1,11.5,10.5,9.22,0.87
2016,3,9,18,0,0.0,2.0,1.1,11.0,2.0,1.82,0.0
2016,3,9,18,15,0.0,1.0,1.1,10.5,1.0,0.0,0.0
2016,3,9,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,15.5,2.2,9.0,15.5,13.65,0.94
2016,3,10,7,0,0.0,31.0,2.4,10.0,31.0,27.01,17.73
2016,3,10,7,15,5.5,51.5,2.55,10.5,53.0,43.86,33.5
2016,3,10,7,30,11.0,72.0,2.7,11.0,75.0,60.49,48.82
2016,3,10,7,45,18.5,92.5,2.85,11.5,98.0,76.96,63.73
2016,3,10,8,0,26.0,113.0,3.0,12.0,121.0,90.79,72.27
2016,3,10,8,15,31.5,133.0,3.25,12.5,144.0,110.82,88.02
2016,3,10,8,30,37.0,153.0,3.5,13.0,167.0,131.91,104.9
2016,3,10,8,45,308.0,142.5,3.8,13.5,286.5,183.52,136.62
2016,3,10,9,0,579.0,132.0,4.1,14.0,406.0,273.48,203.83
2016,3,10,9,15,417.0,187.0,4.25,14.0,394.0,303.53,236.4
2016,3,10,9,30,255.0,242.0,4.4,14.0,382.0,314.39,250.2
2016,3,10,9,45,342.0,241.5,4.55,14.5,442.5,373.3,297.9
2016,3,10,10,0,429.0,241.0,4.7,15.0,503.0,445.09,355.66
2016,3,10,10,15,324.5,278.5,4.75,15.0,483.0,444.04,355.46
2016,3,10,10,30,220.0,316.0,4.8,15.0,463.0,430.24,344.16
2016,3,10,10,45,555.0,211.0,4.85,15.5,597.5,583.66,468.25
2016,3,10,11,0,890.0,106.0,4.9,16.0,732.0,747.39,596.84
2016,3,10,11,15,458.5,198.0,4.8,16.0,521.0,556.69,446.18
2016,3,10,11,30,27.0,290.0,4.7,16.0,310.0,296.32,234.09
2016,3,10,11,45,27.5,292.5,4.65,16.0,313.0,302.46,239.4
2016,3,10,12,0,28.0,295.0,4.6,16.0,316.0,308.56,244.13
2016,3,10,12,15,171.0,323.5,4.5,16.0,451.5,482.87,383.74
2016,3,10,12,30,314.0,352.0,4.4,16.0,587.0,667.59,525.14
2016,3,10,12,45,218.5,357.0,4.35,16.0,519.5,579.1,456.04
2016,3,10,13,0,123.0,362.0,4.3,16.0,452.0,501.26,394.8
2016,3,10,13,15,91.0,341.0,4.1,15.5,407.0,435.22,344.56
2016,3,10,13,30,59.0,320.0,3.9,15.0,362.0,384.33,305.16
2016,3,10,13,45,31.5,249.0,3.7,15.0,271.0,280.91,223.75
2016,3,10,14,0,4.0,178.0,3.5,15.0,180.0,167.52,132.38
2016,3,10,14,15,2.0,107.0,3.25,15.0,108.0,97.46,75.48
2016,3,10,14,30,0.0,36.0,3.0,15.0,36.0,31.82,21.06
2016,3,10,14,45,0.0,40.0,2.75,15.0,40.0,35.35,24.11
2016,3,10,15,0,0.0,44.0,2.5,15.0,44.0,38.88,27.15
2016,3,10,15,15,0.0,34.5,2.25,14.5,34.5,30.45,20.18
2016,3,10,15,30,0.0,25.0,2.0,14.0,25.0,22.04,13.15
2016,3,10,15,45,0.0,19.0,1.75,14.0,19.0,16.74,8.68
2016,3,10,16,0,0.0,13.0,1.5,14.0,13.0,11.44,4.18
2016,3,10,16,15,0.0,11.0,1.3,13.5,11.0,9.67,2.7
2016,3,10,16,30,0.0,9.0,1.1,13.0,9.0,7.91,1.21
2016,3,10,16,45,0.0,7.5,0.95,13.0,7.5,6.58,0.06
2016,3,10,17,0,0.0,6.0,0.8,13.0,6.0,5.26,0.0
2016,3,10,17,15,0.0,4.0,0.9,12.5,4.0,3.51,0.0
2016,3,10,17,30,0.0,2.0,1.0,12.0,2.0,1.75,0.0
2016,3,10,17,45,0.0,1.0,1.1,11.5,1.0,0.87,0.0
2016,3,10,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,10,18,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,10,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,6.5,3.9,9.0,6.5,5.7,0.0
2016,3,11,7,0,0.0,13.0,4.1,9.0,13.0,11.42,4.33
2016,3,11,7,15,0.0,21.5,4.25,9.0,21.5,18.91,11.38
2016,3,11,7,30,0.0,30.0,4.4,9.0,30.0,26.42,18.4
2016,3,11,7,45,0.0,39.0,4.6,9.0,39.0,34.38,25.76
2016,3,11,8,0,0.0,48.0,4.8,9.0,48.0,42.35,31.41
2016,3,11,8,15,0.0,57.5,4.7,9.0,57.5,50.78,38.68
2016,3,11,8,30,0.0,67.0,4.6,9.0,67.0,59.22,45.88
2016,3,11,8,45,0.0,77.0,4.55,9.0,77.0,68.12,53.4
2016,3,11,9,0,0.0,87.0,4.5,9.0,87.0,76.95,60.79
2016,3,11,9,15,0.0,82.0,4.6,9.0,82.0,72.59,56.87
2016,3,11,9,30,0.0,77.0,4.7,9.0,77.0,68.17,52.92
2016,3,11,9,45,0.0,59.5,4.8,9.0,59.5,52.64,39.53
2016,3,11,10,0,0.0,42.0,4.9,9.0,42.0,37.13,26.2
2016,3,11,10,15,0.0,60.0,5.0,9.0,60.0,53.12,39.76
2016,3,11,10,30,0.0,78.0,5.1,9.0,78.0,69.14,53.27
2016,3,11,10,45,9.5,168.5,5.25,9.5,175.5,156.68,126.62
2016,3,11,11,0,19.0,259.0,5.4,10.0,273.0,247.17,200.76
2016,3,11,11,15,9.5,145.0,5.5,10.0,152.0,136.72,109.5
2016,3,11,11,30,0.0,31.0,5.6,10.0,31.0,27.45,17.61
2016,3,11,11,45,1.0,92.0,5.75,10.5,93.0,82.53,63.93
2016,3,11,12,0,2.0,153.0,5.9,11.0,155.0,139.14,110.82
2016,3,11,12,15,11.5,216.5,5.85,11.0,225.5,207.51,167.32
2016,3,11,12,30,21.0,280.0,5.8,11.0,296.0,278.71,225.39
2016,3,11,12,45,16.5,258.0,5.75,11.0,270.5,254.27,205.42
2016,3,11,13,0,12.0,236.0,5.7,11.0,245.0,229.46,185.23
2016,3,11,13,15,83.5,294.5,5.7,11.0,354.5,376.15,306.69
2016,3,11,13,30,155.0,353.0,5.7,11.0,464.0,533.42,432.91
2016,3,11,13,45,77.5,244.0,5.7,11.0,299.5,320.5,262.15
2016,3,11,14,0,0.0,135.0,5.7,11.0,135.0,121.84,96.73
2016,3,11,14,15,126.5,212.5,5.8,10.5,291.5,354.24,293.93
2016,3,11,14,30,253.0,290.0,5.9,10.0,448.0,588.67,485.15
2016,3,11,14,45,126.5,171.5,6.0,10.0,250.5,308.44,257.76
2016,3,11,15,0,0.0,53.0,6.1,10.0,53.0,46.86,34.44
2016,3,11,15,15,11.0,119.0,5.95,9.5,124.5,118.14,96.01
2016,3,11,15,30,22.0,185.0,5.8,9.0,196.0,198.81,165.08
2016,3,11,15,45,45.5,178.0,5.65,8.5,197.5,228.97,192.16
2016,3,11,16,0,69.0,171.0,5.5,8.0,199.0,243.49,206.12
2016,3,11,16,15,63.5,150.0,5.2,7.5,173.5,214.89,182.41
2016,3,11,16,30,58.0,129.0,4.9,7.0,148.0,186.39,158.41
2016,3,11,16,45,47.0,107.5,4.6,7.0,121.0,153.32,129.56
2016,3,11,17,0,36.0,86.0,4.3,7.0,94.0,120.77,100.7
2016,3,11,17,15,206.0,63.5,4.1,6.5,91.5,222.17,189.77
2016,3,11,17,30,376.0,41.0,3.9,6.0,89.0,296.87,248.5
2016,3,11,17,45,210.5,27.0,3.75,6.0,51.5,171.21,125.35
2016,3,11,18,0,45.0,13.0,3.6,6.0,14.0,32.81,0.0
2016,3,11,18,15,22.5,6.5,3.55,6.0,7.0,0.0,0.0
2016,3,11,18,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,12,6,45,40.0,22.0,2.6,5.5,26.5,18.65,7.26
2016,3,12,7,0,80.0,44.0,2.9,6.0,53.0,35.8,26.11
2016,3,12,7,15,122.5,65.5,3.05,6.0,87.5,52.12,41.73
2016,3,12,7,30,165.0,87.0,3.2,6.0,122.0,66.04,54.93
2016,3,12,7,45,194.0,108.0,3.4,6.5,160.0,80.51,68.23
2016,3,12,8,0,223.0,129.0,3.6,7.0,198.0,99.73,78.69
2016,3,12,8,15,257.0,143.0,3.7,7.0,236.0,132.6,99.37
2016,3,12,8,30,291.0,157.0,3.8,7.0,274.0,169.72,127.89
2016,3,12,8,45,481.0,133.5,3.95,7.5,354.0,213.86,158.38
2016,3,12,9,0,671.0,110.0,4.1,8.0,434.0,282.59,213.39
2016,3,12,9,15,581.5,152.0,4.2,8.0,451.0,334.09,263.5
2016,3,12,9,30,492.0,194.0,4.3,8.0,468.0,371.4,299.52
2016,3,12,9,45,265.0,225.0,4.4,8.5,374.0,325.03,265.51
2016,3,12,10,0,38.0,256.0,4.5,9.0,280.0,248.1,202.55
2016,3,12,10,15,53.0,280.5,4.45,9.0,315.5,283.33,231.42
2016,3,12,10,30,68.0,305.0,4.4,9.0,351.0,320.7,261.64
2016,3,12,10,45,41.5,274.5,4.35,9.5,303.0,280.55,228.08
2016,3,12,11,0,15.0,244.0,4.3,10.0,255.0,230.42,186.32
2016,3,12,11,15,14.0,242.5,4.35,10.0,253.0,229.71,185.7
2016,3,12,11,30,13.0,241.0,4.4,10.0,251.0,228.81,184.85
2016,3,12,11,45,11.0,230.5,4.5,10.0,239.5,218.43,176.31
2016,3,12,12,0,9.0,220.0,4.6,10.0,228.0,207.74,167.55
2016,3,12,12,15,18.5,260.0,4.7,10.0,275.0,255.4,206.68
2016,3,12,12,30,28.0,300.0,4.8,10.0,322.0,319.37,258.5
2016,3,12,12,45,167.5,325.5,4.9,10.0,450.5,496.9,404.28
2016,3,12,13,0,307.0,351.0,5.0,10.0,579.0,682.04,550.67
2016,3,12,13,15,154.5,255.5,4.95,10.0,370.5,419.27,343.16
2016,3,12,13,30,2.0,160.0,4.9,10.0,162.0,147.16,117.71
2016,3,12,13,45,2.0,164.5,4.85,10.5,166.5,151.8,121.76
2016,3,12,14,0,2.0,169.0,4.8,11.0,171.0,156.57,125.63
2016,3,12,14,15,5.5,187.0,4.65,11.0,191.0,178.42,144.01
2016,3,12,14,30,9.0,205.0,4.5,11.0,211.0,201.11,163.06
2016,3,12,14,45,15.5,209.5,4.4,11.0,219.0,213.44,173.8
2016,3,12,15,0,22.0,214.0,4.3,11.0,227.0,226.19,184.92
2016,3,12,15,15,27.0,204.5,4.2,10.5,219.0,222.5,182.89
2016,3,12,15,30,32.0,195.0,4.1,10.0,211.0,234.5,193.86
2016,3,12,15,45,16.0,158.5,4.0,10.0,166.5,165.95,136.55
2016,3,12,16,0,0.0,122.0,3.9,10.0,122.0,114.33,92.7
2016,3,12,16,15,0.0,106.0,3.8,9.5,106.0,99.02,80.1
2016,3,12,16,30,0.0,90.0,3.7,9.0,90.0,83.67,67.21
2016,3,12,16,45,0.0,74.0,3.65,9.0,74.0,68.27,53.93
2016,3,12,17,0,0.0,58.0,3.6,9.0,58.0,52.76,40.35
2016,3,12,17,15,0.0,42.5,3.6,9.0,42.5,37.66,26.97
2016,3,12,17,30,0.0,27.0,3.6,9.0,27.0,23.79,14.59
2016,3,12,17,45,0.0,15.5,3.6,9.0,15.5,13.63,4.9
2016,3,12,18,0,0.0,4.0,3.6,9.0,4.0,3.64,0.0
2016,3,12,18,15,0.0,2.0,3.6,9.0,2.0,0.0,0.0
2016,3,12,18,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,3.5,3.0,9.5,3.5,3.07,0.0
2016,3,13,7,0,0.0,7.0,3.1,10.0,7.0,6.14,0.0
2016,3,13,7,15,0.0,12.0,3.1,10.0,12.0,10.53,3.84
2016,3,13,7,30,0.0,17.0,3.1,10.0,17.0,14.94,7.94
2016,3,13,7,45,0.0,22.5,3.15,10.0,22.5,19.79,12.41
2016,3,13,8,0,0.0,28.0,3.2,10.0,28.0,24.65,15.89
2016,3,13,8,15,0.0,33.5,3.25,10.0,33.5,29.52,20.08
2016,3,13,8,30,0.0,39.0,3.3,10.0,39.0,34.39,24.24
2016,3,13,8,45,0.0,68.0,3.4,10.0,68.0,60.12,46.3
2016,3,13,9,0,0.0,97.0,3.5,10.0,97.0,85.58,67.86
2016,3,13,9,15,0.0,98.0,3.6,10.0,98.0,86.63,68.51
2016,3,13,9,30,0.0,99.0,3.7,10.0,99.0,87.62,69.15
2016,3,13,9,45,0.0,94.0,3.85,10.0,94.0,83.31,65.33
2016,3,13,10,0,0.0,89.0,4.0,10.0,89.0,78.9,61.46
2016,3,13,10,15,2.0,136.0,4.05,10.0,137.5,121.82,97.35
2016,3,13,10,30,4.0,183.0,4.1,10.0,186.0,165.44,133.35
2016,3,13,10,45,6.0,197.0,4.15,10.5,201.5,180.09,144.95
2016,3,13,11,0,8.0,211.0,4.2,11.0,217.0,195.08,156.82
2016,3,13,11,15,16.0,248.5,4.3,11.0,260.5,236.76,190.77
2016,3,13,11,30,24.0,286.0,4.4,11.0,304.0,279.9,225.59
2016,3,13,11,45,20.5,277.5,4.55,11.0,293.0,270.81,218.11
2016,3,13,12,0,17.0,269.0,4.7,11.0,282.0,261.25,210.37
2016,3,13,12,15,18.0,272.0,4.85,11.0,286.0,266.46,214.7
2016,3,13,12,30,19.0,275.0,5.0,11.0,290.0,271.72,219.09
2016,3,13,12,45,26.5,292.0,5.15,11.0,312.5,312.17,252.01
2016,3,13,13,0,34.0,309.0,5.3,11.0,335.0,340.32,274.96
2016,3,13,13,15,17.0,224.0,5.15,11.0,237.0,223.25,180.19
2016,3,13,13,30,0.0,139.0,5.0,11.0,139.0,125.25,99.26
2016,3,13,13,45,10.0,195.5,4.9,11.0,202.5,189.85,153.22
2016,3,13,14,0,20.0,252.0,4.8,11.0,266.0,257.74,209.11
2016,3,13,14,15,10.0,159.0,4.7,11.0,166.0,155.06,124.83
2016,3,13,14,30,0.0,66.0,4.6,11.0,66.0,58.44,43.92
2016,3,13,14,45,0.0,78.0,4.5,11.0,78.0,69.09,53.07
2016,3,13,15,0,0.0,90.0,4.4,11.0,90.0,79.75,62.22
2016,3,13,15,15,0.0,95.5,4.25,11.0,95.5,85.03,66.86
2016,3,13,15,30,0.0,101.0,4.1,11.0,101.0,90.65,71.82
2016,3,13,15,45,22.5,134.5,3.95,11.0,144.0,155.62,127.9
2016,3,13,16,0,45.0,168.0,3.8,11.0,187.0,218.33,181.39
2016,3,13,16,15,39.0,147.5,3.65,10.5,162.5,190.73,158.71
2016,3,13,16,30,33.0,127.0,3.5,10.0,138.0,163.35,135.99
2016,3,13,16,45,24.5,106.0,3.4,10.0,113.5,133.72,110.59
2016,3,13,17,0,16.0,85.0,3.3,10.0,89.0,95.92,77.77
2016,3,13,17,15,8.0,64.0,3.25,10.0,66.0,68.96,53.91
2016,3,13,17,30,0.0,43.0,3.2,10.0,43.0,42.03,29.99
2016,3,13,17,45,0.0,25.5,3.2,10.0,25.5,23.78,12.99
2016,3,13,18,0,0.0,8.0,3.2,10.0,8.0,7.28,0.0
2016,3,13,18,15,0.0,4.0,3.05,10.0,4.0,0.0,0.0
2016,3,13,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,6.0,2.05,6.0,6.0,0.0,0.0
2016,3,14,6,30,0.0,12.0,2.2,6.0,12.0,10.91,0.0
2016,3,14,6,45,114.0,29.5,2.35,6.5,44.0,23.78,13.07
2016,3,14,7,0,228.0,47.0,2.5,7.0,76.0,36.26,26.67
2016,3,14,7,15,301.5,63.0,2.55,7.0,120.0,47.81,37.82
2016,3,14,7,30,375.0,79.0,2.6,7.0,164.0,58.96,48.36
2016,3,14,7,45,426.0,92.5,2.7,7.5,211.5,67.78,56.44
2016,3,14,8,0,477.0,106.0,2.8,8.0,259.0,88.53,63.72
