Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,14,8,15,545.5,103.0,2.85,8.0,305.5,129.19,83.77
2016,3,14,8,30,614.0,100.0,2.9,8.0,352.0,176.1,118.05
2016,3,14,8,45,642.5,106.5,2.95,8.5,397.5,230.65,165.35
2016,3,14,9,0,671.0,113.0,3.0,9.0,443.0,288.33,217.03
2016,3,14,9,15,604.5,147.5,2.95,9.0,465.0,340.69,266.61
2016,3,14,9,30,538.0,182.0,2.9,9.0,487.0,381.92,304.94
2016,3,14,9,45,460.0,222.5,2.9,9.5,495.5,417.14,335.78
2016,3,14,10,0,382.0,263.0,2.9,10.0,504.0,439.79,354.72
2016,3,14,10,15,419.5,264.5,2.85,10.0,541.5,492.84,397.52
2016,3,14,10,30,457.0,266.0,2.8,10.0,579.0,545.28,439.07
2016,3,14,10,45,504.0,259.0,2.8,10.5,614.5,598.76,480.29
2016,3,14,11,0,551.0,252.0,2.8,11.0,650.0,654.82,522.68
2016,3,14,11,15,556.5,258.0,2.75,11.0,668.0,693.82,551.61
2016,3,14,11,30,562.0,264.0,2.7,11.0,686.0,731.51,579.19
2016,3,14,11,45,359.0,323.0,2.7,11.5,594.0,634.08,501.94
2016,3,14,12,0,156.0,382.0,2.7,12.0,502.0,521.47,411.9
2016,3,14,12,15,233.0,372.0,2.65,12.0,551.0,589.55,465.95
2016,3,14,12,30,310.0,362.0,2.6,12.0,600.0,675.43,530.87
2016,3,14,12,45,283.0,364.0,2.6,12.0,579.5,663.62,521.16
2016,3,14,13,0,256.0,366.0,2.6,12.0,559.0,649.55,510.5
2016,3,14,13,15,144.5,331.5,2.65,12.0,440.0,493.05,391.66
2016,3,14,13,30,33.0,297.0,2.7,12.0,321.0,331.78,264.59
2016,3,14,13,45,32.0,288.0,2.75,12.0,311.0,323.54,259.1
2016,3,14,14,0,31.0,279.0,2.8,12.0,301.0,315.12,252.9
2016,3,14,14,15,129.5,289.0,2.85,12.0,372.5,445.05,359.02
2016,3,14,14,30,228.0,299.0,2.9,12.0,444.0,555.8,447.3
2016,3,14,14,45,293.5,268.5,2.95,12.0,444.5,601.96,484.89
2016,3,14,15,0,359.0,238.0,3.0,12.0,445.0,625.6,506.08
2016,3,14,15,15,300.0,228.5,2.95,11.5,392.5,555.07,452.58
2016,3,14,15,30,241.0,219.0,2.9,11.0,340.0,486.1,399.61
2016,3,14,15,45,472.5,159.0,2.9,11.0,367.5,627.57,517.47
2016,3,14,16,0,704.0,99.0,2.9,11.0,395.0,742.88,607.81
2016,3,14,16,15,663.0,93.0,2.7,10.5,344.5,677.49,558.79
2016,3,14,16,30,622.0,87.0,2.5,10.0,294.0,612.62,510.27
2016,3,14,16,45,562.0,79.0,2.35,9.5,242.0,532.68,447.78
2016,3,14,17,0,502.0,71.0,2.2,9.0,190.0,455.91,384.62
2016,3,14,17,15,411.5,60.0,2.25,8.5,141.5,360.63,303.88
2016,3,14,17,30,321.0,49.0,2.3,8.0,93.0,273.52,226.84
2016,3,14,17,45,193.0,32.5,2.35,7.5,55.5,170.94,130.85
2016,3,14,18,0,65.0,16.0,2.4,7.0,18.0,56.8,0.0
2016,3,14,18,15,32.5,8.0,2.45,6.5,9.0,7.28,0.0
2016,3,14,18,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,15,6,15,36.0,6.5,1.25,3.5,7.5,0.0,0.0
2016,3,15,6,30,72.0,13.0,1.4,4.0,15.0,11.82,0.0
2016,3,15,6,45,223.0,27.0,1.55,4.5,52.5,21.94,12.4
2016,3,15,7,0,374.0,41.0,1.7,5.0,90.0,32.98,24.09
2016,3,15,7,15,464.5,50.5,1.7,5.5,139.0,39.48,30.53
2016,3,15,7,30,555.0,60.0,1.7,6.0,188.0,45.8,36.56
2016,3,15,7,45,620.0,65.0,1.7,6.5,240.5,48.17,38.76
2016,3,15,8,0,685.0,70.0,1.7,7.0,293.0,68.82,42.25
2016,3,15,8,15,722.5,75.0,1.75,7.5,344.5,128.31,75.42
2016,3,15,8,30,760.0,80.0,1.8,8.0,396.0,187.86,121.16
2016,3,15,8,45,790.5,82.5,1.9,9.0,444.5,248.01,173.28
2016,3,15,9,0,821.0,85.0,2.0,10.0,493.0,311.27,229.76
2016,3,15,9,15,840.0,87.5,2.05,10.5,537.0,373.33,285.64
2016,3,15,9,30,859.0,90.0,2.1,11.0,581.0,436.45,341.01
2016,3,15,9,45,875.0,91.5,2.2,11.5,620.0,498.76,394.17
2016,3,15,10,0,891.0,93.0,2.3,12.0,659.0,559.58,444.45
2016,3,15,10,15,901.0,94.5,2.35,12.0,690.5,616.66,490.96
2016,3,15,10,30,911.0,96.0,2.4,12.0,722.0,672.54,535.24
2016,3,15,10,45,919.5,96.5,2.5,12.5,747.0,724.97,575.08
2016,3,15,11,0,928.0,97.0,2.6,13.0,772.0,775.5,611.41
2016,3,15,11,15,932.5,98.0,2.65,13.0,789.0,821.35,643.66
2016,3,15,11,30,937.0,99.0,2.7,13.0,806.0,864.52,673.8
2016,3,15,11,45,940.5,99.0,2.75,13.5,815.0,902.93,699.15
2016,3,15,12,0,944.0,99.0,2.8,14.0,824.0,938.18,722.17
2016,3,15,12,15,944.5,99.0,2.8,14.0,825.0,967.4,741.88
2016,3,15,12,30,945.0,99.0,2.8,14.0,826.0,992.99,759.17
2016,3,15,12,45,948.0,96.0,2.8,14.5,819.5,1013.89,771.92
2016,3,15,13,0,951.0,93.0,2.8,15.0,813.0,1030.94,782.16
2016,3,15,13,15,947.5,92.0,2.75,15.0,797.5,1039.97,788.11
2016,3,15,13,30,944.0,91.0,2.7,15.0,782.0,1044.91,791.54
2016,3,15,13,45,938.0,90.0,2.7,15.0,758.5,1043.29,791.3
2016,3,15,14,0,932.0,89.0,2.7,15.0,735.0,1037.63,788.6
2016,3,15,14,15,923.5,87.5,2.65,14.5,704.0,1024.92,782.28
2016,3,15,14,30,915.0,86.0,2.6,14.0,673.0,1008.37,773.55
2016,3,15,14,45,902.5,84.5,2.55,14.0,635.5,984.26,758.33
2016,3,15,15,0,890.0,83.0,2.5,14.0,598.0,956.75,740.89
2016,3,15,15,15,873.0,80.5,2.35,14.0,554.5,920.63,716.5
2016,3,15,15,30,856.0,78.0,2.2,14.0,511.0,890.73,696.47
2016,3,15,15,45,833.5,74.5,2.05,14.0,463.5,842.93,663.56
2016,3,15,16,0,811.0,71.0,1.9,14.0,416.0,793.25,629.05
2016,3,15,16,15,777.5,67.0,1.7,13.0,364.5,732.55,587.6
2016,3,15,16,30,744.0,63.0,1.5,12.0,313.0,671.54,544.66
2016,3,15,16,45,695.0,57.5,1.35,11.5,260.5,597.59,489.66
2016,3,15,17,0,646.0,52.0,1.2,11.0,208.0,525.61,433.75
2016,3,15,17,15,565.5,45.0,1.2,10.0,157.0,439.88,363.85
2016,3,15,17,30,485.0,38.0,1.2,9.0,106.0,356.22,291.79
2016,3,15,17,45,337.5,27.0,1.25,8.5,64.5,240.48,185.54
2016,3,15,18,0,190.0,16.0,1.3,8.0,23.0,124.7,0.0
2016,3,15,18,15,95.0,8.0,1.3,7.5,11.5,46.61,0.0
2016,3,15,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,16,6,15,70.5,7.0,1.45,4.0,9.0,6.37,0.0
2016,3,16,6,30,141.0,14.0,1.7,5.0,18.0,12.73,0.0
2016,3,16,6,45,293.0,26.0,1.95,6.0,58.0,20.94,11.91
2016,3,16,7,0,445.0,38.0,2.2,7.0,98.0,30.23,21.49
2016,3,16,7,15,531.5,46.5,2.3,7.5,149.0,36.05,27.2
2016,3,16,7,30,618.0,55.0,2.4,8.0,200.0,41.71,32.55
2016,3,16,7,45,671.5,60.5,2.5,8.5,253.0,48.9,39.11
2016,3,16,8,0,725.0,66.0,2.6,9.0,306.0,72.94,43.66
2016,3,16,8,15,760.5,70.5,2.7,9.5,358.0,129.91,74.34
2016,3,16,8,30,796.0,75.0,2.8,10.0,410.0,191.21,121.74
2016,3,16,8,45,821.5,78.0,2.9,10.5,458.5,252.98,175.94
2016,3,16,9,0,847.0,81.0,3.0,11.0,507.0,317.19,234.08
2016,3,16,9,15,865.0,83.5,2.95,11.5,551.5,380.45,291.24
2016,3,16,9,30,883.0,86.0,2.9,12.0,596.0,446.28,348.92
2016,3,16,9,45,896.5,88.0,2.9,12.5,634.5,507.69,401.43
2016,3,16,10,0,910.0,90.0,2.9,13.0,673.0,568.81,451.83
2016,3,16,10,15,919.5,91.5,2.85,13.5,704.5,626.56,497.72
2016,3,16,10,30,929.0,93.0,2.8,14.0,736.0,683.01,540.98
2016,3,16,10,45,936.0,94.0,2.8,14.5,760.5,735.7,580.3
2016,3,16,11,0,943.0,95.0,2.8,15.0,785.0,786.34,615.62
2016,3,16,11,15,946.5,96.0,2.8,15.0,801.5,831.98,647.17
2016,3,16,11,30,950.0,97.0,2.8,15.0,818.0,874.82,676.49
2016,3,16,11,45,952.5,97.0,2.8,15.5,826.5,912.76,700.89
2016,3,16,12,0,955.0,97.0,2.8,16.0,835.0,947.44,722.86
2016,3,16,12,15,954.5,97.0,2.8,16.0,835.0,975.97,741.91
2016,3,16,12,30,954.0,97.0,2.8,16.0,835.0,1000.77,758.51
2016,3,16,12,45,956.5,94.0,2.85,16.5,828.0,1021.29,771.33
2016,3,16,13,0,959.0,91.0,2.9,17.0,821.0,1037.89,781.65
2016,3,16,13,15,954.5,90.0,2.9,17.0,804.5,1045.92,787.41
2016,3,16,13,30,950.0,89.0,2.9,17.0,788.0,1049.82,790.65
2016,3,16,13,45,944.0,88.0,2.9,17.0,764.0,1048.11,790.37
2016,3,16,14,0,938.0,87.0,2.9,17.0,740.0,1042.32,787.6
2016,3,16,14,15,929.0,85.5,2.85,17.0,708.5,1028.97,779.47
2016,3,16,14,30,920.0,84.0,2.8,17.0,677.0,1011.77,768.95
2016,3,16,14,45,907.5,82.0,2.75,17.0,639.5,986.85,753.34
2016,3,16,15,0,895.0,80.0,2.7,17.0,602.0,958.49,735.49
2016,3,16,15,15,878.0,77.5,2.5,16.5,558.5,922.12,712.1
2016,3,16,15,30,861.0,75.0,2.3,16.0,515.0,883.01,686.66
2016,3,16,15,45,837.5,72.0,2.15,16.0,466.5,843.65,660.0
2016,3,16,16,0,814.0,69.0,2.0,16.0,418.0,793.58,625.37
2016,3,16,16,15,781.5,65.5,1.75,15.5,367.0,734.17,583.69
2016,3,16,16,30,749.0,62.0,1.5,15.0,316.0,674.36,540.69
2016,3,16,16,45,700.5,57.0,1.25,14.5,263.5,601.14,486.18
2016,3,16,17,0,652.0,52.0,1.0,14.0,211.0,529.82,430.96
2016,3,16,17,15,573.5,44.5,1.05,13.0,160.0,439.19,359.02
2016,3,16,17,30,495.0,37.0,1.1,12.0,109.0,360.55,292.22
2016,3,16,17,45,355.0,26.5,1.15,11.5,67.0,248.66,191.36
2016,3,16,18,0,215.0,16.0,1.2,11.0,25.0,137.25,0.0
2016,3,16,18,15,107.5,8.0,1.2,10.5,12.5,51.74,0.0
2016,3,16,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,17,6,15,100.0,7.5,1.2,7.5,11.0,6.82,0.0
2016,3,17,6,30,200.0,15.0,1.3,8.0,22.0,12.16,0.0
2016,3,17,6,45,347.5,26.0,1.45,8.5,64.0,20.87,12.02
2016,3,17,7,0,495.0,37.0,1.6,9.0,106.0,29.3,20.56
2016,3,17,7,15,576.5,44.0,1.75,9.5,157.5,37.04,27.91
2016,3,17,7,30,658.0,51.0,1.9,10.0,209.0,42.02,32.58
2016,3,17,7,45,708.0,56.5,2.05,10.5,262.5,45.47,35.69
2016,3,17,8,0,758.0,62.0,2.2,11.0,316.0,72.53,41.2
2016,3,17,8,15,791.5,66.0,2.2,11.5,368.5,131.08,73.09
2016,3,17,8,30,825.0,70.0,2.2,12.0,421.0,193.64,121.46
2016,3,17,8,45,848.0,73.0,2.25,13.0,470.0,256.66,176.18
2016,3,17,9,0,871.0,76.0,2.3,14.0,519.0,324.91,236.57
2016,3,17,9,15,888.5,78.5,2.25,14.5,563.0,388.78,293.29
2016,3,17,9,30,906.0,81.0,2.2,15.0,607.0,453.36,348.98
2016,3,17,9,45,918.0,83.0,2.15,15.5,646.0,515.31,400.7
2016,3,17,10,0,930.0,85.0,2.1,16.0,685.0,576.76,449.98
2016,3,17,10,15,939.0,86.5,2.05,16.5,716.5,635.19,495.09
2016,3,17,10,30,948.0,88.0,2.0,17.0,748.0,692.21,537.45
2016,3,17,10,45,954.0,89.0,2.0,17.5,773.0,745.04,575.64
2016,3,17,11,0,960.0,90.0,2.0,18.0,798.0,795.66,609.46
2016,3,17,11,15,964.0,91.0,1.95,18.0,814.5,842.28,640.16
2016,3,17,11,30,968.0,92.0,1.9,18.0,831.0,886.09,668.54
2016,3,17,11,45,969.5,92.5,1.9,18.0,839.5,924.22,693.36
2016,3,17,12,0,971.0,93.0,1.9,18.0,848.0,958.97,715.85
2016,3,17,12,15,971.0,93.0,1.85,18.0,848.0,988.28,734.06
2016,3,17,12,30,971.0,93.0,1.8,18.0,848.0,1013.82,749.78
2016,3,17,12,45,970.0,92.0,1.8,18.5,840.0,1033.43,760.97
2016,3,17,13,0,969.0,91.0,1.8,19.0,832.0,1049.02,769.7
2016,3,17,13,15,964.5,90.0,1.75,19.0,815.5,1057.09,774.47
2016,3,17,13,30,960.0,89.0,1.7,19.0,799.0,1060.99,776.79
2016,3,17,13,45,954.0,88.0,1.7,19.0,775.0,1059.23,776.5
2016,3,17,14,0,948.0,87.0,1.7,19.0,751.0,1053.35,773.82
2016,3,17,14,15,939.0,85.5,1.65,19.0,719.5,1039.87,765.69
2016,3,17,14,30,930.0,84.0,1.6,19.0,688.0,1022.48,755.27
2016,3,17,14,45,917.5,82.0,1.55,19.0,649.5,997.34,739.97
2016,3,17,15,0,905.0,80.0,1.5,19.0,611.0,968.72,722.53
2016,3,17,15,15,888.0,78.0,1.4,18.5,567.0,932.68,700.78
2016,3,17,15,30,871.0,76.0,1.3,18.0,523.0,893.87,677.05
2016,3,17,15,45,848.5,73.0,1.25,18.0,474.5,855.03,652.52
2016,3,17,16,0,826.0,70.0,1.2,18.0,426.0,805.36,620.15
2016,3,17,16,15,793.0,66.0,1.1,17.5,374.5,744.37,579.71
2016,3,17,16,30,760.0,62.0,1.0,17.0,323.0,683.01,537.89
2016,3,17,16,45,713.0,57.0,0.95,16.5,269.5,610.34,486.67
2016,3,17,17,0,666.0,52.0,0.9,16.0,216.0,539.43,434.33
2016,3,17,17,15,588.5,45.0,0.9,15.5,164.5,449.26,362.84
2016,3,17,17,30,511.0,38.0,0.9,15.0,113.0,370.91,296.64
2016,3,17,17,45,374.0,27.0,0.95,14.5,70.0,258.92,198.11
2016,3,17,18,0,237.0,16.0,1.0,14.0,27.0,148.34,10.37
2016,3,17,18,15,118.5,8.0,0.95,13.5,13.5,56.25,0.0
2016,3,17,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,18,6,15,99.0,8.5,2.0,6.5,12.5,7.73,0.0
2016,3,18,6,30,198.0,17.0,2.3,7.0,25.0,13.85,0.0
2016,3,18,6,45,339.5,28.5,2.6,8.0,67.5,22.94,14.03
2016,3,18,7,0,481.0,40.0,2.9,9.0,110.0,31.71,22.74
2016,3,18,7,15,562.5,47.5,2.85,9.5,161.5,36.64,27.57
2016,3,18,7,30,644.0,55.0,2.8,10.0,213.0,41.47,32.09
2016,3,18,7,45,693.5,60.5,2.75,10.5,266.5,48.63,38.54
2016,3,18,8,0,743.0,66.0,2.7,11.0,320.0,77.25,44.5
2016,3,18,8,15,777.0,70.0,2.7,11.0,372.0,134.98,76.86
2016,3,18,8,30,811.0,74.0,2.7,11.0,424.0,196.8,125.34
2016,3,18,8,45,833.5,78.0,2.7,11.5,472.5,259.79,180.71
2016,3,18,9,0,856.0,82.0,2.7,12.0,521.0,324.85,239.32
2016,3,18,9,15,873.5,84.5,2.7,12.0,565.5,390.94,298.89
2016,3,18,9,30,891.0,87.0,2.7,12.0,610.0,454.73,355.33
2016,3,18,9,45,902.0,90.0,2.75,12.5,648.0,516.35,407.84
2016,3,18,10,0,913.0,93.0,2.8,13.0,686.0,577.39,458.03
2016,3,18,10,15,923.0,94.5,2.8,13.5,718.5,635.58,504.18
2016,3,18,10,30,933.0,96.0,2.8,14.0,751.0,692.51,547.8
2016,3,18,10,45,938.5,97.5,2.8,14.5,775.5,744.83,586.65
2016,3,18,11,0,944.0,99.0,2.8,15.0,800.0,794.94,621.36
2016,3,18,11,15,948.5,100.0,2.8,15.0,816.5,841.34,653.36
2016,3,18,11,30,953.0,101.0,2.8,15.0,833.0,885.01,683.17
2016,3,18,11,45,952.5,103.0,2.85,15.0,841.5,922.53,708.9
2016,3,18,12,0,952.0,105.0,2.9,15.0,850.0,956.62,732.24
2016,3,18,12,15,952.0,105.0,2.9,15.0,850.0,985.49,751.6
2016,3,18,12,30,952.0,105.0,2.9,15.0,850.0,1010.67,768.51
2016,3,18,12,45,943.5,108.0,2.9,15.5,840.5,1027.2,778.21
2016,3,18,13,0,935.0,111.0,2.9,16.0,831.0,1039.64,785.33
2016,3,18,13,15,930.5,110.0,2.9,16.0,814.5,1047.52,791.04
2016,3,18,13,30,926.0,109.0,2.9,16.0,798.0,1051.35,794.25
2016,3,18,13,45,918.5,108.0,2.95,16.0,773.5,1048.17,793.47
2016,3,18,14,0,911.0,107.0,3.0,16.0,749.0,1041.01,790.25
2016,3,18,14,15,901.5,105.0,3.05,15.5,717.0,1026.82,783.91
2016,3,18,14,30,892.0,103.0,3.1,15.0,685.0,1008.86,775.13
2016,3,18,14,45,882.5,99.0,3.15,15.0,647.5,995.1,767.88
2016,3,18,15,0,873.0,95.0,3.2,15.0,610.0,967.34,750.94
2016,3,18,15,15,855.0,92.0,3.2,14.5,566.0,929.54,727.95
2016,3,18,15,30,837.0,89.0,3.2,14.0,522.0,889.01,702.77
2016,3,18,15,45,745.5,93.5,3.2,14.0,452.5,790.63,633.58
2016,3,18,16,0,654.0,98.0,3.2,14.0,383.0,700.54,568.96
2016,3,18,16,15,604.0,98.0,3.0,13.0,336.5,636.71,523.68
2016,3,18,16,30,554.0,98.0,2.8,12.0,290.0,573.71,477.22
2016,3,18,16,45,516.5,86.0,2.6,11.5,242.0,508.07,425.51
2016,3,18,17,0,479.0,74.0,2.4,11.0,194.0,443.98,373.07
2016,3,18,17,15,414.5,61.5,2.3,10.0,148.0,364.44,306.32
2016,3,18,17,30,350.0,49.0,2.2,9.0,102.0,290.25,241.21
2016,3,18,17,45,175.0,37.0,2.15,8.5,63.5,165.69,130.55
2016,3,18,18,0,0.0,25.0,2.1,8.0,25.0,28.14,1.87
2016,3,18,18,15,0.0,12.5,2.1,7.5,12.5,11.37,0.0
2016,3,18,18,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,11.0,1.5,7.5,11.0,10.01,0.0
2016,3,19,6,30,0.0,22.0,1.7,8.0,22.0,18.78,0.64
2016,3,19,6,45,126.5,37.0,1.95,8.5,56.0,29.62,19.97
2016,3,19,7,0,253.0,52.0,2.2,9.0,90.0,39.72,29.97
2016,3,19,7,15,297.0,69.0,2.25,9.0,131.0,51.74,41.31
2016,3,19,7,30,341.0,86.0,2.3,9.0,172.0,63.27,51.99
2016,3,19,7,45,378.5,99.5,2.35,9.5,214.5,71.76,59.6
2016,3,19,8,0,416.0,113.0,2.4,10.0,257.0,97.52,68.81
2016,3,19,8,15,320.5,148.0,2.4,10.5,269.5,148.14,107.37
2016,3,19,8,30,225.0,183.0,2.4,11.0,282.0,183.37,139.86
2016,3,19,8,45,521.0,133.5,2.45,11.5,394.5,231.3,169.05
2016,3,19,9,0,817.0,84.0,2.5,12.0,507.0,317.16,234.41
2016,3,19,9,15,834.5,87.0,2.5,12.5,550.5,378.95,289.61
2016,3,19,9,30,852.0,90.0,2.5,13.0,594.0,441.62,344.12
2016,3,19,9,45,865.0,92.0,2.5,13.5,631.0,502.67,395.6
2016,3,19,10,0,878.0,94.0,2.5,14.0,668.0,561.77,443.78
2016,3,19,10,15,887.0,95.5,2.5,14.5,699.0,617.47,487.72
2016,3,19,10,30,896.0,97.0,2.5,15.0,730.0,671.88,529.21
2016,3,19,10,45,899.0,100.0,2.5,15.5,753.0,722.11,566.26
2016,3,19,11,0,902.0,103.0,2.5,16.0,776.0,770.04,599.42
2016,3,19,11,15,906.0,104.0,2.5,16.0,792.0,814.26,629.81
2016,3,19,11,30,910.0,105.0,2.5,16.0,808.0,855.84,658.1
2016,3,19,11,45,909.5,106.5,2.55,16.0,815.5,891.28,682.36
2016,3,19,12,0,909.0,108.0,2.6,16.0,823.0,923.43,704.36
2016,3,19,12,15,461.5,181.5,2.65,16.0,544.5,634.56,497.56
2016,3,19,12,30,14.0,255.0,2.7,16.0,266.0,247.11,192.94
2016,3,19,12,45,83.5,321.0,2.75,16.0,386.0,395.8,311.77
2016,3,19,13,0,153.0,387.0,2.8,16.0,506.0,555.61,432.99
2016,3,19,13,15,118.5,371.0,2.8,15.5,462.5,510.22,398.49
2016,3,19,13,30,84.0,355.0,2.8,15.0,419.0,445.25,349.98
2016,3,19,13,45,86.0,343.0,2.8,15.0,406.5,437.53,345.04
2016,3,19,14,0,88.0,331.0,2.8,15.0,394.0,429.36,339.51
2016,3,19,14,15,481.0,214.0,2.8,15.0,532.5,744.58,587.94
2016,3,19,14,30,874.0,97.0,2.8,15.0,671.0,984.81,758.56
2016,3,19,14,45,865.5,93.5,2.8,15.0,634.5,962.48,742.36
2016,3,19,15,0,857.0,90.0,2.8,15.0,598.0,946.46,733.22
2016,3,19,15,15,841.0,87.0,2.85,14.5,555.5,910.77,712.01
2016,3,19,15,30,825.0,84.0,2.9,14.0,513.0,872.33,688.68
2016,3,19,15,45,731.5,93.5,2.95,14.0,448.0,783.48,626.86
2016,3,19,16,0,638.0,103.0,3.0,14.0,383.0,693.34,562.52
2016,3,19,16,15,600.5,98.5,2.85,13.5,337.0,634.58,520.4
2016,3,19,16,30,563.0,94.0,2.7,13.0,291.0,576.2,477.19
2016,3,19,16,45,541.0,80.5,2.6,12.5,245.0,519.65,433.54
2016,3,19,17,0,519.0,67.0,2.5,12.0,199.0,463.24,387.98
2016,3,19,17,15,458.0,56.0,2.4,11.5,152.5,385.76,322.69
2016,3,19,17,30,397.0,45.0,2.3,11.0,106.0,313.27,258.86
2016,3,19,17,45,198.5,37.0,2.2,10.5,67.5,177.27,139.68
2016,3,19,18,0,0.0,29.0,2.1,10.0,29.0,35.07,7.72
2016,3,19,18,15,0.0,14.5,2.1,9.5,14.5,13.19,0.0
2016,3,19,18,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,7.0,1.1,8.5,7.0,6.37,0.0
2016,3,20,6,30,0.0,14.0,1.2,9.0,14.0,12.32,0.55
2016,3,20,6,45,0.0,32.5,1.35,9.5,32.5,28.19,18.86
2016,3,20,7,0,0.0,51.0,1.5,10.0,51.0,43.53,33.32
2016,3,20,7,15,7.5,71.5,1.65,10.5,73.5,60.21,48.7
2016,3,20,7,30,15.0,92.0,1.8,11.0,96.0,76.73,63.65
2016,3,20,7,45,21.0,112.5,2.0,11.5,119.0,93.09,78.13
2016,3,20,8,0,27.0,133.0,2.2,12.0,142.0,107.58,85.9
2016,3,20,8,15,78.5,162.0,2.25,12.5,195.0,139.08,109.21
2016,3,20,8,30,130.0,191.0,2.3,13.0,248.0,175.77,136.65
2016,3,20,8,45,225.0,204.0,2.4,13.5,316.0,221.17,170.39
2016,3,20,9,0,320.0,217.0,2.5,14.0,384.0,277.41,214.28
2016,3,20,9,15,584.0,154.5,2.65,14.0,490.5,347.49,267.98
2016,3,20,9,30,848.0,92.0,2.8,14.0,597.0,443.76,345.42
2016,3,20,9,45,858.5,95.0,2.95,14.5,634.0,504.27,396.57
2016,3,20,10,0,869.0,98.0,3.1,15.0,671.0,562.62,444.59
2016,3,20,10,15,673.0,184.5,3.3,15.0,640.5,577.62,457.26
2016,3,20,10,30,477.0,271.0,3.5,15.0,610.0,567.62,449.05
2016,3,20,10,45,271.0,308.0,3.7,15.5,502.0,482.42,381.91
2016,3,20,11,0,65.0,345.0,3.9,16.0,394.0,368.2,289.83
2016,3,20,11,15,33.0,247.5,4.1,16.0,273.0,255.66,201.89
2016,3,20,11,30,1.0,150.0,4.3,16.0,152.0,135.0,104.83
2016,3,20,11,45,0.5,135.5,4.55,16.5,136.5,121.56,93.87
2016,3,20,12,0,0.0,121.0,4.8,17.0,121.0,108.04,82.73
2016,3,20,12,15,4.0,162.5,4.9,16.5,166.0,149.89,116.9
2016,3,20,12,30,8.0,204.0,5.0,16.0,211.0,192.82,151.76
2016,3,20,12,45,19.0,259.0,5.15,16.0,274.0,256.77,203.16
2016,3,20,13,0,30.0,314.0,5.3,16.0,337.0,339.96,269.05
2016,3,20,13,15,19.0,260.5,5.3,15.5,275.0,260.55,206.64
2016,3,20,13,30,8.0,207.0,5.3,15.0,213.0,198.0,156.84
2016,3,20,13,45,4.0,135.0,5.35,15.0,138.0,125.49,98.15
2016,3,20,14,0,0.0,63.0,5.4,15.0,63.0,55.84,40.82
2016,3,20,14,15,0.0,85.5,5.3,14.5,85.5,75.84,57.6
2016,3,20,14,30,0.0,108.0,5.2,14.0,108.0,96.42,74.9
2016,3,20,14,45,0.0,67.0,5.15,14.0,67.0,59.33,44.17
2016,3,20,15,0,0.0,26.0,5.1,14.0,26.0,22.96,13.74
2016,3,20,15,15,0.0,24.5,4.85,13.5,24.5,21.62,12.7
2016,3,20,15,30,0.0,23.0,4.6,13.0,23.0,20.29,11.65
2016,3,20,15,45,0.0,17.5,4.45,13.0,17.5,15.42,7.54
2016,3,20,16,0,0.0,12.0,4.3,13.0,12.0,10.56,3.42
2016,3,20,16,15,0.0,10.5,4.0,12.5,10.5,9.24,2.32
2016,3,20,16,30,0.0,9.0,3.7,12.0,9.0,7.91,1.2
2016,3,20,16,45,0.0,7.5,3.45,12.0,7.5,6.59,0.06
2016,3,20,17,0,0.0,6.0,3.2,12.0,6.0,5.27,0.0
2016,3,20,17,15,0.0,4.5,2.95,11.5,4.5,3.95,0.0
2016,3,20,17,30,0.0,3.0,2.7,11.0,3.0,2.63,0.0
2016,3,20,17,45,0.0,1.5,2.5,11.0,1.5,1.31,0.0
2016,3,20,18,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,20,18,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,20,18,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,8.0,1.4,7.5,8.0,7.28,0.0
2016,3,21,6,30,0.0,16.0,1.5,8.0,16.0,14.09,3.08
2016,3,21,6,45,7.0,36.0,1.65,8.5,37.5,31.01,21.56
2016,3,21,7,0,14.0,56.0,1.8,9.0,59.0,47.42,37.0
2016,3,21,7,15,26.0,78.0,2.0,9.0,84.5,63.48,51.97
2016,3,21,7,30,38.0,100.0,2.2,9.0,110.0,80.03,67.14
2016,3,21,7,45,48.0,121.0,2.4,9.5,136.5,95.6,80.99
2016,3,21,8,0,58.0,142.0,2.6,10.0,163.0,115.24,92.23
2016,3,21,8,15,220.0,153.5,2.8,10.0,249.0,142.86,107.24
2016,3,21,8,30,382.0,165.0,3.0,10.0,335.0,196.56,144.61
2016,3,21,8,45,359.5,190.5,3.2,10.5,364.5,241.79,184.63
2016,3,21,9,0,337.0,216.0,3.4,11.0,394.0,282.49,220.89
2016,3,21,9,15,310.0,241.5,3.6,11.0,416.0,319.05,253.51
2016,3,21,9,30,283.0,267.0,3.8,11.0,438.0,352.57,282.69
2016,3,21,9,45,409.0,246.5,4.05,11.5,509.5,419.79,337.15
2016,3,21,10,0,535.0,226.0,4.3,12.0,581.0,498.2,400.74
2016,3,21,10,15,389.0,285.0,4.45,12.0,549.0,494.08,397.86
2016,3,21,10,30,243.0,344.0,4.6,12.0,517.0,473.7,380.86
2016,3,21,10,45,124.0,261.5,4.85,12.0,350.5,331.54,268.21
2016,3,21,11,0,5.0,179.0,5.1,12.0,184.0,163.66,130.22
2016,3,21,11,15,2.5,118.0,5.25,12.0,120.5,107.04,83.71
2016,3,21,11,30,0.0,57.0,5.4,12.0,57.0,50.57,36.73
2016,3,21,11,45,6.5,154.0,5.6,12.5,159.5,143.56,113.74
2016,3,21,12,0,13.0,251.0,5.8,13.0,262.0,240.06,191.9
2016,3,21,12,15,13.0,251.0,5.85,13.0,262.0,241.14,192.66
2016,3,21,12,30,13.0,251.0,5.9,13.0,262.0,242.18,193.55
2016,3,21,12,45,6.5,155.0,6.0,13.0,160.5,145.88,115.34
2016,3,21,13,0,0.0,59.0,6.1,13.0,59.0,52.35,38.05
2016,3,21,13,15,0.0,58.0,5.95,13.0,58.0,51.45,37.36
2016,3,21,13,30,0.0,57.0,5.8,13.0,57.0,50.55,36.64
2016,3,21,13,45,0.0,69.0,5.65,13.0,69.0,61.2,45.57
2016,3,21,14,0,0.0,81.0,5.5,13.0,81.0,71.86,54.52
2016,3,21,14,15,0.0,80.0,5.4,12.5,80.0,70.94,53.95
2016,3,21,14,30,0.0,79.0,5.3,12.0,79.0,70.03,53.4
2016,3,21,14,45,0.0,77.5,5.25,12.0,77.5,68.67,52.38
2016,3,21,15,0,0.0,76.0,5.2,12.0,76.0,67.31,51.38
2016,3,21,15,15,0.0,49.0,5.0,11.5,49.0,43.31,31.28
2016,3,21,15,30,0.0,22.0,4.8,11.0,22.0,19.4,11.01
2016,3,21,15,45,0.0,19.5,4.65,11.0,19.5,17.19,9.15
2016,3,21,16,0,0.0,17.0,4.5,11.0,17.0,14.97,7.29
2016,3,21,16,15,0.0,14.5,4.3,10.5,14.5,12.76,5.43
2016,3,21,16,30,0.0,12.0,4.1,10.0,12.0,10.55,3.56
2016,3,21,16,45,205.5,53.5,3.9,10.0,107.0,231.49,199.54
2016,3,21,17,0,411.0,95.0,3.7,10.0,202.0,419.66,357.14
2016,3,21,17,15,330.0,80.5,3.4,9.5,154.0,331.95,280.88
2016,3,21,17,30,249.0,66.0,3.1,9.0,106.0,251.87,210.11
2016,3,21,17,45,180.0,45.5,2.85,8.5,68.5,168.96,135.4
2016,3,21,18,0,111.0,25.0,2.6,8.0,31.0,103.01,50.83
2016,3,21,18,15,55.5,12.5,2.45,7.5,15.5,34.25,0.0
2016,3,21,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,6,15,124.0,11.5,1.4,4.5,19.5,10.46,0.0
2016,3,22,6,30,248.0,23.0,1.6,5.0,39.0,18.81,7.63
2016,3,22,6,45,381.0,34.0,1.85,6.0,84.5,27.23,18.58
2016,3,22,7,0,514.0,45.0,2.1,7.0,130.0,35.4,26.52
2016,3,22,7,15,589.0,52.0,2.25,7.5,182.5,39.77,30.77
2016,3,22,7,30,664.0,59.0,2.4,8.0,235.0,44.06,34.76
2016,3,22,7,45,711.5,64.0,2.55,8.5,289.0,50.97,40.97
2016,3,22,8,0,759.0,69.0,2.7,9.0,343.0,88.07,49.87
2016,3,22,8,15,791.0,73.0,2.7,9.0,395.5,146.93,85.91
2016,3,22,8,30,823.0,77.0,2.7,9.0,448.0,209.59,136.72
2016,3,22,8,45,608.5,141.5,2.7,9.5,432.0,264.2,194.54
2016,3,22,9,0,394.0,206.0,2.7,10.0,416.0,292.64,227.97
2016,3,22,9,15,649.0,146.0,2.7,10.0,525.0,366.42,286.22
2016,3,22,9,30,904.0,86.0,2.7,10.0,634.0,467.78,368.81
2016,3,22,9,45,614.0,192.0,2.75,10.5,574.5,475.03,379.09
2016,3,22,10,0,324.0,298.0,2.8,11.0,515.0,444.95,356.22
2016,3,22,10,15,321.5,314.0,2.75,11.0,537.5,480.61,384.72
2016,3,22,10,30,319.0,330.0,2.7,11.0,560.0,515.61,411.77
2016,3,22,10,45,386.5,317.5,2.7,11.5,604.5,571.96,455.24
2016,3,22,11,0,454.0,305.0,2.7,12.0,649.0,640.37,506.77
2016,3,22,11,15,279.5,345.0,2.7,12.0,558.5,559.47,442.77
2016,3,22,11,30,105.0,385.0,2.7,12.0,468.0,451.69,357.21
2016,3,22,11,45,142.0,394.0,2.75,12.0,507.0,511.16,403.96
2016,3,22,12,0,179.0,403.0,2.8,12.0,546.0,562.63,443.47
2016,3,22,12,15,250.5,390.5,2.85,12.0,590.5,638.88,502.09
2016,3,22,12,30,322.0,378.0,2.9,12.0,635.0,704.75,552.38
2016,3,22,12,45,193.5,371.5,3.0,12.5,525.5,570.35,449.39
2016,3,22,13,0,65.0,365.0,3.1,13.0,416.0,428.34,338.25
2016,3,22,13,15,306.0,318.5,3.15,13.0,551.5,654.51,518.03
2016,3,22,13,30,547.0,272.0,3.2,13.0,687.0,867.65,677.95
2016,3,22,13,45,747.0,181.0,3.3,13.0,728.5,980.52,759.94
2016,3,22,14,0,947.0,90.0,3.4,13.0,770.0,1060.72,816.12
2016,3,22,14,15,938.0,88.5,3.4,12.5,738.0,1046.82,808.61
2016,3,22,14,30,929.0,87.0,3.4,12.0,706.0,1029.03,799.41
2016,3,22,14,45,651.0,168.0,3.45,12.0,590.5,859.41,681.21
2016,3,22,15,0,373.0,249.0,3.5,12.0,475.0,651.2,524.64
2016,3,22,15,15,190.0,212.0,3.3,12.0,326.5,412.77,338.33
2016,3,22,15,30,7.0,175.0,3.1,12.0,178.0,171.62,138.5
2016,3,22,15,45,125.5,181.0,2.95,12.0,237.5,314.18,260.65
2016,3,22,16,0,244.0,187.0,2.8,12.0,297.0,437.68,362.81
2016,3,22,16,15,154.0,165.5,2.55,11.5,232.0,316.87,264.08
2016,3,22,16,30,64.0,144.0,2.3,11.0,167.0,204.81,170.36
2016,3,22,16,45,56.5,122.5,2.05,10.5,141.0,174.29,145.28
2016,3,22,17,0,49.0,101.0,1.8,10.0,115.0,144.07,119.66
2016,3,22,17,15,286.5,71.5,1.8,9.5,121.5,292.52,247.57
2016,3,22,17,30,524.0,42.0,1.8,9.0,128.0,382.57,318.24
2016,3,22,17,45,395.5,32.0,1.8,8.5,83.0,275.01,221.63
2016,3,22,18,0,267.0,22.0,1.8,8.0,38.0,173.8,98.49
2016,3,22,18,15,133.5,11.0,1.85,7.5,19.0,65.0,0.0
2016,3,22,18,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,3,23,6,15,55.0,12.0,2.05,3.5,16.0,10.91,0.0
2016,3,23,6,30,110.0,24.0,2.3,4.0,32.0,18.72,8.62
2016,3,23,6,45,165.0,43.0,2.55,4.5,65.5,34.31,25.12
2016,3,23,7,0,220.0,62.0,2.8,5.0,99.0,48.58,38.78
2016,3,23,7,15,252.0,81.0,2.9,5.5,138.0,62.33,51.71
2016,3,23,7,30,284.0,100.0,3.0,6.0,177.0,75.63,63.93
2016,3,23,7,45,307.5,117.0,3.1,7.0,216.5,87.09,74.06
2016,3,23,8,0,331.0,134.0,3.2,8.0,256.0,116.74,86.2
2016,3,23,8,15,395.5,143.5,3.2,8.5,309.5,153.96,109.33
2016,3,23,8,30,460.0,153.0,3.2,9.0,363.0,203.14,147.3
2016,3,23,8,45,596.5,130.5,3.2,9.5,433.0,253.37,186.5
2016,3,23,9,0,733.0,108.0,3.2,10.0,503.0,317.17,239.71
2016,3,23,9,15,813.0,100.5,3.2,10.5,571.0,391.03,303.34
2016,3,23,9,30,893.0,93.0,3.2,11.0,639.0,471.41,371.34
2016,3,23,9,45,906.5,95.0,3.2,11.5,677.5,533.41,423.94
2016,3,23,10,0,920.0,97.0,3.2,12.0,716.0,595.04,474.46
2016,3,23,10,15,928.5,98.5,3.2,12.5,747.5,652.6,520.14
2016,3,23,10,30,937.0,100.0,3.2,13.0,779.0,708.69,563.21
2016,3,23,10,45,944.5,100.5,3.2,13.5,803.5,761.41,602.48
2016,3,23,11,0,952.0,101.0,3.2,14.0,828.0,812.04,637.29
2016,3,23,11,15,955.5,101.5,3.1,14.0,844.5,857.22,668.0
2016,3,23,11,30,959.0,102.0,3.0,14.0,861.0,899.52,696.31
2016,3,23,11,45,961.0,102.5,2.95,14.5,869.0,937.47,720.33
2016,3,23,12,0,963.0,103.0,2.9,15.0,877.0,972.09,741.8
2016,3,23,12,15,962.5,103.0,2.85,15.0,876.5,1000.39,760.22
2016,3,23,12,30,962.0,103.0,2.8,15.0,876.0,1024.92,776.12
2016,3,23,12,45,954.5,105.5,2.8,15.0,866.0,1041.56,787.28
2016,3,23,13,0,947.0,108.0,2.8,15.0,856.0,1054.09,795.9
2016,3,23,13,15,942.5,107.0,2.75,15.0,839.0,1061.63,800.84
2016,3,23,13,30,938.0,106.0,2.7,15.0,822.0,1065.08,803.26
2016,3,23,13,45,928.0,106.5,2.65,15.5,796.0,1060.65,799.13
2016,3,23,14,0,918.0,107.0,2.6,16.0,770.0,1052.23,792.62
2016,3,23,14,15,908.5,105.0,2.5,15.5,738.0,1037.56,784.54
2016,3,23,14,30,899.0,103.0,2.4,15.0,706.0,1019.1,774.08
2016,3,23,14,45,883.5,101.5,2.35,15.0,667.0,1002.05,763.82
2016,3,23,15,0,868.0,100.0,2.3,15.0,628.0,971.21,744.28
2016,3,23,15,15,783.0,108.5,2.2,15.0,559.0,884.23,685.41
2016,3,23,15,30,698.0,117.0,2.1,15.0,490.0,803.74,630.46
2016,3,23,15,45,742.0,101.5,2.05,15.0,465.5,803.53,632.61
2016,3,23,16,0,786.0,86.0,2.0,15.0,441.0,792.89,626.54
2016,3,23,16,15,752.0,81.5,1.8,14.0,389.0,731.33,584.42
2016,3,23,16,30,718.0,77.0,1.6,13.0,337.0,674.47,545.04
2016,3,23,16,45,665.0,71.5,1.4,12.5,283.0,598.35,488.67
2016,3,23,17,0,612.0,66.0,1.2,12.0,229.0,524.77,431.34
2016,3,23,17,15,535.0,57.5,1.2,11.0,177.5,435.52,360.2
2016,3,23,17,30,458.0,49.0,1.2,10.0,126.0,352.46,290.36
2016,3,23,17,45,329.5,37.0,1.3,9.5,82.0,245.76,197.36
2016,3,23,18,0,201.0,25.0,1.4,9.0,38.0,146.17,88.29
2016,3,23,18,15,100.5,12.5,1.45,8.5,19.0,52.74,0.0
2016,3,23,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,6,15,109.5,13.0,1.35,5.5,21.5,11.82,0.0
2016,3,24,6,30,219.0,26.0,1.6,6.0,43.0,21.18,11.19
2016,3,24,6,45,330.5,39.0,1.85,7.0,86.5,31.23,22.24
2016,3,24,7,0,442.0,52.0,2.1,8.0,130.0,40.88,31.45
2016,3,24,7,15,515.0,61.0,2.05,8.5,181.0,46.6,36.9
2016,3,24,7,30,588.0,70.0,2.0,9.0,232.0,52.13,41.96
2016,3,24,7,45,629.0,78.0,2.0,9.5,284.0,56.5,45.8
2016,3,24,8,0,670.0,86.0,2.0,10.0,336.0,96.21,57.52
2016,3,24,8,15,704.5,92.0,2.05,10.5,387.0,152.01,92.99
2016,3,24,8,30,739.0,98.0,2.1,11.0,438.0,212.03,141.3
2016,3,24,8,45,746.5,109.0,2.15,12.0,483.5,273.58,195.44
2016,3,24,9,0,754.0,120.0,2.2,13.0,529.0,335.6,250.32
2016,3,24,9,15,774.0,123.5,2.2,13.5,572.0,395.99,303.05
2016,3,24,9,30,794.0,127.0,2.2,14.0,615.0,459.94,357.07
2016,3,24,9,45,810.0,129.0,2.2,14.5,653.0,518.67,405.44
2016,3,24,10,0,826.0,131.0,2.2,15.0,691.0,577.6,452.29
2016,3,24,10,15,836.5,133.5,2.15,15.0,722.5,633.62,496.02
2016,3,24,10,30,847.0,136.0,2.1,15.0,754.0,688.67,537.69
2016,3,24,10,45,857.0,136.5,2.1,15.5,778.5,740.24,574.96
2016,3,24,11,0,867.0,137.0,2.1,16.0,803.0,790.2,609.89
2016,3,24,11,15,872.0,138.0,2.1,16.0,819.5,834.88,640.07
2016,3,24,11,30,877.0,139.0,2.1,16.0,836.0,877.07,668.28
2016,3,24,11,45,869.5,145.5,2.1,16.5,842.0,911.4,689.66
2016,3,24,12,0,862.0,152.0,2.1,17.0,848.0,942.14,708.51
