Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,15,30,808.0,110.0,3.6,15.0,570.0,889.73,700.51
2016,4,3,15,45,787.0,105.0,3.6,14.5,521.5,841.57,669.38
2016,4,3,16,0,766.0,100.0,3.6,14.0,473.0,796.66,640.08
2016,4,3,16,15,734.5,95.0,3.45,13.5,421.0,736.88,598.25
2016,4,3,16,30,703.0,90.0,3.3,13.0,369.0,676.88,555.35
2016,4,3,16,45,661.5,83.0,3.2,12.5,315.5,607.4,503.97
2016,4,3,17,0,620.0,76.0,3.1,12.0,262.0,539.49,450.69
2016,4,3,17,15,554.0,67.5,2.95,11.0,209.5,456.44,383.24
2016,4,3,17,30,488.0,59.0,2.8,10.0,157.0,378.41,316.98
2016,4,3,17,45,387.5,47.0,2.7,9.5,110.0,284.34,234.39
2016,4,3,18,0,287.0,35.0,2.6,9.0,63.0,200.89,156.85
2016,4,3,18,15,143.5,17.5,2.6,8.5,31.5,92.91,13.18
2016,4,3,18,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,7.5,1.95,6.5,7.5,0.0,0.0
2016,4,4,6,0,0.0,15.0,2.1,7.0,15.0,13.64,0.0
2016,4,4,6,15,197.5,27.5,2.2,7.5,53.0,21.51,11.9
2016,4,4,6,30,395.0,40.0,2.3,8.0,91.0,32.08,22.97
2016,4,4,6,45,487.5,49.0,2.4,9.0,142.0,38.18,28.92
2016,4,4,7,0,580.0,58.0,2.5,10.0,193.0,44.13,34.45
2016,4,4,7,15,638.0,64.5,2.4,10.5,247.0,47.72,37.72
2016,4,4,7,30,696.0,71.0,2.3,11.0,301.0,51.21,40.75
2016,4,4,7,45,736.5,75.5,2.25,11.5,355.5,65.85,45.19
2016,4,4,8,0,777.0,80.0,2.2,12.0,410.0,123.06,69.43
2016,4,4,8,15,804.0,84.0,2.25,12.5,462.0,182.99,112.44
2016,4,4,8,30,831.0,88.0,2.3,13.0,514.0,246.0,165.48
2016,4,4,8,45,850.0,91.0,2.4,13.5,562.0,308.79,221.38
2016,4,4,9,0,869.0,94.0,2.5,14.0,610.0,373.06,278.59
2016,4,4,9,15,883.0,96.5,2.55,14.5,653.0,438.72,335.7
2016,4,4,9,30,897.0,99.0,2.6,15.0,696.0,501.27,388.66
2016,4,4,9,45,906.0,102.0,2.7,15.5,733.0,561.62,438.33
2016,4,4,10,0,915.0,105.0,2.8,16.0,770.0,621.09,485.62
2016,4,4,10,15,922.5,106.5,2.75,16.0,800.0,677.12,529.22
2016,4,4,10,30,930.0,108.0,2.7,16.0,830.0,731.56,570.34
2016,4,4,10,45,933.0,110.5,2.7,16.5,852.5,781.87,606.08
2016,4,4,11,0,936.0,113.0,2.7,17.0,875.0,829.73,637.65
2016,4,4,11,15,939.0,114.0,2.7,17.0,890.0,873.52,667.19
2016,4,4,11,30,942.0,115.0,2.7,17.0,905.0,914.44,694.54
2016,4,4,11,45,941.5,116.5,2.7,17.5,911.0,949.75,716.56
2016,4,4,12,0,941.0,118.0,2.7,18.0,917.0,981.66,736.16
2016,4,4,12,15,940.5,117.5,2.65,18.0,916.0,1008.0,752.91
2016,4,4,12,30,940.0,117.0,2.6,18.0,915.0,1030.65,767.23
2016,4,4,12,45,944.0,113.0,2.6,18.0,906.5,1050.24,780.14
2016,4,4,13,0,948.0,109.0,2.6,18.0,898.0,1065.97,790.65
2016,4,4,13,15,943.5,108.0,2.6,18.0,880.5,1072.48,795.3
2016,4,4,13,30,939.0,107.0,2.6,18.0,863.0,1074.91,797.54
2016,4,4,13,45,931.5,106.5,2.6,18.5,837.0,1070.81,794.21
2016,4,4,14,0,924.0,106.0,2.6,19.0,811.0,1062.72,788.5
2016,4,4,14,15,914.5,104.5,2.7,18.5,778.0,1047.59,782.42
2016,4,4,14,30,905.0,103.0,2.8,18.0,745.0,1028.69,773.9
2016,4,4,14,45,890.5,101.0,2.95,18.0,705.5,1000.72,758.24
2016,4,4,15,0,876.0,99.0,3.1,18.0,666.0,969.5,740.23
2016,4,4,15,15,859.5,96.5,3.15,17.5,621.0,942.34,725.42
2016,4,4,15,30,843.0,94.0,3.2,17.0,576.0,902.56,701.56
2016,4,4,15,45,817.5,91.5,3.25,17.0,526.0,852.38,668.67
2016,4,4,16,0,792.0,89.0,3.3,17.0,476.0,800.63,634.09
2016,4,4,16,15,761.5,84.5,3.05,16.5,424.0,741.22,592.78
2016,4,4,16,30,731.0,80.0,2.8,16.0,372.0,681.39,550.29
2016,4,4,16,45,684.5,75.5,2.55,15.5,318.5,614.43,501.24
2016,4,4,17,0,638.0,71.0,2.3,15.0,265.0,545.32,447.91
2016,4,4,17,15,572.0,63.5,2.05,14.0,212.0,462.75,381.97
2016,4,4,17,30,506.0,56.0,1.8,13.0,159.0,385.23,317.31
2016,4,4,17,45,401.0,45.5,1.55,12.0,112.0,289.64,235.44
2016,4,4,18,0,296.0,35.0,1.3,11.0,65.0,204.98,158.95
2016,4,4,18,15,148.0,17.5,1.3,10.5,32.5,97.7,25.84
2016,4,4,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,5,5,45,74.5,7.0,2.15,6.5,9.5,6.37,0.0
2016,4,5,6,0,149.0,14.0,2.2,7.0,19.0,12.73,0.0
2016,4,5,6,15,302.5,26.0,2.35,7.5,59.5,20.95,11.83
2016,4,5,6,30,456.0,38.0,2.5,8.0,100.0,30.24,21.41
2016,4,5,6,45,538.0,46.5,2.65,8.5,151.5,36.03,27.07
2016,4,5,7,0,620.0,55.0,2.8,9.0,203.0,41.65,32.36
2016,4,5,7,15,674.5,61.0,2.85,9.5,257.5,49.22,39.24
2016,4,5,7,30,729.0,67.0,2.9,10.0,312.0,52.81,42.35
2016,4,5,7,45,770.5,70.0,3.0,11.0,367.5,63.79,41.8
2016,4,5,8,0,812.0,73.0,3.1,12.0,423.0,122.09,66.83
2016,4,5,8,15,837.0,76.5,3.15,12.5,475.0,183.51,111.54
2016,4,5,8,30,862.0,80.0,3.2,13.0,527.0,247.69,166.17
2016,4,5,8,45,881.5,82.5,3.25,13.5,575.5,316.25,227.23
2016,4,5,9,0,901.0,85.0,3.3,14.0,624.0,381.4,285.58
2016,4,5,9,15,914.5,87.0,3.4,14.5,667.0,444.84,341.6
2016,4,5,9,30,928.0,89.0,3.5,15.0,710.0,508.36,396.0
2016,4,5,9,45,937.5,91.0,3.65,15.5,747.0,569.64,447.0
2016,4,5,10,0,947.0,93.0,3.8,16.0,784.0,630.0,495.62
2016,4,5,10,15,954.0,94.0,3.9,16.5,814.5,686.69,539.86
2016,4,5,10,30,961.0,95.0,4.0,17.0,845.0,741.65,581.51
2016,4,5,10,45,966.0,96.0,4.1,17.5,867.5,793.19,618.51
2016,4,5,11,0,971.0,97.0,4.2,18.0,890.0,842.34,651.96
2016,4,5,11,15,973.5,97.5,4.2,18.0,905.0,886.37,682.27
2016,4,5,11,30,976.0,98.0,4.2,18.0,920.0,927.37,710.27
2016,4,5,11,45,978.0,98.0,4.2,18.5,927.0,964.21,733.85
2016,4,5,12,0,980.0,98.0,4.2,19.0,934.0,997.64,754.92
2016,4,5,12,15,979.5,97.5,4.1,19.0,932.5,1024.64,772.37
2016,4,5,12,30,979.0,97.0,4.0,19.0,931.0,1047.79,787.23
2016,4,5,12,45,976.5,96.5,3.9,19.5,921.0,1065.05,796.64
2016,4,5,13,0,974.0,96.0,3.8,20.0,911.0,1078.23,803.4
2016,4,5,13,15,970.0,95.5,3.65,20.0,893.0,1085.79,807.67
2016,4,5,13,30,966.0,95.0,3.5,20.0,875.0,1089.19,809.33
2016,4,5,13,45,959.5,94.0,3.4,20.0,849.0,1085.35,806.8
2016,4,5,14,0,953.0,93.0,3.3,20.0,823.0,1077.4,801.77
2016,4,5,14,15,944.0,91.5,3.15,20.0,790.0,1062.33,791.77
2016,4,5,14,30,935.0,90.0,3.0,20.0,757.0,1043.39,779.39
2016,4,5,14,45,923.0,88.5,2.95,20.0,717.5,1017.79,763.63
2016,4,5,15,0,911.0,87.0,2.9,20.0,678.0,988.74,745.66
2016,4,5,15,15,895.5,84.5,2.75,19.5,633.0,951.99,722.99
2016,4,5,15,30,880.0,82.0,2.6,19.0,588.0,912.41,698.29
2016,4,5,15,45,858.5,79.5,2.5,19.0,538.5,865.02,667.04
2016,4,5,16,0,837.0,77.0,2.4,19.0,489.0,823.77,639.84
2016,4,5,16,15,809.0,73.0,2.15,18.5,436.0,765.39,599.99
2016,4,5,16,30,781.0,69.0,1.9,18.0,383.0,706.33,558.94
2016,4,5,16,45,739.5,65.0,1.65,17.5,329.0,637.19,509.36
2016,4,5,17,0,698.0,61.0,1.4,17.0,275.0,569.36,459.01
2016,4,5,17,15,637.5,54.5,1.35,16.0,221.5,488.43,396.86
2016,4,5,17,30,577.0,48.0,1.3,15.0,168.0,416.15,338.14
2016,4,5,17,45,476.0,39.5,1.3,14.5,119.0,321.54,258.34
2016,4,5,18,0,375.0,31.0,1.3,14.0,70.0,237.52,183.0
2016,4,5,18,15,187.5,15.5,1.3,13.5,35.0,111.71,40.39
2016,4,5,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,6,5,45,70.5,7.5,1.2,9.5,10.0,6.82,0.0
2016,4,6,6,0,141.0,15.0,1.2,10.0,20.0,12.1,0.0
2016,4,6,6,15,286.0,27.5,1.35,11.0,60.5,22.11,12.91
2016,4,6,6,30,431.0,40.0,1.5,12.0,101.0,31.77,22.46
2016,4,6,6,45,518.0,48.5,1.65,13.5,152.0,37.48,27.83
2016,4,6,7,0,605.0,57.0,1.8,15.0,203.0,43.04,32.81
2016,4,6,7,15,659.0,63.0,1.9,15.5,257.5,46.3,35.69
2016,4,6,7,30,713.0,69.0,2.0,16.0,312.0,54.21,42.56
2016,4,6,7,45,751.0,73.0,2.15,16.5,366.0,67.63,42.93
2016,4,6,8,0,789.0,77.0,2.3,17.0,420.0,125.25,68.53
2016,4,6,8,15,815.0,81.0,2.35,17.5,472.0,185.79,112.05
2016,4,6,8,30,841.0,85.0,2.4,18.0,524.0,249.25,164.91
2016,4,6,8,45,861.0,87.5,2.5,18.5,572.5,312.42,220.24
2016,4,6,9,0,881.0,90.0,2.6,19.0,621.0,380.68,279.49
2016,4,6,9,15,895.0,92.5,2.65,19.0,664.5,443.57,334.06
2016,4,6,9,30,909.0,95.0,2.7,19.0,708.0,506.64,387.27
2016,4,6,9,45,919.5,97.0,2.75,19.5,745.0,567.37,436.29
2016,4,6,10,0,930.0,99.0,2.8,20.0,782.0,627.32,483.0
2016,4,6,10,15,937.5,100.5,2.75,20.5,812.5,683.89,525.26
2016,4,6,10,30,945.0,102.0,2.7,21.0,843.0,738.84,564.86
2016,4,6,10,45,949.0,103.5,2.7,21.5,865.5,789.38,599.6
2016,4,6,11,0,953.0,105.0,2.7,22.0,888.0,837.5,630.63
2016,4,6,11,15,956.0,106.0,2.65,22.0,903.0,881.7,659.44
2016,4,6,11,30,959.0,107.0,2.6,22.0,918.0,922.97,685.99
2016,4,6,11,45,959.0,108.0,2.55,22.5,924.0,958.52,707.13
2016,4,6,12,0,959.0,109.0,2.5,23.0,930.0,990.61,725.81
2016,4,6,12,15,958.0,109.0,2.5,23.0,928.5,1017.16,742.71
2016,4,6,12,30,957.0,109.0,2.5,23.0,927.0,1039.95,757.25
2016,4,6,12,45,952.5,109.5,2.5,23.0,916.0,1055.99,767.57
2016,4,6,13,0,948.0,110.0,2.5,23.0,905.0,1068.01,775.49
2016,4,6,13,15,943.5,109.0,2.45,23.0,887.0,1074.36,779.4
2016,4,6,13,30,939.0,108.0,2.4,23.0,869.0,1076.65,780.91
2016,4,6,13,45,931.5,107.0,2.4,23.5,843.0,1071.84,777.17
2016,4,6,14,0,924.0,106.0,2.4,24.0,817.0,1063.04,771.13
2016,4,6,14,15,915.0,104.5,2.35,24.0,784.0,1048.26,762.38
2016,4,6,14,30,906.0,103.0,2.3,24.0,751.0,1029.72,751.4
2016,4,6,14,45,893.0,101.0,2.25,24.0,712.0,1003.08,735.31
2016,4,6,15,0,880.0,99.0,2.2,24.0,673.0,973.13,717.17
2016,4,6,15,15,646.0,161.0,2.1,23.5,567.0,822.51,618.82
2016,4,6,15,30,412.0,223.0,2.0,23.0,461.0,655.36,501.48
2016,4,6,15,45,323.5,217.5,1.9,23.0,394.5,543.71,421.65
2016,4,6,16,0,235.0,212.0,1.8,23.0,328.0,453.76,354.66
2016,4,6,16,15,340.0,172.0,1.65,22.5,320.0,483.89,381.81
2016,4,6,16,30,445.0,132.0,1.5,22.0,312.0,520.14,411.73
2016,4,6,16,45,411.5,119.5,1.35,21.5,268.0,462.05,368.01
2016,4,6,17,0,378.0,107.0,1.2,21.0,224.0,405.72,325.02
2016,4,6,17,15,342.0,90.0,1.2,20.0,180.5,344.55,277.8
2016,4,6,17,30,306.0,73.0,1.2,19.0,137.0,286.15,230.58
2016,4,6,17,45,248.0,55.0,1.2,18.5,97.5,218.13,173.16
2016,4,6,18,0,190.0,37.0,1.2,18.0,58.0,156.04,118.42
2016,4,6,18,15,95.0,18.5,1.2,18.0,29.0,75.4,30.79
2016,4,6,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,7.5,2.4,10.5,7.5,6.82,0.0
2016,4,7,6,0,0.0,15.0,2.5,11.0,15.0,13.22,0.0
2016,4,7,6,15,46.0,34.5,2.75,11.5,41.0,28.49,18.46
2016,4,7,6,30,92.0,54.0,3.0,12.0,67.0,43.66,32.97
2016,4,7,6,45,118.0,76.0,3.3,12.5,100.0,60.12,48.12
2016,4,7,7,0,144.0,98.0,3.6,13.0,133.0,76.16,62.62
2016,4,7,7,15,167.5,118.0,3.8,13.5,168.5,90.51,75.31
2016,4,7,7,30,191.0,138.0,4.0,14.0,204.0,104.47,87.36
2016,4,7,7,45,95.5,134.5,4.2,14.5,167.5,105.28,82.41
2016,4,7,8,0,0.0,131.0,4.4,15.0,131.0,111.69,88.63
2016,4,7,8,15,68.5,183.5,4.4,15.0,219.5,159.71,125.01
2016,4,7,8,30,137.0,236.0,4.4,15.0,308.0,217.26,169.14
2016,4,7,8,45,274.5,237.0,4.4,15.5,398.0,267.68,205.87
2016,4,7,9,0,412.0,238.0,4.4,16.0,488.0,336.39,259.18
2016,4,7,9,15,413.0,257.5,4.35,16.0,523.0,383.08,298.57
2016,4,7,9,30,414.0,277.0,4.3,16.0,558.0,429.27,336.72
2016,4,7,9,45,421.5,289.0,4.3,16.0,588.0,473.33,372.49
2016,4,7,10,0,429.0,301.0,4.3,16.0,618.0,517.2,407.38
2016,4,7,10,15,445.0,307.0,4.25,16.0,647.0,561.35,441.8
2016,4,7,10,30,461.0,313.0,4.2,16.0,676.0,606.13,476.07
2016,4,7,10,45,477.0,319.5,4.2,16.5,704.0,651.75,509.57
2016,4,7,11,0,493.0,326.0,4.2,17.0,732.0,697.53,542.63
2016,4,7,11,15,493.5,334.0,4.2,17.0,747.0,732.07,567.74
2016,4,7,11,30,494.0,342.0,4.2,17.0,762.0,765.09,591.52
2016,4,7,11,45,504.0,336.0,4.2,17.0,767.0,791.56,610.89
2016,4,7,12,0,514.0,330.0,4.2,17.0,772.0,816.42,629.03
2016,4,7,12,15,485.5,343.0,4.15,17.0,760.0,821.99,632.07
2016,4,7,12,30,457.0,356.0,4.1,17.0,748.0,824.18,632.81
2016,4,7,12,45,660.0,253.0,4.1,17.0,812.5,936.43,718.25
2016,4,7,13,0,863.0,150.0,4.1,17.0,877.0,1037.48,788.03
2016,4,7,13,15,639.0,248.5,4.1,16.5,781.0,935.51,718.26
2016,4,7,13,30,415.0,347.0,4.1,16.0,685.0,814.91,629.02
2016,4,7,13,45,622.5,247.5,4.1,16.0,737.0,929.48,718.3
2016,4,7,14,0,830.0,148.0,4.1,16.0,789.0,1026.26,786.55
2016,4,7,14,15,590.0,233.0,4.1,15.5,679.5,881.26,685.79
2016,4,7,14,30,350.0,318.0,4.1,15.0,570.0,709.84,558.18
2016,4,7,14,45,373.0,293.5,4.1,15.0,549.0,702.24,555.73
2016,4,7,15,0,396.0,269.0,4.1,15.0,528.0,691.81,550.27
2016,4,7,15,15,323.5,263.5,4.05,14.5,466.0,610.99,490.0
2016,4,7,15,30,251.0,258.0,4.0,14.0,404.0,532.51,430.43
2016,4,7,15,45,159.0,234.0,4.0,14.0,324.0,401.33,327.21
2016,4,7,16,0,67.0,210.0,4.0,14.0,244.0,277.13,226.25
2016,4,7,16,15,86.0,190.5,3.85,13.5,229.0,270.74,223.12
2016,4,7,16,30,105.0,171.0,3.7,13.0,214.0,276.16,229.07
2016,4,7,16,45,92.5,149.5,3.55,13.0,183.5,227.16,188.8
2016,4,7,17,0,80.0,128.0,3.4,13.0,153.0,192.51,159.83
2016,4,7,17,15,66.5,104.5,3.2,12.5,123.0,155.36,128.39
2016,4,7,17,30,53.0,81.0,3.0,12.0,93.0,119.0,96.94
2016,4,7,17,45,34.0,59.0,2.9,12.0,66.0,82.58,64.75
2016,4,7,18,0,15.0,37.0,2.8,12.0,39.0,47.05,33.27
2016,4,7,18,15,7.5,18.5,2.75,11.5,19.5,21.13,6.3
2016,4,7,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,4.5,1.3,9.5,4.5,4.09,0.0
2016,4,8,6,0,0.0,9.0,1.4,10.0,9.0,7.9,0.0
2016,4,8,6,15,0.0,23.5,1.65,10.0,23.5,20.71,12.17
2016,4,8,6,30,0.0,38.0,1.9,10.0,38.0,33.39,24.22
2016,4,8,6,45,0.0,56.0,2.15,10.5,56.0,48.46,38.12
2016,4,8,7,0,0.0,74.0,2.4,11.0,74.0,63.36,51.67
2016,4,8,7,15,0.0,94.0,2.45,11.5,94.0,79.59,66.14
2016,4,8,7,30,0.0,114.0,2.5,12.0,114.0,95.65,80.14
2016,4,8,7,45,13.5,141.0,2.55,12.5,147.0,117.28,94.17
2016,4,8,8,0,27.0,168.0,2.6,13.0,180.0,136.99,109.19
2016,4,8,8,15,38.5,194.0,2.6,13.0,213.5,162.77,129.47
2016,4,8,8,30,50.0,220.0,2.6,13.0,247.0,190.62,151.53
2016,4,8,8,45,96.0,252.0,2.65,13.5,309.0,234.62,185.38
2016,4,8,9,0,142.0,284.0,2.7,14.0,371.0,283.07,223.03
2016,4,8,9,15,71.0,217.0,2.75,14.0,261.0,215.42,170.65
2016,4,8,9,30,0.0,150.0,2.8,14.0,151.0,132.14,103.8
2016,4,8,9,45,28.5,241.0,2.9,14.5,263.0,226.05,179.32
2016,4,8,10,0,57.0,332.0,3.0,15.0,375.0,324.53,256.22
2016,4,8,10,15,54.5,343.0,3.05,15.0,385.0,339.11,267.04
2016,4,8,10,30,52.0,354.0,3.1,15.0,395.0,353.43,277.88
2016,4,8,10,45,44.5,352.5,3.15,15.0,388.5,352.5,276.85
2016,4,8,11,0,37.0,351.0,3.2,15.0,382.0,350.53,275.04
2016,4,8,11,15,57.5,381.0,3.3,15.0,430.0,400.04,313.51
2016,4,8,11,30,78.0,411.0,3.4,15.0,478.0,451.92,353.25
2016,4,8,11,45,96.5,423.0,3.5,15.0,506.0,486.46,379.72
2016,4,8,12,0,115.0,435.0,3.6,15.0,534.0,534.13,415.86
2016,4,8,12,15,211.0,426.5,3.65,15.0,608.5,623.83,485.33
2016,4,8,12,30,307.0,418.0,3.7,15.0,683.0,731.13,565.86
2016,4,8,12,45,331.5,406.0,3.75,15.5,689.5,754.01,581.92
2016,4,8,13,0,356.0,394.0,3.8,16.0,696.0,775.74,597.67
2016,4,8,13,15,234.0,399.0,3.85,16.0,595.5,650.19,504.38
2016,4,8,13,30,112.0,404.0,3.9,16.0,495.0,520.25,405.59
2016,4,8,13,45,260.0,367.0,3.95,16.0,570.5,669.21,522.15
2016,4,8,14,0,408.0,330.0,4.0,16.0,646.0,781.09,608.07
2016,4,8,14,15,204.5,239.0,4.05,15.5,397.5,474.97,378.58
2016,4,8,14,30,1.0,148.0,4.1,15.0,149.0,134.84,105.22
2016,4,8,14,45,0.5,119.5,4.15,15.0,120.0,107.58,83.55
2016,4,8,15,0,0.0,91.0,4.2,15.0,91.0,80.71,61.6
2016,4,8,15,15,16.0,160.5,4.2,14.5,169.5,162.14,129.75
2016,4,8,15,30,32.0,230.0,4.2,14.0,248.0,265.34,214.7
2016,4,8,15,45,16.0,159.0,4.2,14.0,168.0,161.59,130.02
2016,4,8,16,0,0.0,88.0,4.2,14.0,88.0,78.05,60.37
2016,4,8,16,15,0.0,69.5,4.1,13.5,69.5,61.45,46.73
2016,4,8,16,30,0.0,51.0,4.0,13.0,51.0,45.02,32.98
2016,4,8,16,45,0.0,43.5,3.9,13.0,43.5,38.36,27.4
2016,4,8,17,0,0.0,36.0,3.8,13.0,36.0,31.72,21.74
2016,4,8,17,15,0.0,29.0,3.6,12.5,29.0,25.53,16.45
2016,4,8,17,30,0.0,22.0,3.4,12.0,22.0,19.35,11.07
2016,4,8,17,45,0.0,15.5,3.25,11.5,15.5,13.62,6.01
2016,4,8,18,0,0.0,9.0,3.1,11.0,9.0,7.9,0.93
2016,4,8,18,15,0.0,4.5,3.0,11.0,4.5,3.94,0.0
2016,4,8,18,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,3.5,2.25,10.0,3.5,3.18,0.0
2016,4,9,6,0,0.0,7.0,2.3,10.0,7.0,6.14,0.0
2016,4,9,6,15,0.0,18.5,2.4,10.0,18.5,16.28,8.45
2016,4,9,6,30,0.0,30.0,2.5,10.0,30.0,26.43,18.04
2016,4,9,6,45,0.0,44.0,2.65,10.5,44.0,38.83,29.48
2016,4,9,7,0,0.0,58.0,2.8,11.0,58.0,51.01,40.58
2016,4,9,7,15,0.0,73.0,2.85,11.0,73.0,63.67,51.99
2016,4,9,7,30,0.0,88.0,2.9,11.0,88.0,76.22,63.13
2016,4,9,7,45,0.0,65.5,2.95,11.0,65.5,57.89,44.34
2016,4,9,8,0,0.0,43.0,3.0,11.0,43.0,37.94,27.09
2016,4,9,8,15,0.0,79.5,3.0,11.0,79.5,70.36,54.66
2016,4,9,8,30,0.0,116.0,3.0,11.0,116.0,101.62,80.83
2016,4,9,8,45,3.0,151.0,3.0,11.5,152.5,132.21,105.78
2016,4,9,9,0,6.0,186.0,3.0,12.0,189.0,163.38,130.88
2016,4,9,9,15,3.0,118.5,3.0,12.0,120.0,105.87,83.18
2016,4,9,9,30,0.0,51.0,3.0,12.0,51.0,45.16,32.45
2016,4,9,9,45,7.0,147.5,3.0,12.0,153.0,133.95,106.18
2016,4,9,10,0,14.0,244.0,3.0,12.0,255.0,222.87,178.09
2016,4,9,10,15,17.5,268.5,3.0,12.0,282.5,248.3,198.02
2016,4,9,10,30,21.0,293.0,3.0,12.0,310.0,274.38,218.52
2016,4,9,10,45,15.0,249.0,3.05,12.5,261.5,232.85,184.87
2016,4,9,11,0,9.0,205.0,3.1,13.0,213.0,190.02,150.19
2016,4,9,11,15,10.0,217.5,3.05,13.0,226.5,202.98,160.58
2016,4,9,11,30,11.0,230.0,3.0,13.0,240.0,216.13,170.98
2016,4,9,11,45,19.0,285.5,2.95,13.0,302.5,275.41,218.01
2016,4,9,12,0,27.0,341.0,2.9,13.0,365.0,348.28,274.72
2016,4,9,12,15,18.5,277.5,2.85,13.0,294.0,270.24,213.5
2016,4,9,12,30,10.0,214.0,2.8,13.0,223.0,203.54,160.7
2016,4,9,12,45,27.0,294.0,2.8,13.0,317.5,309.82,245.42
2016,4,9,13,0,44.0,374.0,2.8,13.0,412.0,411.76,324.22
2016,4,9,13,15,26.5,289.0,2.8,13.0,312.0,308.46,243.96
2016,4,9,13,30,9.0,204.0,2.8,13.0,212.0,195.1,154.27
2016,4,9,13,45,9.5,212.0,2.85,13.0,220.0,203.68,161.62
2016,4,9,14,0,10.0,220.0,2.9,13.0,228.0,212.42,168.86
2016,4,9,14,15,7.5,200.0,2.9,13.0,206.0,190.96,151.75
2016,4,9,14,30,5.0,180.0,2.9,13.0,184.0,169.47,134.59
2016,4,9,14,45,23.0,227.0,2.9,13.0,242.5,248.36,199.31
2016,4,9,15,0,41.0,274.0,2.9,13.0,301.0,319.7,256.87
2016,4,9,15,15,20.5,169.5,2.85,13.0,183.0,185.9,149.39
2016,4,9,15,30,0.0,65.0,2.8,13.0,65.0,57.52,42.93
2016,4,9,15,45,0.0,78.5,2.75,13.0,78.5,69.49,53.25
2016,4,9,16,0,0.0,92.0,2.7,13.0,92.0,81.84,63.83
2016,4,9,16,15,0.0,66.5,2.5,12.5,66.5,58.79,44.64
2016,4,9,16,30,0.0,41.0,2.3,12.0,41.0,36.16,25.53
2016,4,9,16,45,0.0,35.0,2.1,12.0,35.0,30.84,21.05
2016,4,9,17,0,0.0,29.0,1.9,12.0,29.0,25.53,16.52
2016,4,9,17,15,0.0,23.5,1.7,11.5,23.5,20.67,12.34
2016,4,9,17,30,0.0,18.0,1.5,11.0,18.0,15.82,8.1
2016,4,9,17,45,0.0,13.0,1.35,11.0,13.0,11.41,4.17
2016,4,9,18,0,0.0,8.0,1.2,11.0,8.0,7.02,0.23
2016,4,9,18,15,0.0,4.0,1.2,10.5,4.0,3.5,0.0
2016,4,9,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.5,1.7,9.5,0.5,0.45,0.0
2016,4,10,6,0,0.0,1.0,1.8,10.0,1.0,0.87,0.0
2016,4,10,6,15,0.0,3.0,1.9,10.0,3.0,2.63,0.0
2016,4,10,6,30,0.0,5.0,2.0,10.0,5.0,4.38,0.0
2016,4,10,6,45,0.0,7.5,2.1,10.0,7.5,6.58,0.33
2016,4,10,7,0,0.0,10.0,2.2,10.0,10.0,8.78,2.37
2016,4,10,7,15,0.0,12.5,2.2,10.0,12.5,10.99,4.39
2016,4,10,7,30,0.0,15.0,2.2,10.0,15.0,13.19,6.38
2016,4,10,7,45,0.0,42.0,2.2,10.5,42.0,37.05,26.5
2016,4,10,8,0,0.0,69.0,2.2,11.0,69.0,61.01,46.87
2016,4,10,8,15,0.0,50.5,2.2,11.0,50.5,44.61,32.68
2016,4,10,8,30,0.0,32.0,2.2,11.0,32.0,28.25,18.59
2016,4,10,8,45,0.0,66.5,2.2,11.5,66.5,58.85,44.45
2016,4,10,9,0,0.0,101.0,2.2,12.0,101.0,89.38,69.78
2016,4,10,9,15,0.0,102.0,2.25,12.0,102.0,90.35,70.35
2016,4,10,9,30,0.0,103.0,2.3,12.0,103.0,91.3,70.96
2016,4,10,9,45,3.0,146.5,2.35,12.0,149.0,131.01,103.56
2016,4,10,10,0,6.0,190.0,2.4,12.0,195.0,171.25,136.14
2016,4,10,10,15,7.0,197.0,2.45,12.0,203.0,178.88,142.06
2016,4,10,10,30,8.0,204.0,2.5,12.0,211.0,186.62,148.16
2016,4,10,10,45,5.5,179.5,2.55,12.5,184.5,163.81,129.31
2016,4,10,11,0,3.0,155.0,2.6,13.0,158.0,140.49,110.1
2016,4,10,11,15,1.5,132.5,2.65,13.0,134.0,119.38,92.89
2016,4,10,11,30,0.0,110.0,2.7,13.0,110.0,98.05,75.42
2016,4,10,11,45,5.0,160.5,2.8,13.0,165.0,148.21,116.41
2016,4,10,12,0,10.0,211.0,2.9,13.0,220.0,199.44,157.66
2016,4,10,12,15,9.5,206.0,3.0,13.0,215.0,195.01,154.04
2016,4,10,12,30,9.0,201.0,3.1,13.0,210.0,190.46,150.45
2016,4,10,12,45,10.0,217.5,3.25,13.0,227.0,207.38,164.14
2016,4,10,13,0,11.0,234.0,3.4,13.0,244.0,224.55,177.97
2016,4,10,13,15,8.5,205.0,3.5,13.0,212.5,195.09,154.46
2016,4,10,13,30,6.0,176.0,3.6,13.0,181.0,165.55,130.78
2016,4,10,13,45,3.0,106.0,3.7,13.0,108.5,97.63,75.49
2016,4,10,14,0,0.0,36.0,3.8,13.0,36.0,31.91,21.05
2016,4,10,14,15,0.0,46.0,3.8,12.5,46.0,40.77,28.58
2016,4,10,14,30,0.0,56.0,3.8,12.0,56.0,49.63,36.12
2016,4,10,14,45,0.0,43.0,3.8,12.0,43.0,38.07,26.49
2016,4,10,15,0,0.0,30.0,3.8,12.0,30.0,26.53,16.82
2016,4,10,15,15,0.0,70.5,3.75,11.5,70.5,62.44,47.3
2016,4,10,15,30,0.0,111.0,3.7,11.0,111.0,99.44,78.7
2016,4,10,15,45,7.5,145.5,3.7,11.0,149.5,140.22,113.43
2016,4,10,16,0,15.0,180.0,3.7,11.0,188.0,183.57,150.17
2016,4,10,16,15,26.0,170.5,3.6,10.5,182.5,196.54,162.08
2016,4,10,16,30,37.0,161.0,3.5,10.0,177.0,196.38,163.09
2016,4,10,16,45,30.0,140.0,3.45,10.0,152.0,168.25,139.61
2016,4,10,17,0,23.0,119.0,3.4,10.0,127.0,131.2,108.21
2016,4,10,17,15,14.5,98.0,3.15,9.5,102.5,104.44,85.27
2016,4,10,17,30,6.0,77.0,2.9,9.0,78.0,78.29,62.45
2016,4,10,17,45,120.5,61.0,2.65,9.0,75.5,146.61,120.87
2016,4,10,18,0,235.0,45.0,2.4,9.0,73.0,185.78,148.95
2016,4,10,18,15,127.5,27.0,2.25,8.5,41.0,103.36,64.99
2016,4,10,18,30,20.0,9.0,2.1,8.0,9.0,15.17,0.0
2016,4,10,18,45,10.0,4.5,2.0,8.0,4.5,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,5,45,65.5,12.0,0.9,7.5,16.5,10.91,0.0
2016,4,11,6,0,131.0,24.0,0.9,8.0,33.0,18.82,7.06
2016,4,11,6,15,243.0,39.5,1.05,8.5,73.5,30.61,21.31
2016,4,11,6,30,355.0,55.0,1.2,9.0,114.0,42.07,32.28
2016,4,11,6,45,434.5,65.5,1.35,9.5,163.0,50.82,40.51
2016,4,11,7,0,514.0,76.0,1.5,10.0,212.0,57.38,46.53
2016,4,11,7,15,566.0,83.5,1.55,10.0,264.0,61.07,49.85
2016,4,11,7,30,618.0,91.0,1.6,10.0,316.0,64.63,52.93
2016,4,11,7,45,650.5,98.5,1.65,10.5,367.5,87.26,56.84
2016,4,11,8,0,683.0,106.0,1.7,11.0,419.0,141.51,86.31
2016,4,11,8,15,377.0,170.0,1.7,11.5,346.0,188.2,135.77
2016,4,11,8,30,71.0,234.0,1.7,12.0,273.0,206.11,163.35
2016,4,11,8,45,75.5,256.5,1.75,12.5,301.5,232.92,184.61
2016,4,11,9,0,80.0,279.0,1.8,13.0,330.0,260.6,206.38
2016,4,11,9,15,124.5,305.5,1.8,13.0,390.0,307.33,242.82
2016,4,11,9,30,169.0,332.0,1.8,13.0,450.0,361.93,285.33
2016,4,11,9,45,129.5,344.5,1.8,13.5,437.5,366.52,288.4
2016,4,11,10,0,90.0,357.0,1.8,14.0,425.0,364.91,286.36
2016,4,11,10,15,151.0,377.5,1.8,14.0,496.5,432.73,338.66
2016,4,11,10,30,212.0,398.0,1.8,14.0,568.0,505.23,393.39
2016,4,11,10,45,217.0,405.0,1.85,14.5,583.0,530.7,411.35
2016,4,11,11,0,222.0,412.0,1.9,15.0,598.0,556.01,429.31
2016,4,11,11,15,222.5,418.5,1.9,15.0,608.0,576.99,444.44
2016,4,11,11,30,223.0,425.0,1.9,15.0,618.0,597.33,459.01
2016,4,11,11,45,122.5,369.5,1.95,15.0,476.0,467.35,362.09
2016,4,11,12,0,22.0,314.0,2.0,15.0,334.0,306.22,238.39
2016,4,11,12,15,21.0,314.0,2.05,15.0,333.5,306.94,239.66
2016,4,11,12,30,20.0,314.0,2.1,15.0,333.0,307.51,240.18
2016,4,11,12,45,77.0,372.5,2.2,15.0,440.0,438.53,341.98
2016,4,11,13,0,134.0,431.0,2.3,15.0,547.0,577.0,445.4
2016,4,11,13,15,79.0,373.0,2.35,15.0,441.5,448.66,349.0
2016,4,11,13,30,24.0,315.0,2.4,15.0,336.0,318.0,248.9
2016,4,11,13,45,24.5,306.0,2.5,15.0,326.0,310.86,244.34
2016,4,11,14,0,25.0,297.0,2.6,15.0,316.0,303.59,239.21
2016,4,11,14,15,24.0,285.5,2.65,15.0,303.5,292.18,230.75
2016,4,11,14,30,23.0,274.0,2.7,15.0,291.0,280.69,222.22
2016,4,11,14,45,37.0,280.5,2.8,15.0,306.0,320.38,254.45
2016,4,11,15,0,51.0,287.0,2.9,15.0,321.0,343.4,273.48
2016,4,11,15,15,51.0,268.0,2.9,14.5,300.0,323.65,259.16
2016,4,11,15,30,51.0,249.0,2.9,14.0,279.0,303.63,244.64
2016,4,11,15,45,47.5,229.0,2.95,14.0,255.0,279.1,225.8
2016,4,11,16,0,44.0,209.0,3.0,14.0,231.0,254.58,206.78
2016,4,11,16,15,22.0,164.0,2.95,13.5,175.0,173.66,140.96
2016,4,11,16,30,0.0,119.0,2.9,13.0,119.0,110.08,87.96
2016,4,11,16,45,0.0,103.0,2.9,13.0,103.0,94.99,75.58
2016,4,11,17,0,0.0,87.0,2.9,13.0,87.0,79.88,62.94
2016,4,11,17,15,222.0,78.0,2.7,12.5,128.0,237.91,200.79
2016,4,11,17,30,444.0,69.0,2.5,12.0,169.0,361.3,301.87
2016,4,11,17,45,363.5,56.0,2.35,11.5,123.0,277.05,228.09
2016,4,11,18,0,283.0,43.0,2.2,11.0,77.0,204.74,163.12
2016,4,11,18,15,160.5,26.5,2.2,10.5,44.0,116.39,76.03
2016,4,11,18,30,38.0,10.0,2.2,10.0,11.0,22.34,0.0
2016,4,11,18,45,19.0,5.0,2.2,10.0,5.5,0.0,0.0
2016,4,11,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,12,5,45,58.5,13.0,2.6,8.0,17.0,11.82,0.0
2016,4,12,6,0,117.0,26.0,2.8,8.0,34.0,20.34,9.19
2016,4,12,6,15,219.0,42.5,2.85,8.5,74.0,32.83,23.33
2016,4,12,6,30,321.0,59.0,2.9,9.0,114.0,44.94,34.86
2016,4,12,6,45,160.5,35.0,3.0,9.5,62.5,25.71,17.76
2016,4,12,7,0,0.0,11.0,3.1,10.0,11.0,9.66,3.17
2016,4,12,7,15,0.0,13.5,3.1,10.0,13.5,11.87,5.18
2016,4,12,7,30,0.0,16.0,3.1,10.0,16.0,14.08,7.17
2016,4,12,7,45,0.0,49.5,3.1,10.5,49.5,43.69,32.2
2016,4,12,8,0,0.0,83.0,3.1,11.0,83.0,73.43,57.42
2016,4,12,8,15,0.0,102.0,3.1,11.0,102.0,89.6,70.88
2016,4,12,8,30,0.0,121.0,3.1,11.0,121.0,105.88,84.3
2016,4,12,8,45,4.5,161.0,3.1,11.5,164.0,141.03,112.96
2016,4,12,9,0,9.0,201.0,3.1,12.0,207.0,176.96,141.83
2016,4,12,9,15,4.5,171.5,3.1,12.0,174.5,151.93,121.05
2016,4,12,9,30,0.0,142.0,3.1,12.0,142.0,125.24,98.94
2016,4,12,9,45,20.0,230.5,3.15,12.5,245.5,212.61,169.75
2016,4,12,10,0,40.0,319.0,3.2,13.0,349.0,303.48,241.41
2016,4,12,10,15,35.5,321.5,3.3,13.0,349.0,308.1,244.56
2016,4,12,10,30,31.0,324.0,3.4,13.0,349.0,312.01,247.41
2016,4,12,10,45,33.0,337.5,3.5,13.0,364.5,330.04,261.43
2016,4,12,11,0,35.0,351.0,3.6,13.0,380.0,348.44,275.66
2016,4,12,11,15,125.5,394.5,3.65,13.0,502.5,475.51,375.76
2016,4,12,11,30,216.0,438.0,3.7,13.0,625.0,603.66,473.68
2016,4,12,11,45,188.5,443.0,3.8,13.0,607.0,597.04,467.6
2016,4,12,12,0,161.0,448.0,3.9,13.0,589.0,587.96,460.36
2016,4,12,12,15,167.0,442.0,3.95,13.0,588.0,597.16,467.77
2016,4,12,12,30,173.0,436.0,4.0,13.0,587.0,605.61,474.6
2016,4,12,12,45,142.5,432.0,4.05,13.5,555.5,579.5,453.65
2016,4,12,13,0,112.0,428.0,4.1,14.0,524.0,535.49,419.53
2016,4,12,13,15,149.0,422.0,4.1,14.0,547.0,587.91,460.52
2016,4,12,13,30,186.0,416.0,4.1,14.0,570.0,624.01,488.87
2016,4,12,13,45,162.5,402.0,4.15,14.0,534.0,589.26,462.88
2016,4,12,14,0,139.0,388.0,4.2,14.0,498.0,553.46,436.3
2016,4,12,14,15,190.0,368.5,4.25,13.5,512.0,585.71,464.46
2016,4,12,14,30,241.0,349.0,4.3,13.0,526.0,615.9,490.84
2016,4,12,14,45,353.0,299.0,4.35,13.0,543.0,686.63,548.77
2016,4,12,15,0,465.0,249.0,4.4,13.0,560.0,750.9,601.13
2016,4,12,15,15,290.5,260.0,4.4,12.5,450.0,573.45,464.61
2016,4,12,15,30,116.0,271.0,4.4,12.0,340.0,405.06,330.05
2016,4,12,15,45,395.5,200.5,4.45,12.0,408.0,601.23,494.5
2016,4,12,16,0,675.0,130.0,4.5,12.0,476.0,751.72,615.74
2016,4,12,16,15,581.5,129.5,4.45,11.5,405.5,649.57,538.56
2016,4,12,16,30,488.0,129.0,4.4,11.0,335.0,546.83,458.47
2016,4,12,16,45,430.5,124.5,4.35,11.0,288.5,478.98,403.81
2016,4,12,17,0,373.0,120.0,4.3,11.0,242.0,414.95,350.77
2016,4,12,17,15,327.0,103.5,4.15,10.5,196.5,348.56,295.24
2016,4,12,17,30,281.0,87.0,4.0,10.0,151.0,275.36,232.51
2016,4,12,17,45,219.0,68.0,3.85,9.5,110.0,206.77,171.9
2016,4,12,18,0,157.0,49.0,3.7,9.0,69.0,144.54,115.74
2016,4,12,18,15,78.5,29.0,3.7,8.5,39.0,78.41,51.91
2016,4,12,18,30,0.0,9.0,3.7,8.0,9.0,8.19,0.0
2016,4,12,18,45,0.0,4.5,3.7,8.0,4.5,0.0,0.0
2016,4,12,19,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,13,5,45,73.0,14.0,2.2,6.5,19.5,12.73,0.0
2016,4,13,6,0,146.0,28.0,2.4,7.0,39.0,21.92,11.28
2016,4,13,6,15,261.5,43.0,2.55,7.5,81.5,33.25,23.91
2016,4,13,6,30,377.0,58.0,2.7,8.0,124.0,44.27,34.45
2016,4,13,6,45,465.5,66.5,2.9,9.0,175.5,51.31,41.06
2016,4,13,7,0,554.0,75.0,3.1,10.0,227.0,56.23,45.48
2016,4,13,7,15,605.5,82.5,3.1,10.0,280.5,60.01,48.86
2016,4,13,7,30,657.0,90.0,3.1,10.0,334.0,63.63,52.01
2016,4,13,7,45,695.0,95.0,3.15,10.5,387.5,89.08,55.78
2016,4,13,8,0,733.0,100.0,3.2,11.0,441.0,144.81,86.6
2016,4,13,8,15,759.0,104.5,3.25,11.5,492.0,202.88,131.48
2016,4,13,8,30,785.0,109.0,3.3,12.0,543.0,268.38,187.78
2016,4,13,8,45,574.0,186.0,3.35,12.5,517.5,316.29,238.22
2016,4,13,9,0,363.0,263.0,3.4,13.0,492.0,344.03,268.3
2016,4,13,9,15,320.5,293.0,3.4,13.0,505.0,377.38,297.34
2016,4,13,9,30,278.0,323.0,3.4,13.0,518.0,406.03,321.38
2016,4,13,9,45,591.5,217.0,3.4,13.5,659.0,506.82,401.25
2016,4,13,10,0,905.0,111.0,3.4,14.0,800.0,633.03,500.48
2016,4,13,10,15,912.0,112.5,3.45,14.0,829.0,687.54,543.26
2016,4,13,10,30,919.0,114.0,3.5,14.0,858.0,740.42,584.14
2016,4,13,10,45,922.5,116.0,3.55,14.5,879.5,789.34,619.32
2016,4,13,11,0,926.0,118.0,3.6,15.0,901.0,835.87,650.89
2016,4,13,11,15,928.5,119.0,3.65,15.0,915.0,878.06,680.3
2016,4,13,11,30,931.0,120.0,3.7,15.0,929.0,917.39,707.56
2016,4,13,11,45,930.0,121.5,3.75,15.0,934.5,951.09,730.81
2016,4,13,12,0,929.0,123.0,3.8,15.0,940.0,981.4,751.73
2016,4,13,12,15,928.5,123.0,3.85,15.0,938.0,1007.2,769.58
2016,4,13,12,30,928.0,123.0,3.9,15.0,936.0,1029.4,785.06
2016,4,13,12,45,922.0,124.5,3.95,15.0,925.0,1044.03,795.49
2016,4,13,13,0,916.0,126.0,4.0,15.0,914.0,1054.75,803.45
2016,4,13,13,15,912.0,125.0,4.0,15.0,896.0,1060.98,808.17
2016,4,13,13,30,908.0,124.0,4.0,15.0,878.0,1063.28,810.42
2016,4,13,13,45,895.5,125.5,4.05,15.0,851.0,1055.75,806.5
2016,4,13,14,0,883.0,127.0,4.1,15.0,824.0,1044.44,800.2
2016,4,13,14,15,874.5,125.0,4.1,15.0,792.0,1041.07,799.19
2016,4,13,14,30,866.0,123.0,4.1,15.0,760.0,1022.52,787.79
2016,4,13,14,45,634.5,198.5,4.15,15.0,652.5,875.09,685.74
2016,4,13,15,0,403.0,274.0,4.2,15.0,545.0,701.48,556.17
2016,4,13,15,15,493.0,224.0,4.15,14.5,533.5,739.6,590.36
2016,4,13,15,30,583.0,174.0,4.1,14.0,522.0,759.68,610.18
2016,4,13,15,45,663.5,143.0,4.1,13.5,508.0,778.91,627.48
2016,4,13,16,0,744.0,112.0,4.1,13.0,494.0,788.65,637.82
2016,4,13,16,15,714.0,106.5,3.95,12.5,443.0,730.08,596.19
2016,4,13,16,30,684.0,101.0,3.8,12.0,392.0,671.26,553.9
2016,4,13,16,45,641.0,94.5,3.7,12.0,338.5,602.01,501.01
2016,4,13,17,0,598.0,88.0,3.6,12.0,285.0,534.49,447.07
2016,4,13,17,15,537.5,79.0,3.4,11.0,232.5,455.39,383.14
2016,4,13,17,30,477.0,70.0,3.2,10.0,180.0,380.77,320.34
2016,4,13,17,45,380.5,58.5,3.0,9.5,131.5,288.14,239.75
2016,4,13,18,0,284.0,47.0,2.8,9.0,83.0,209.47,169.07
2016,4,13,18,15,161.5,29.5,2.7,8.5,48.0,122.13,85.32
2016,4,13,18,30,39.0,12.0,2.6,8.0,13.0,24.48,0.0
2016,4,13,18,45,19.5,6.0,2.55,7.5,6.5,0.0,0.0
2016,4,13,19,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
