Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,21,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,14,5,45,99.0,15.0,2.0,6.5,22.5,13.64,0.0
2016,4,14,6,0,198.0,30.0,2.2,7.0,45.0,23.53,13.21
2016,4,14,6,15,320.5,43.0,2.35,7.0,90.0,34.84,25.47
2016,4,14,6,30,443.0,56.0,2.5,7.0,135.0,44.43,34.79
2016,4,14,6,45,519.5,64.5,2.65,7.5,187.5,49.55,39.73
2016,4,14,7,0,596.0,73.0,2.8,8.0,240.0,54.55,44.32
2016,4,14,7,15,645.5,79.5,2.9,8.5,294.0,57.64,47.0
2016,4,14,7,30,695.0,86.0,3.0,9.0,348.0,60.62,49.48
2016,4,14,7,45,689.0,91.5,3.1,9.5,383.0,87.7,54.12
2016,4,14,8,0,683.0,97.0,3.2,10.0,418.0,138.82,83.76
2016,4,14,8,15,747.0,101.0,3.25,10.0,487.0,199.63,130.09
2016,4,14,8,30,811.0,105.0,3.3,10.0,556.0,272.47,191.69
2016,4,14,8,45,623.5,174.5,3.35,10.5,539.0,323.84,244.76
2016,4,14,9,0,436.0,244.0,3.4,11.0,522.0,354.1,276.99
2016,4,14,9,15,651.5,182.5,3.45,11.5,627.0,426.1,334.48
2016,4,14,9,30,867.0,121.0,3.5,12.0,732.0,519.69,410.04
2016,4,14,9,45,758.0,175.0,3.55,12.5,729.0,559.5,443.3
2016,4,14,10,0,649.0,229.0,3.6,13.0,726.0,588.41,466.12
2016,4,14,10,15,440.5,315.0,3.7,13.0,657.5,568.04,449.76
2016,4,14,10,30,232.0,401.0,3.8,13.0,589.0,521.66,411.86
2016,4,14,10,45,162.0,408.0,3.9,13.0,541.0,493.13,389.36
2016,4,14,11,0,92.0,415.0,4.0,13.0,493.0,451.48,356.13
2016,4,14,11,15,498.0,277.5,4.1,13.0,710.5,684.82,543.38
2016,4,14,11,30,904.0,140.0,4.2,13.0,928.0,913.77,714.33
2016,4,14,11,45,891.0,149.5,4.35,13.5,930.5,943.55,733.34
2016,4,14,12,0,878.0,159.0,4.5,14.0,933.0,979.79,758.35
2016,4,14,12,15,653.5,267.0,4.6,14.0,842.5,908.04,706.76
2016,4,14,12,30,429.0,375.0,4.7,14.0,752.0,815.17,634.83
2016,4,14,12,45,343.5,401.5,4.85,14.0,701.5,759.58,593.77
2016,4,14,13,0,258.0,428.0,5.0,14.0,651.0,711.96,557.3
2016,4,14,13,15,133.0,313.0,5.05,14.0,428.0,455.54,362.61
2016,4,14,13,30,8.0,198.0,5.1,14.0,205.0,188.21,148.5
2016,4,14,13,45,21.5,263.0,5.15,14.0,281.0,278.97,230.97
2016,4,14,14,0,35.0,328.0,5.2,14.0,357.0,363.35,289.34
2016,4,14,14,15,163.0,335.0,5.2,13.5,457.5,520.2,417.22
2016,4,14,14,30,291.0,342.0,5.2,13.0,558.0,674.92,540.0
2016,4,14,14,45,418.5,281.5,5.25,13.0,573.5,747.03,599.14
2016,4,14,15,0,546.0,221.0,5.3,13.0,589.0,796.8,641.81
2016,4,14,15,15,368.5,247.5,5.25,12.5,489.0,631.13,513.72
2016,4,14,15,30,191.0,274.0,5.2,12.0,389.0,475.88,389.64
2016,4,14,15,45,140.5,249.0,5.2,12.0,330.0,399.37,328.74
2016,4,14,16,0,90.0,224.0,5.2,12.0,271.0,310.19,256.18
2016,4,14,16,15,401.5,159.0,5.1,11.5,335.0,530.48,444.62
2016,4,14,16,30,713.0,94.0,5.0,11.0,399.0,684.67,572.33
2016,4,14,16,45,679.5,86.5,4.9,11.0,346.0,619.95,521.58
2016,4,14,17,0,646.0,79.0,4.8,11.0,293.0,556.14,469.89
2016,4,14,17,15,587.0,71.5,4.55,10.5,240.0,477.63,404.67
2016,4,14,17,30,528.0,64.0,4.3,10.0,187.0,403.43,340.82
2016,4,14,17,45,439.0,53.5,4.05,9.5,138.0,315.17,263.17
2016,4,14,18,0,350.0,43.0,3.8,9.0,89.0,235.8,191.22
2016,4,14,18,15,210.0,28.5,3.7,8.5,52.5,140.66,100.82
2016,4,14,18,30,70.0,14.0,3.6,8.0,16.0,37.06,0.0
2016,4,14,18,45,35.0,7.0,3.55,7.5,8.0,0.0,0.0
2016,4,14,19,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.85,2.5,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,4,15,5,45,145.5,13.5,2.2,4.0,25.5,12.28,0.0
2016,4,15,6,0,291.0,27.0,2.4,5.0,51.0,21.97,12.56
2016,4,15,6,15,408.0,37.5,2.85,5.5,97.5,29.82,21.21
2016,4,15,6,30,525.0,48.0,3.3,6.0,144.0,37.42,28.59
2016,4,15,6,45,592.0,56.0,3.75,6.5,197.5,42.5,33.45
2016,4,15,7,0,659.0,64.0,4.2,7.0,251.0,47.41,37.95
2016,4,15,7,15,705.5,69.5,4.4,7.5,306.0,50.1,40.29
2016,4,15,7,30,752.0,75.0,4.6,8.0,361.0,57.83,47.13
2016,4,15,7,45,780.0,80.5,4.8,8.5,415.0,89.97,53.32
2016,4,15,8,0,808.0,86.0,5.0,9.0,469.0,149.87,87.99
2016,4,15,8,15,831.5,90.0,4.9,9.5,521.0,211.18,136.62
2016,4,15,8,30,855.0,94.0,4.8,10.0,573.0,275.03,192.98
2016,4,15,8,45,870.0,98.0,4.75,11.0,620.0,338.64,250.69
2016,4,15,9,0,885.0,102.0,4.7,12.0,667.0,403.19,308.5
2016,4,15,9,15,898.0,104.5,4.65,12.5,709.5,468.94,366.29
2016,4,15,9,30,911.0,107.0,4.6,13.0,752.0,531.27,419.6
2016,4,15,9,45,924.0,107.5,4.55,13.5,789.5,591.61,469.57
2016,4,15,10,0,937.0,108.0,4.5,14.0,827.0,651.36,517.33
2016,4,15,10,15,944.0,109.0,4.55,14.0,856.5,706.86,561.8
2016,4,15,10,30,951.0,110.0,4.6,14.0,886.0,760.64,603.9
2016,4,15,10,45,957.0,110.5,4.65,14.5,908.5,811.25,640.4
2016,4,15,11,0,963.0,111.0,4.7,15.0,931.0,859.56,673.63
2016,4,15,11,15,965.0,111.5,4.75,15.0,944.5,902.08,703.72
2016,4,15,11,30,967.0,112.0,4.8,15.0,958.0,941.57,731.55
2016,4,15,11,45,971.0,110.0,4.9,15.5,964.5,977.19,755.51
2016,4,15,12,0,975.0,108.0,5.0,16.0,971.0,1009.49,777.1
2016,4,15,12,15,973.5,108.0,5.05,16.0,968.0,1035.17,795.17
2016,4,15,12,30,972.0,108.0,5.1,16.0,965.0,1057.01,810.72
2016,4,15,12,45,973.0,105.0,5.15,16.0,955.0,1074.28,823.23
2016,4,15,13,0,974.0,102.0,5.2,16.0,945.0,1087.54,833.15
2016,4,15,13,15,969.0,101.0,5.2,16.0,926.0,1092.83,837.3
2016,4,15,13,30,964.0,100.0,5.2,16.0,907.0,1093.97,838.8
2016,4,15,13,45,959.5,98.0,5.25,16.5,880.5,1090.39,836.05
2016,4,15,14,0,955.0,96.0,5.3,17.0,854.0,1082.7,830.65
2016,4,15,14,15,946.5,94.5,5.25,17.0,820.5,1067.52,821.0
2016,4,15,14,30,938.0,93.0,5.2,17.0,787.0,1048.49,808.84
2016,4,15,14,45,926.5,91.0,5.2,17.0,747.5,1022.24,792.16
2016,4,15,15,0,915.0,89.0,5.2,17.0,708.0,992.55,773.11
2016,4,15,15,15,900.5,86.5,5.0,16.5,663.0,956.24,749.29
2016,4,15,15,30,886.0,84.0,4.8,16.0,618.0,917.09,723.36
2016,4,15,15,45,867.0,81.5,4.65,16.0,568.5,871.42,691.52
2016,4,15,16,0,848.0,79.0,4.5,16.0,519.0,831.59,663.79
2016,4,15,16,15,823.0,75.5,4.2,15.5,467.0,775.71,624.22
2016,4,15,16,30,798.0,72.0,3.9,15.0,415.0,718.94,583.93
2016,4,15,16,45,765.5,67.0,3.6,14.5,361.0,654.37,536.72
2016,4,15,17,0,733.0,62.0,3.3,14.0,307.0,590.36,488.39
2016,4,15,17,15,681.0,56.5,3.05,13.0,253.0,514.49,428.08
2016,4,15,17,30,629.0,51.0,2.8,12.0,199.0,441.98,367.84
2016,4,15,17,45,550.0,43.0,2.55,11.5,149.0,360.28,296.79
2016,4,15,18,0,471.0,35.0,2.3,11.0,99.0,282.97,227.02
2016,4,15,18,15,324.5,24.0,2.25,10.5,59.0,183.47,132.92
2016,4,15,18,30,178.0,13.0,2.2,10.0,19.0,73.61,0.0
2016,4,15,18,45,89.0,6.5,2.2,10.0,9.5,5.91,0.0
2016,4,15,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,4,16,5,45,149.5,14.0,2.65,6.0,27.0,11.28,0.0
2016,4,16,6,0,299.0,28.0,2.9,7.0,54.0,22.74,13.42
2016,4,16,6,15,408.5,39.0,2.9,7.5,100.5,30.99,22.12
2016,4,16,6,30,518.0,50.0,2.9,8.0,147.0,38.95,29.77
2016,4,16,6,45,584.5,57.5,2.95,8.5,199.5,43.54,34.14
2016,4,16,7,0,651.0,65.0,3.0,9.0,252.0,47.99,38.19
2016,4,16,7,15,696.0,70.5,3.0,9.5,307.0,50.64,40.47
2016,4,16,7,30,741.0,76.0,3.0,10.0,362.0,58.4,47.27
2016,4,16,7,45,774.5,80.0,3.0,11.0,416.0,90.92,52.9
2016,4,16,8,0,808.0,84.0,3.0,12.0,470.0,149.84,86.57
2016,4,16,8,15,831.0,87.5,2.95,12.5,521.5,210.61,134.24
2016,4,16,8,30,854.0,91.0,2.9,13.0,573.0,273.83,189.16
2016,4,16,8,45,871.5,94.0,2.9,14.0,620.5,337.18,245.41
2016,4,16,9,0,889.0,97.0,2.9,15.0,668.0,405.38,304.67
2016,4,16,9,15,901.5,99.0,2.85,15.5,710.0,467.15,357.89
2016,4,16,9,30,914.0,101.0,2.8,16.0,752.0,528.85,409.22
2016,4,16,9,45,925.5,102.0,2.75,16.5,789.0,588.82,457.35
2016,4,16,10,0,937.0,103.0,2.7,17.0,826.0,648.05,503.11
2016,4,16,10,15,944.0,104.0,2.7,17.5,855.0,703.39,544.64
2016,4,16,10,30,951.0,105.0,2.7,18.0,884.0,757.0,583.58
2016,4,16,10,45,957.0,105.0,2.7,18.5,906.5,806.98,617.51
2016,4,16,11,0,963.0,105.0,2.7,19.0,929.0,854.64,648.41
2016,4,16,11,15,965.5,105.5,2.75,19.0,943.0,897.39,677.18
2016,4,16,11,30,968.0,106.0,2.8,19.0,957.0,937.15,703.79
2016,4,16,11,45,971.0,105.5,2.85,19.5,963.5,973.2,726.44
2016,4,16,12,0,974.0,105.0,2.9,20.0,970.0,1005.94,746.76
2016,4,16,12,15,973.0,105.0,2.9,20.0,967.5,1031.92,763.59
2016,4,16,12,30,972.0,105.0,2.9,20.0,965.0,1054.11,778.02
2016,4,16,12,45,970.5,104.0,2.9,20.0,954.5,1070.88,789.01
2016,4,16,13,0,969.0,103.0,2.9,20.0,944.0,1083.65,797.56
2016,4,16,13,15,965.0,102.0,2.85,20.0,926.0,1089.84,801.5
2016,4,16,13,30,961.0,101.0,2.8,20.0,908.0,1091.92,802.97
2016,4,16,13,45,955.0,100.0,2.75,20.0,882.0,1087.87,800.66
2016,4,16,14,0,949.0,99.0,2.7,20.0,856.0,1079.77,795.94
2016,4,16,14,15,941.0,97.5,2.65,20.0,823.0,1065.13,787.15
2016,4,16,14,30,933.0,96.0,2.6,20.0,790.0,1046.65,776.03
2016,4,16,14,45,923.5,93.5,2.55,20.5,750.5,1021.85,759.44
2016,4,16,15,0,914.0,91.0,2.5,21.0,711.0,993.55,740.7
2016,4,16,15,15,899.5,88.5,2.35,20.5,666.5,957.26,718.49
2016,4,16,15,30,885.0,86.0,2.2,20.0,622.0,918.14,694.28
2016,4,16,15,45,868.0,82.5,2.1,20.0,573.0,873.05,664.99
2016,4,16,16,0,851.0,79.0,2.0,20.0,524.0,833.62,639.39
2016,4,16,16,15,825.5,75.5,1.85,19.5,471.5,777.23,602.24
2016,4,16,16,30,800.0,72.0,1.7,19.0,419.0,719.98,563.85
2016,4,16,16,45,761.0,68.5,1.6,18.5,364.0,652.47,517.35
2016,4,16,17,0,722.0,65.0,1.5,18.0,309.0,586.05,469.74
2016,4,16,17,15,669.5,59.5,1.45,17.0,255.0,510.36,412.66
2016,4,16,17,30,617.0,54.0,1.4,16.0,201.0,441.9,358.23
2016,4,16,17,45,514.5,47.5,1.35,15.0,149.5,346.97,280.08
2016,4,16,18,0,412.0,41.0,1.3,14.0,98.0,262.1,207.22
2016,4,16,18,15,206.0,30.5,1.3,13.5,59.0,140.85,101.42
2016,4,16,18,30,0.0,20.0,1.3,13.0,20.0,20.42,0.0
2016,4,16,18,45,0.0,10.0,1.3,13.0,10.0,9.1,0.0
2016,4,16,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,17,5,45,121.0,16.0,0.65,10.5,27.0,12.62,0.0
2016,4,17,6,0,242.0,32.0,0.7,11.0,54.0,25.03,15.4
2016,4,17,6,15,345.0,45.0,0.7,11.5,98.5,36.07,26.34
2016,4,17,6,30,448.0,58.0,0.7,12.0,143.0,45.53,35.24
2016,4,17,6,45,512.0,67.5,0.7,12.5,194.5,51.43,40.7
2016,4,17,7,0,576.0,77.0,0.7,13.0,246.0,57.09,45.74
2016,4,17,7,15,623.0,84.0,0.55,13.0,299.0,60.42,48.64
2016,4,17,7,30,670.0,91.0,0.4,13.0,352.0,63.6,51.32
2016,4,17,7,45,703.5,97.0,0.3,13.5,405.0,96.71,58.15
2016,4,17,8,0,737.0,103.0,0.2,14.0,458.0,153.32,90.81
2016,4,17,8,15,762.0,107.5,0.4,14.5,508.5,211.43,135.33
2016,4,17,8,30,787.0,112.0,0.6,15.0,559.0,276.88,190.2
2016,4,17,8,45,805.5,115.5,0.8,16.0,605.5,336.95,241.87
2016,4,17,9,0,824.0,119.0,1.0,17.0,652.0,398.46,294.14
2016,4,17,9,15,838.0,122.0,1.15,17.5,693.5,458.82,344.69
2016,4,17,9,30,852.0,125.0,1.3,18.0,735.0,519.51,393.97
2016,4,17,9,45,868.5,124.5,1.5,18.5,772.5,578.48,440.79
2016,4,17,10,0,885.0,124.0,1.7,19.0,810.0,636.85,485.85
2016,4,17,10,15,892.5,125.5,1.75,19.5,839.0,690.46,525.25
2016,4,17,10,30,900.0,127.0,1.8,20.0,868.0,742.53,562.39
2016,4,17,10,45,909.5,126.0,1.9,20.5,890.5,792.04,596.74
2016,4,17,11,0,919.0,125.0,2.0,21.0,913.0,839.66,627.81
2016,4,17,11,15,922.0,125.5,2.0,21.0,927.5,881.23,654.79
2016,4,17,11,30,925.0,126.0,2.0,21.0,942.0,919.99,679.74
2016,4,17,11,45,930.5,124.0,2.0,21.5,949.0,955.6,701.13
2016,4,17,12,0,936.0,122.0,2.0,22.0,956.0,988.16,720.37
2016,4,17,12,15,935.5,121.5,1.95,22.0,953.5,1013.3,735.53
2016,4,17,12,30,935.0,121.0,1.9,22.0,951.0,1034.8,748.42
2016,4,17,12,45,937.0,118.0,1.9,22.5,942.0,1052.48,758.16
2016,4,17,13,0,939.0,115.0,1.9,23.0,933.0,1066.33,765.59
2016,4,17,13,15,935.0,114.0,1.75,23.0,914.5,1072.34,767.52
2016,4,17,13,30,931.0,113.0,1.6,23.0,896.0,1074.37,767.02
2016,4,17,13,45,928.0,110.0,1.5,23.5,871.0,1071.25,762.74
2016,4,17,14,0,925.0,107.0,1.4,24.0,846.0,1064.13,756.16
2016,4,17,14,15,916.5,105.0,1.2,24.0,813.5,1048.65,744.19
2016,4,17,14,30,908.0,103.0,1.0,24.0,781.0,1029.43,729.94
2016,4,17,14,45,900.5,99.5,0.85,24.0,742.5,1005.87,714.05
2016,4,17,15,0,893.0,96.0,0.7,24.0,704.0,978.82,696.06
2016,4,17,15,15,878.5,93.5,0.5,24.0,659.5,943.04,671.65
2016,4,17,15,30,864.0,91.0,0.3,24.0,615.0,904.53,645.78
2016,4,17,15,45,847.0,87.0,0.2,24.0,566.5,867.85,623.32
2016,4,17,16,0,830.0,83.0,0.1,24.0,518.0,820.29,593.99
2016,4,17,16,15,804.5,79.0,0.2,23.5,466.0,764.07,562.6
2016,4,17,16,30,779.0,75.0,0.3,23.0,414.0,707.04,529.73
2016,4,17,16,45,744.5,70.5,0.45,22.5,360.5,642.48,490.81
2016,4,17,17,0,710.0,66.0,0.6,22.0,307.0,578.67,449.69
2016,4,17,17,15,658.5,60.0,0.7,21.0,254.0,506.93,398.9
2016,4,17,17,30,607.0,54.0,0.8,20.0,201.0,435.69,345.27
2016,4,17,17,45,526.5,46.0,0.95,19.0,151.0,350.96,277.98
2016,4,17,18,0,446.0,38.0,1.1,18.0,101.0,274.19,213.38
2016,4,17,18,15,312.5,26.0,1.15,17.0,61.0,180.17,129.78
2016,4,17,18,30,179.0,14.0,1.2,16.0,21.0,89.72,0.0
2016,4,17,18,45,89.5,7.0,1.25,15.5,10.5,32.34,0.0
2016,4,17,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,18,5,45,158.5,15.0,1.05,10.5,30.0,11.98,0.0
2016,4,18,6,0,317.0,30.0,1.0,11.0,60.0,24.28,14.98
2016,4,18,6,15,420.0,40.5,1.1,11.5,107.0,32.02,22.79
2016,4,18,6,30,523.0,51.0,1.2,12.0,154.0,39.48,29.85
2016,4,18,6,45,591.5,58.0,1.35,13.0,207.5,43.66,33.67
2016,4,18,7,0,660.0,65.0,1.5,14.0,261.0,47.73,37.2
2016,4,18,7,15,703.5,70.5,1.3,14.5,315.5,50.38,39.43
2016,4,18,7,30,747.0,76.0,1.1,15.0,370.0,58.12,46.06
2016,4,18,7,45,778.0,80.5,0.95,15.5,424.0,94.57,53.34
2016,4,18,8,0,809.0,85.0,0.8,16.0,478.0,153.82,87.65
2016,4,18,8,15,831.5,88.5,0.65,17.0,529.0,214.51,133.94
2016,4,18,8,30,854.0,92.0,0.5,18.0,580.0,277.57,186.12
2016,4,18,8,45,870.5,95.0,0.4,19.0,627.0,340.53,238.89
2016,4,18,9,0,887.0,98.0,0.3,20.0,674.0,408.21,293.62
2016,4,18,9,15,899.5,100.0,0.45,20.5,716.0,469.72,344.12
2016,4,18,9,30,912.0,102.0,0.6,21.0,758.0,531.16,393.07
2016,4,18,9,45,923.5,102.5,0.8,21.5,794.5,590.43,439.39
2016,4,18,10,0,935.0,103.0,1.0,22.0,831.0,648.94,483.8
2016,4,18,10,15,941.5,104.5,1.05,22.0,860.0,704.12,524.14
2016,4,18,10,30,948.0,106.0,1.1,22.0,889.0,757.54,562.18
2016,4,18,10,45,952.5,106.5,1.15,22.5,910.5,806.56,593.97
2016,4,18,11,0,957.0,107.0,1.2,23.0,932.0,853.17,622.94
2016,4,18,11,15,959.5,108.0,1.15,23.0,945.5,895.98,648.92
2016,4,18,11,30,962.0,109.0,1.1,23.0,959.0,935.84,672.66
2016,4,18,11,45,963.0,109.0,1.1,23.5,964.5,970.28,692.24
2016,4,18,12,0,964.0,109.0,1.1,24.0,970.0,1001.31,709.58
2016,4,18,12,15,962.5,109.0,1.05,24.0,967.5,1026.45,723.67
2016,4,18,12,30,961.0,109.0,1.0,24.0,965.0,1047.82,735.47
2016,4,18,12,45,956.5,109.5,0.95,24.0,953.5,1062.91,743.49
2016,4,18,13,0,952.0,110.0,0.9,24.0,942.0,1074.0,749.23
2016,4,18,13,15,947.5,109.5,0.95,24.0,923.5,1080.03,754.32
2016,4,18,13,30,943.0,109.0,1.0,24.0,905.0,1082.03,757.2
2016,4,18,13,45,934.5,108.5,1.1,24.5,878.0,1075.96,754.97
2016,4,18,14,0,926.0,108.0,1.2,25.0,851.0,1065.94,750.48
2016,4,18,14,15,917.0,106.5,1.3,24.5,818.0,1050.48,745.59
2016,4,18,14,30,908.0,105.0,1.4,24.0,785.0,1031.3,738.37
2016,4,18,14,45,891.0,105.5,1.5,24.0,744.5,1003.01,723.88
2016,4,18,15,0,874.0,106.0,1.6,24.0,704.0,971.67,707.3
2016,4,18,15,15,858.5,103.5,1.65,24.0,659.5,944.99,692.83
2016,4,18,15,30,843.0,101.0,1.7,24.0,615.0,905.73,669.91
2016,4,18,15,45,813.0,101.0,1.75,24.0,564.5,854.21,638.54
2016,4,18,16,0,783.0,101.0,1.8,24.0,514.0,801.4,605.71
2016,4,18,16,15,739.5,92.5,1.8,23.0,451.0,727.11,558.82
2016,4,18,16,30,696.0,84.0,1.8,22.0,388.0,657.1,513.4
2016,4,18,16,45,665.0,83.5,1.8,21.5,344.5,603.77,477.55
2016,4,18,17,0,634.0,83.0,1.8,21.0,301.0,550.84,438.94
2016,4,18,17,15,579.0,75.5,1.75,19.5,248.5,475.51,382.79
2016,4,18,17,30,524.0,68.0,1.7,18.0,196.0,404.07,326.93
2016,4,18,17,45,437.5,57.5,1.7,17.0,146.5,317.42,255.73
2016,4,18,18,0,351.0,47.0,1.7,16.0,97.0,239.29,188.91
2016,4,18,18,15,175.5,34.0,1.75,15.0,59.0,132.27,96.66
2016,4,18,18,30,0.0,21.0,1.8,14.0,21.0,21.17,0.0
2016,4,18,18,45,0.0,10.5,1.85,13.5,10.5,9.55,0.0
2016,4,18,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,19,5,45,133.5,17.5,1.05,9.5,30.5,13.77,0.0
2016,4,19,6,0,267.0,35.0,1.0,10.0,61.0,27.33,17.85
2016,4,19,6,15,367.5,47.0,1.1,10.5,107.0,37.53,27.85
2016,4,19,6,30,468.0,59.0,1.2,11.0,153.0,46.04,35.89
2016,4,19,6,45,543.5,66.0,1.35,11.5,206.0,49.88,39.48
2016,4,19,7,0,619.0,73.0,1.5,12.0,259.0,53.66,42.84
2016,4,19,7,15,664.0,79.0,1.4,12.5,313.0,56.4,45.12
2016,4,19,7,30,709.0,85.0,1.3,13.0,367.0,59.02,47.22
2016,4,19,7,45,746.5,88.0,1.25,13.5,421.0,100.51,58.94
2016,4,19,8,0,784.0,91.0,1.2,14.0,475.0,157.3,92.2
2016,4,19,8,15,807.0,94.5,1.1,14.5,525.5,216.49,138.34
2016,4,19,8,30,830.0,98.0,1.0,15.0,576.0,278.16,190.7
2016,4,19,8,45,853.0,99.0,0.9,16.0,624.0,339.93,243.51
2016,4,19,9,0,876.0,100.0,0.8,17.0,672.0,407.16,299.21
2016,4,19,9,15,888.5,102.0,0.75,18.0,713.5,467.97,348.38
2016,4,19,9,30,901.0,104.0,0.7,19.0,755.0,528.72,395.26
2016,4,19,9,45,910.0,106.5,0.7,20.0,791.0,587.71,439.08
2016,4,19,10,0,919.0,109.0,0.7,21.0,827.0,645.74,480.26
2016,4,19,10,15,744.0,205.0,0.75,21.5,800.0,669.63,495.34
2016,4,19,10,30,569.0,301.0,0.8,22.0,773.0,673.72,495.7
2016,4,19,10,45,750.0,211.0,0.85,22.5,849.5,759.72,557.16
2016,4,19,11,0,931.0,121.0,0.9,23.0,926.0,846.45,614.77
2016,4,19,11,15,934.0,122.0,0.95,23.0,939.5,888.72,641.14
2016,4,19,11,30,937.0,123.0,1.0,23.0,953.0,928.16,666.13
2016,4,19,11,45,931.5,127.5,1.1,23.5,957.5,960.39,686.05
2016,4,19,12,0,926.0,132.0,1.2,24.0,962.0,989.03,703.76
2016,4,19,12,15,716.0,251.0,1.2,24.0,892.0,951.42,679.8
2016,4,19,12,30,506.0,370.0,1.2,24.0,822.0,883.56,631.56
2016,4,19,12,45,484.5,367.0,1.3,24.0,796.0,874.03,627.68
2016,4,19,13,0,463.0,364.0,1.4,24.0,770.0,861.34,620.97
2016,4,19,13,15,401.0,382.5,1.45,24.0,729.0,813.44,589.61
2016,4,19,13,30,339.0,401.0,1.5,24.0,688.0,776.75,565.19
2016,4,19,13,45,398.0,360.5,1.6,24.0,688.5,797.45,583.09
2016,4,19,14,0,457.0,320.0,1.7,24.0,689.0,831.82,609.17
2016,4,19,14,15,323.0,343.0,1.75,23.5,598.5,705.68,523.3
2016,4,19,14,30,189.0,366.0,1.8,23.0,508.0,579.75,435.16
2016,4,19,14,45,210.0,344.0,1.9,23.0,494.5,575.95,435.63
2016,4,19,15,0,231.0,322.0,2.0,23.0,481.0,570.25,433.84
2016,4,19,15,15,143.5,292.0,2.15,22.5,388.5,451.59,347.67
2016,4,19,15,30,56.0,262.0,2.3,22.0,296.0,319.95,248.48
2016,4,19,15,45,31.5,216.5,2.45,21.5,235.5,247.52,193.59
2016,4,19,16,0,7.0,171.0,2.6,21.0,175.0,165.71,129.28
2016,4,19,16,15,69.5,179.0,2.8,20.0,210.5,238.57,190.94
2016,4,19,16,30,132.0,187.0,3.0,19.0,246.0,310.36,250.91
2016,4,19,16,45,118.5,166.0,3.2,18.0,213.5,272.9,222.06
2016,4,19,17,0,105.0,145.0,3.4,17.0,181.0,236.26,193.37
2016,4,19,17,15,93.5,121.0,3.5,16.0,149.5,197.93,162.41
2016,4,19,17,30,82.0,97.0,3.6,15.0,118.0,160.23,131.02
2016,4,19,17,45,65.0,74.5,3.75,14.5,88.5,122.32,98.3
2016,4,19,18,0,48.0,52.0,3.9,14.0,59.0,85.5,66.02
2016,4,19,18,15,24.0,32.5,3.75,13.5,36.0,44.58,29.95
2016,4,19,18,30,0.0,13.0,3.6,13.0,13.0,11.44,0.0
2016,4,19,18,45,0.0,6.5,3.5,12.5,6.5,5.91,0.0
2016,4,19,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,20,5,45,170.0,16.5,1.15,8.5,34.5,13.13,0.49
2016,4,20,6,0,340.0,33.0,1.1,9.0,69.0,26.74,17.58
2016,4,20,6,15,441.0,43.5,1.25,9.5,117.0,34.39,25.21
2016,4,20,6,30,542.0,54.0,1.4,10.0,165.0,41.78,32.22
2016,4,20,6,45,605.0,61.5,1.6,11.0,218.5,46.26,36.31
2016,4,20,7,0,668.0,69.0,1.8,12.0,272.0,50.59,40.07
2016,4,20,7,15,710.5,74.5,1.8,12.5,327.0,53.12,42.17
2016,4,20,7,30,753.0,80.0,1.8,13.0,382.0,61.06,49.02
2016,4,20,7,45,781.5,85.0,1.8,14.0,435.5,101.31,57.89
2016,4,20,8,0,810.0,90.0,1.8,15.0,489.0,160.89,93.65
2016,4,20,8,15,831.5,93.5,1.8,15.5,539.5,221.42,141.21
2016,4,20,8,30,853.0,97.0,1.8,16.0,590.0,284.21,195.03
2016,4,20,8,45,872.5,98.0,1.8,16.5,637.5,346.28,249.41
2016,4,20,9,0,892.0,99.0,1.8,17.0,685.0,413.42,306.94
2016,4,20,9,15,903.5,101.0,1.85,17.5,726.0,474.65,358.67
2016,4,20,9,30,915.0,103.0,1.9,18.0,767.0,535.69,408.47
2016,4,20,9,45,932.5,100.0,1.95,18.5,804.5,595.15,455.41
2016,4,20,10,0,950.0,97.0,2.0,19.0,842.0,654.37,500.57
2016,4,20,10,15,955.5,98.5,2.05,19.0,870.5,709.41,542.19
2016,4,20,10,30,961.0,100.0,2.1,19.0,899.0,762.55,581.38
2016,4,20,10,45,962.5,102.0,2.2,19.5,919.0,811.08,614.06
2016,4,20,11,0,964.0,104.0,2.3,20.0,939.0,856.93,644.03
2016,4,20,11,15,965.5,105.0,2.4,20.0,952.5,898.97,672.42
2016,4,20,11,30,967.0,106.0,2.5,20.0,966.0,937.97,698.69
2016,4,20,11,45,953.5,115.0,2.6,20.0,968.0,968.19,719.1
2016,4,20,12,0,940.0,124.0,2.7,20.0,970.0,994.31,736.9
2016,4,20,12,15,939.0,124.0,2.75,20.0,966.5,1019.35,753.62
2016,4,20,12,30,938.0,124.0,2.8,20.0,963.0,1040.76,768.03
2016,4,20,12,45,934.5,123.5,2.9,20.0,952.0,1055.46,778.67
2016,4,20,13,0,931.0,123.0,3.0,20.0,941.0,1066.28,786.97
2016,4,20,13,15,926.0,122.0,3.1,20.0,922.0,1071.14,791.54
2016,4,20,13,30,921.0,121.0,3.2,20.0,903.0,1072.03,793.71
2016,4,20,13,45,913.0,120.5,3.3,20.0,876.5,1066.49,791.8
2016,4,20,14,0,905.0,120.0,3.4,20.0,850.0,1057.1,787.51
2016,4,20,14,15,896.0,118.0,3.5,19.5,817.0,1041.3,780.56
2016,4,20,14,30,887.0,116.0,3.6,19.0,784.0,1021.87,771.21
2016,4,20,14,45,873.0,114.5,3.7,19.0,744.5,994.62,755.07
2016,4,20,15,0,859.0,113.0,3.8,19.0,705.0,974.36,743.72
2016,4,20,15,15,843.0,110.0,3.85,18.5,660.5,937.07,721.52
2016,4,20,15,30,827.0,107.0,3.9,18.0,616.0,897.15,697.28
2016,4,20,15,45,807.5,103.0,3.95,17.5,567.0,850.64,667.91
2016,4,20,16,0,788.0,99.0,4.0,17.0,518.0,802.28,636.64
2016,4,20,16,15,695.5,103.5,3.85,16.5,447.0,707.8,569.45
2016,4,20,16,30,603.0,108.0,3.7,16.0,376.0,613.78,500.74
2016,4,20,16,45,553.5,106.0,3.6,15.5,328.0,548.52,451.22
2016,4,20,17,0,504.0,104.0,3.5,15.0,280.0,480.53,398.0
2016,4,20,17,15,464.5,91.0,3.15,14.0,232.0,415.82,346.17
2016,4,20,17,30,425.0,78.0,2.8,13.0,184.0,353.99,294.74
2016,4,20,17,45,367.0,63.0,2.45,12.5,139.0,283.38,233.7
2016,4,20,18,0,309.0,48.0,2.1,12.0,94.0,218.56,175.94
2016,4,20,18,15,154.5,35.5,1.95,11.5,58.5,124.63,93.54
2016,4,20,18,30,0.0,23.0,1.8,11.0,23.0,23.38,0.0
2016,4,20,18,45,0.0,11.5,1.65,10.5,11.5,10.46,0.0
2016,4,20,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,21,5,45,27.0,19.0,0.6,10.5,22.0,16.24,3.6
2016,4,21,6,0,54.0,38.0,0.6,11.0,44.0,31.33,21.54
2016,4,21,6,15,84.0,59.5,0.7,11.0,74.5,47.75,36.99
2016,4,21,6,30,114.0,81.0,0.8,11.0,105.0,63.76,51.8
2016,4,21,6,45,132.5,103.5,0.95,11.5,139.0,79.96,66.39
2016,4,21,7,0,151.0,126.0,1.1,12.0,173.0,95.72,80.24
2016,4,21,7,15,170.5,146.5,1.2,12.5,208.5,109.82,92.32
2016,4,21,7,30,190.0,167.0,1.3,13.0,244.0,123.5,103.79
2016,4,21,7,45,315.0,170.0,1.45,13.5,318.0,139.26,102.47
2016,4,21,8,0,440.0,173.0,1.6,14.0,392.0,175.8,121.92
2016,4,21,8,15,400.0,204.0,1.7,14.0,418.5,224.08,162.37
2016,4,21,8,30,360.0,235.0,1.8,14.0,445.0,271.16,203.46
2016,4,21,8,45,257.5,273.0,1.95,14.5,429.5,295.71,227.72
2016,4,21,9,0,155.0,311.0,2.1,15.0,414.0,311.09,242.81
2016,4,21,9,15,104.0,315.0,2.2,15.0,386.5,309.26,242.61
2016,4,21,9,30,53.0,319.0,2.3,15.0,359.0,297.95,234.19
2016,4,21,9,45,34.5,290.5,2.4,15.5,317.0,270.88,212.65
2016,4,21,10,0,16.0,262.0,2.5,16.0,275.0,239.66,187.65
2016,4,21,10,15,111.5,339.5,2.55,16.0,433.0,374.54,293.44
2016,4,21,10,30,207.0,417.0,2.6,16.0,591.0,518.26,402.13
2016,4,21,10,45,241.0,422.5,2.7,16.0,629.5,563.55,435.73
2016,4,21,11,0,275.0,428.0,2.8,16.0,668.0,616.75,475.35
2016,4,21,11,15,318.0,420.5,2.85,16.0,702.0,662.96,509.79
2016,4,21,11,30,361.0,413.0,2.9,16.0,736.0,710.95,545.29
2016,4,21,11,45,376.5,402.5,2.95,16.5,741.0,732.85,560.45
2016,4,21,12,0,392.0,392.0,3.0,17.0,746.0,753.79,575.05
2016,4,21,12,15,285.5,426.5,3.1,17.0,684.0,703.06,536.51
2016,4,21,12,30,179.0,461.0,3.2,17.0,622.0,633.74,484.44
2016,4,21,12,45,141.5,450.0,3.35,17.0,577.0,593.71,455.51
2016,4,21,13,0,104.0,439.0,3.5,17.0,532.0,535.82,412.94
2016,4,21,13,15,121.0,433.5,3.6,17.0,539.0,568.07,438.03
2016,4,21,13,30,138.0,428.0,3.7,17.0,546.0,584.21,451.02
2016,4,21,13,45,511.5,274.5,3.85,17.0,691.5,836.67,646.77
2016,4,21,14,0,885.0,121.0,4.0,17.0,837.0,1037.54,789.74
2016,4,21,14,15,469.5,227.5,4.1,17.0,606.0,743.29,580.04
2016,4,21,14,30,54.0,334.0,4.2,17.0,375.0,391.05,306.25
2016,4,21,14,45,55.5,317.5,4.3,17.0,358.0,376.24,296.87
2016,4,21,15,0,57.0,301.0,4.4,17.0,341.0,361.05,286.05
2016,4,21,15,15,169.0,286.5,4.45,16.5,393.5,468.13,374.48
2016,4,21,15,30,281.0,272.0,4.5,16.0,446.0,568.32,455.91
2016,4,21,15,45,175.5,250.0,4.55,16.0,356.0,427.66,345.52
2016,4,21,16,0,70.0,228.0,4.6,16.0,266.0,294.8,238.44
2016,4,21,16,15,67.0,206.5,4.5,15.5,239.5,268.19,218.34
2016,4,21,16,30,64.0,185.0,4.4,15.0,213.0,241.55,197.64
2016,4,21,16,45,60.5,162.0,4.3,14.5,186.0,212.71,174.74
2016,4,21,17,0,57.0,139.0,4.2,14.0,159.0,183.89,151.4
2016,4,21,17,15,49.5,117.0,3.85,13.5,132.0,153.86,126.38
2016,4,21,17,30,42.0,95.0,3.5,13.0,105.0,124.28,101.22
2016,4,21,17,45,31.0,73.5,3.2,12.5,80.0,93.93,74.87
2016,4,21,18,0,20.0,52.0,2.9,12.0,55.0,64.2,48.75
2016,4,21,18,15,10.0,33.0,2.65,11.5,34.5,38.67,25.91
2016,4,21,18,30,0.0,14.0,2.4,11.0,14.0,12.33,0.0
2016,4,21,18,45,0.0,7.0,2.2,10.5,7.0,6.37,0.0
2016,4,21,19,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,22,5,45,64.5,19.5,3.6,10.0,26.5,16.04,4.69
2016,4,22,6,0,129.0,39.0,3.7,10.0,53.0,31.21,21.57
2016,4,22,6,15,171.5,58.5,3.65,10.0,88.0,45.85,35.43
2016,4,22,6,30,214.0,78.0,3.6,10.0,123.0,60.05,48.67
2016,4,22,6,45,235.0,98.5,3.6,10.5,161.0,74.36,61.68
2016,4,22,7,0,256.0,119.0,3.6,11.0,199.0,88.13,73.9
2016,4,22,7,15,279.0,137.5,3.75,11.0,239.0,100.09,84.4
2016,4,22,7,30,302.0,156.0,3.9,11.0,279.0,111.56,94.3
2016,4,22,7,45,151.0,136.0,4.1,11.5,197.5,114.5,87.48
2016,4,22,8,0,0.0,116.0,4.3,12.0,116.0,100.87,80.12
2016,4,22,8,15,34.0,185.0,4.5,12.0,205.0,158.22,126.23
2016,4,22,8,30,68.0,254.0,4.7,12.0,294.0,222.32,177.49
2016,4,22,8,45,117.0,283.5,4.95,12.0,358.5,264.17,210.32
2016,4,22,9,0,166.0,313.0,5.2,12.0,423.0,316.81,252.5
2016,4,22,9,15,106.5,313.5,5.45,12.0,386.0,309.26,247.86
2016,4,22,9,30,47.0,314.0,5.7,12.0,349.0,291.02,233.64
2016,4,22,9,45,23.5,214.5,5.95,12.5,232.0,200.7,160.34
2016,4,22,10,0,0.0,115.0,6.2,13.0,115.0,102.03,79.1
2016,4,22,10,15,123.5,264.0,6.3,13.0,367.5,316.77,255.37
2016,4,22,10,30,247.0,413.0,6.4,13.0,620.0,542.43,433.7
2016,4,22,10,45,133.0,360.5,6.55,13.0,473.0,428.43,342.92
2016,4,22,11,0,19.0,308.0,6.7,13.0,326.0,290.18,231.01
2016,4,22,11,15,142.0,377.0,6.65,12.5,505.0,471.03,377.84
2016,4,22,11,30,265.0,446.0,6.6,12.0,684.0,659.46,526.03
2016,4,22,11,45,145.0,397.0,6.55,12.0,527.5,511.68,409.25
2016,4,22,12,0,25.0,348.0,6.5,12.0,371.0,350.97,279.82
2016,4,22,12,15,12.5,231.5,6.5,11.5,243.0,221.16,176.56
2016,4,22,12,30,0.0,115.0,6.5,11.0,115.0,102.86,79.88
2016,4,22,12,45,27.5,260.0,6.5,11.0,284.5,274.69,221.2
2016,4,22,13,0,55.0,405.0,6.5,11.0,454.0,451.13,361.78
2016,4,22,13,15,69.5,408.5,6.3,11.0,469.0,473.02,379.15
2016,4,22,13,30,84.0,412.0,6.1,11.0,484.0,495.0,396.89
2016,4,22,13,45,134.5,408.0,5.95,11.0,519.5,562.69,451.39
2016,4,22,14,0,185.0,404.0,5.8,11.0,555.0,612.67,491.74
2016,4,22,14,15,237.0,379.0,5.65,11.0,564.0,639.57,514.6
2016,4,22,14,30,289.0,354.0,5.5,11.0,573.0,681.85,548.87
2016,4,22,14,45,181.0,334.0,5.4,11.0,469.0,534.67,433.2
2016,4,22,15,0,73.0,314.0,5.3,11.0,365.0,390.7,317.26
2016,4,22,15,15,50.0,275.5,5.3,11.0,309.5,326.96,266.55
2016,4,22,15,30,27.0,237.0,5.3,11.0,254.0,248.9,203.12
2016,4,22,15,45,191.5,224.5,5.3,11.0,328.5,411.57,342.06
2016,4,22,16,0,356.0,212.0,5.3,11.0,403.0,547.3,455.36
2016,4,22,16,15,260.0,201.0,5.2,10.5,333.5,445.65,372.79
2016,4,22,16,30,164.0,190.0,5.1,10.0,264.0,336.95,283.25
2016,4,22,16,45,154.5,168.5,5.0,10.0,231.0,300.39,253.53
2016,4,22,17,0,145.0,147.0,4.9,10.0,198.0,264.16,223.37
2016,4,22,17,15,135.0,123.5,4.55,9.5,165.0,225.48,190.78
2016,4,22,17,30,125.0,100.0,4.2,9.0,132.0,187.24,157.75
2016,4,22,17,45,275.5,73.0,3.9,9.0,122.0,247.43,207.81
2016,4,22,18,0,426.0,46.0,3.6,9.0,112.0,272.24,223.2
2016,4,22,18,15,291.5,34.0,3.35,8.5,71.0,178.78,138.46
2016,4,22,18,30,157.0,22.0,3.1,8.0,30.0,92.51,33.37
2016,4,22,18,45,78.5,11.0,2.85,7.5,15.0,32.64,0.0
2016,4,22,19,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,23,5,45,168.5,18.5,1.7,7.5,38.0,14.59,4.68
2016,4,23,6,0,337.0,37.0,1.9,8.0,76.0,29.89,20.74
2016,4,23,6,15,432.5,47.0,2.05,8.5,123.5,36.95,27.73
2016,4,23,6,30,528.0,57.0,2.2,9.0,171.0,43.77,34.2
2016,4,23,6,45,589.0,64.0,2.35,9.5,223.5,47.74,37.88
2016,4,23,7,0,650.0,71.0,2.5,10.0,276.0,51.58,41.27
2016,4,23,7,15,691.5,76.5,2.4,10.0,330.0,54.03,43.39
2016,4,23,7,30,733.0,82.0,2.3,10.0,384.0,62.03,50.44
2016,4,23,7,45,762.0,86.0,2.25,10.5,436.5,105.16,60.76
2016,4,23,8,0,791.0,90.0,2.2,11.0,489.0,162.69,97.07
2016,4,23,8,15,812.5,93.5,2.25,11.5,539.0,221.89,144.92
2016,4,23,8,30,834.0,97.0,2.3,12.0,589.0,283.32,198.76
2016,4,23,8,45,849.0,100.5,2.35,12.5,634.5,344.74,253.75
2016,4,23,9,0,864.0,104.0,2.4,13.0,680.0,407.06,308.72
2016,4,23,9,15,876.0,106.5,2.4,13.0,720.5,470.71,363.77
2016,4,23,9,30,888.0,109.0,2.4,13.0,761.0,530.64,414.37
2016,4,23,9,45,902.5,107.5,2.45,13.5,797.5,588.16,460.96
2016,4,23,10,0,917.0,106.0,2.5,14.0,834.0,645.21,505.66
2016,4,23,10,15,923.0,107.5,2.6,14.0,862.0,698.71,547.54
2016,4,23,10,30,929.0,109.0,2.7,14.0,890.0,750.43,587.14
2016,4,23,10,45,701.0,233.5,2.8,14.5,831.5,744.86,578.6
2016,4,23,11,0,473.0,358.0,2.9,15.0,773.0,712.81,550.29
2016,4,23,11,15,448.5,371.0,2.9,15.0,769.0,729.98,562.53
2016,4,23,11,30,424.0,384.0,2.9,15.0,765.0,744.01,571.98
2016,4,23,11,45,401.5,397.0,2.95,15.5,759.5,749.33,574.52
2016,4,23,12,0,379.0,410.0,3.0,16.0,754.0,758.89,579.9
2016,4,23,12,15,287.5,435.5,3.05,16.0,696.0,713.13,545.2
2016,4,23,12,30,196.0,461.0,3.1,16.0,638.0,649.4,497.54
2016,4,23,12,45,563.5,287.5,3.15,16.0,788.5,870.83,667.29
2016,4,23,13,0,931.0,114.0,3.2,16.0,939.0,1056.31,795.72
2016,4,23,13,15,926.5,113.0,3.3,16.0,920.5,1061.37,798.77
2016,4,23,13,30,922.0,112.0,3.4,16.0,902.0,1062.49,801.04
2016,4,23,13,45,911.0,113.5,3.55,16.0,875.0,1055.8,798.64
2016,4,23,14,0,900.0,115.0,3.7,16.0,848.0,1045.34,793.81
2016,4,23,14,15,891.0,113.5,3.8,16.0,815.0,1029.96,785.34
2016,4,23,14,30,882.0,112.0,3.9,16.0,782.0,1010.99,774.48
2016,4,23,14,45,622.0,204.5,4.0,16.0,665.5,864.46,673.85
2016,4,23,15,0,362.0,297.0,4.1,16.0,549.0,682.76,537.64
2016,4,23,15,15,589.5,202.0,4.1,15.5,582.0,799.93,633.71
2016,4,23,15,30,817.0,107.0,4.1,15.0,615.0,886.37,699.16
2016,4,23,15,45,790.5,105.5,4.1,15.0,565.5,836.93,664.66
2016,4,23,16,0,764.0,104.0,4.1,15.0,516.0,786.13,629.66
2016,4,23,16,15,736.0,99.5,4.05,14.5,465.5,733.88,593.92
2016,4,23,16,30,708.0,95.0,4.0,14.0,415.0,677.19,553.99
2016,4,23,16,45,665.0,91.0,4.0,13.5,361.5,610.28,504.9
2016,4,23,17,0,622.0,87.0,4.0,13.0,308.0,545.06,454.24
2016,4,23,17,15,568.0,79.5,3.9,12.5,256.5,471.11,394.52
2016,4,23,17,30,514.0,72.0,3.8,12.0,205.0,400.96,335.78
2016,4,23,17,45,427.0,62.5,3.7,11.5,156.0,315.82,262.53
2016,4,23,18,0,340.0,53.0,3.6,11.0,107.0,237.98,193.66
2016,4,23,18,15,225.5,38.0,3.55,10.5,68.0,155.13,119.58
2016,4,23,18,30,111.0,23.0,3.5,10.0,29.0,78.27,32.95
2016,4,23,18,45,55.5,11.5,3.5,10.0,14.5,26.44,0.0
2016,4,23,19,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
