Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,20,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,4.0,1.9,6.5,4.0,0.0,0.0
2016,4,24,5,30,0.0,8.0,2.2,7.0,8.0,7.28,0.0
2016,4,24,5,45,65.0,26.5,2.55,7.5,34.5,21.43,10.39
2016,4,24,6,0,130.0,45.0,2.9,8.0,61.0,35.66,25.89
2016,4,24,6,15,186.5,64.5,2.9,8.0,99.5,50.21,39.75
2016,4,24,6,30,243.0,84.0,2.9,8.0,138.0,64.35,53.01
2016,4,24,6,45,284.0,102.5,2.9,8.5,181.5,77.31,64.83
2016,4,24,7,0,325.0,121.0,2.9,9.0,225.0,89.83,75.96
2016,4,24,7,15,373.0,130.0,2.85,9.5,269.5,90.67,76.38
2016,4,24,7,30,421.0,139.0,2.8,10.0,314.0,94.93,79.78
2016,4,24,7,45,542.5,126.0,2.8,10.5,382.0,118.15,78.16
2016,4,24,8,0,664.0,113.0,2.8,11.0,450.0,160.82,101.05
2016,4,24,8,15,724.5,116.0,2.8,11.5,517.0,219.65,147.08
2016,4,24,8,30,785.0,119.0,2.8,12.0,584.0,290.44,206.62
2016,4,24,8,45,815.5,117.0,2.8,12.5,633.0,349.18,258.65
2016,4,24,9,0,846.0,115.0,2.8,13.0,682.0,410.69,312.49
2016,4,24,9,15,860.0,117.5,2.7,13.5,723.5,471.37,364.41
2016,4,24,9,30,874.0,120.0,2.6,14.0,765.0,532.31,414.65
2016,4,24,9,45,889.0,119.5,2.55,14.5,802.0,591.82,462.12
2016,4,24,10,0,904.0,119.0,2.5,15.0,839.0,649.43,506.52
2016,4,24,10,15,504.0,266.5,2.5,15.0,670.5,569.32,444.53
2016,4,24,10,30,104.0,414.0,2.5,15.0,502.0,440.84,342.41
2016,4,24,10,45,343.0,369.0,2.5,15.5,668.5,595.24,462.0
2016,4,24,11,0,582.0,324.0,2.5,16.0,835.0,767.8,588.45
2016,4,24,11,15,303.5,335.0,2.7,16.0,602.0,570.94,442.47
2016,4,24,11,30,25.0,346.0,2.9,16.0,369.0,341.9,265.06
2016,4,24,11,45,80.5,405.5,3.15,16.5,479.0,451.85,350.43
2016,4,24,12,0,136.0,465.0,3.4,17.0,589.0,577.95,444.13
2016,4,24,12,15,80.0,405.0,3.6,17.0,478.0,461.94,357.14
2016,4,24,12,30,24.0,345.0,3.8,17.0,367.0,339.65,263.67
2016,4,24,12,45,252.0,357.5,4.05,17.0,582.0,620.78,483.18
2016,4,24,13,0,480.0,370.0,4.3,17.0,797.0,882.21,675.42
2016,4,24,13,15,519.0,346.5,4.45,16.5,799.5,907.06,695.33
2016,4,24,13,30,558.0,323.0,4.6,16.0,802.0,929.24,715.22
2016,4,24,13,45,378.5,364.0,4.8,16.0,685.0,778.91,605.37
2016,4,24,14,0,199.0,405.0,5.0,16.0,568.0,626.88,490.46
2016,4,24,14,15,252.0,378.5,5.1,15.5,576.5,670.63,527.5
2016,4,24,14,30,305.0,352.0,5.2,15.0,585.0,694.34,549.18
2016,4,24,14,45,449.0,284.0,5.3,15.0,607.5,774.34,614.71
2016,4,24,15,0,593.0,216.0,5.4,15.0,630.0,836.69,666.61
2016,4,24,15,15,530.0,220.5,5.45,14.5,573.5,764.43,614.14
2016,4,24,15,30,467.0,225.0,5.5,14.0,517.0,698.73,565.97
2016,4,24,15,45,550.0,194.0,5.55,13.5,511.5,723.36,589.96
2016,4,24,16,0,633.0,163.0,5.6,13.0,506.0,745.84,611.73
2016,4,24,16,15,601.0,155.0,5.55,12.5,455.5,681.5,563.85
2016,4,24,16,30,569.0,147.0,5.5,12.0,405.0,623.63,520.13
2016,4,24,16,45,548.0,131.5,5.45,11.5,355.0,565.86,475.69
2016,4,24,17,0,527.0,116.0,5.4,11.0,305.0,508.29,430.02
2016,4,24,17,15,470.0,105.0,5.25,10.5,253.5,434.08,368.47
2016,4,24,17,30,413.0,94.0,5.1,10.0,202.0,364.51,309.01
2016,4,24,17,45,350.5,77.5,4.95,9.5,154.5,290.84,244.46
2016,4,24,18,0,288.0,61.0,4.8,9.0,107.0,223.51,183.83
2016,4,24,18,15,186.0,42.5,4.65,8.5,68.0,144.65,112.82
2016,4,24,18,30,84.0,24.0,4.5,8.0,29.0,64.26,30.16
2016,4,24,18,45,42.0,12.0,4.4,8.0,14.5,23.0,0.0
2016,4,24,19,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,3.8,7.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,2.65,5.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,2.55,4.5,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.75,4.5,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.65,4.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,4,25,5,15,71.5,5.5,3.6,4.5,7.0,0.0,0.0
2016,4,25,5,30,143.0,11.0,3.8,5.0,14.0,10.01,0.0
2016,4,25,5,45,302.5,22.0,4.05,5.5,52.0,17.69,8.22
2016,4,25,6,0,462.0,33.0,4.3,6.0,90.0,26.27,17.83
2016,4,25,6,15,549.0,40.5,4.55,6.5,140.5,34.3,25.59
2016,4,25,6,30,636.0,48.0,4.8,7.0,191.0,39.81,30.87
2016,4,25,6,45,689.0,53.5,5.05,7.5,245.0,43.3,34.11
2016,4,25,7,0,742.0,59.0,5.3,8.0,299.0,46.71,37.13
2016,4,25,7,15,779.0,63.5,5.4,8.0,354.5,49.12,39.23
2016,4,25,7,30,816.0,68.0,5.5,8.0,410.0,51.45,41.21
2016,4,25,7,45,842.5,71.0,5.65,8.5,464.0,100.95,54.04
2016,4,25,8,0,869.0,74.0,5.8,9.0,518.0,168.75,99.63
2016,4,25,8,15,888.0,77.0,5.8,9.5,569.5,231.22,151.65
2016,4,25,8,30,907.0,80.0,5.8,10.0,621.0,295.42,209.69
2016,4,25,8,45,923.0,82.0,5.8,10.5,668.0,359.35,268.76
2016,4,25,9,0,939.0,84.0,5.8,11.0,715.0,424.08,327.88
2016,4,25,9,15,949.5,85.5,5.8,11.5,756.5,486.57,383.84
2016,4,25,9,30,960.0,87.0,5.8,12.0,798.0,548.66,437.74
2016,4,25,9,45,968.5,88.0,5.85,12.5,834.0,608.56,488.28
2016,4,25,10,0,977.0,89.0,5.9,13.0,870.0,667.29,536.32
2016,4,25,10,15,982.0,90.5,5.9,13.0,898.5,722.79,581.38
2016,4,25,10,30,987.0,92.0,5.9,13.0,927.0,776.28,623.8
2016,4,25,10,45,991.5,92.0,5.9,13.5,948.0,825.76,658.82
2016,4,25,11,0,996.0,92.0,5.9,14.0,969.0,872.7,691.48
2016,4,25,11,15,997.5,92.5,5.8,14.0,982.0,914.9,721.14
2016,4,25,11,30,999.0,93.0,5.7,14.0,995.0,953.95,748.26
2016,4,25,11,45,685.0,254.5,5.65,14.0,875.0,876.78,690.33
2016,4,25,12,0,371.0,416.0,5.6,14.0,755.0,756.71,593.44
2016,4,25,12,15,682.5,255.5,5.45,14.0,876.5,922.8,724.25
2016,4,25,12,30,994.0,95.0,5.3,14.0,998.0,1064.92,823.97
2016,4,25,12,45,983.5,99.5,5.2,14.5,984.5,1078.15,830.06
2016,4,25,13,0,973.0,104.0,5.1,15.0,971.0,1087.22,834.17
2016,4,25,13,15,969.0,103.5,4.95,15.0,952.0,1093.45,837.56
2016,4,25,13,30,965.0,103.0,4.8,15.0,933.0,1095.6,838.24
2016,4,25,13,45,959.5,101.5,4.65,15.0,907.0,1091.08,834.48
2016,4,25,14,0,954.0,100.0,4.5,15.0,881.0,1082.52,828.12
2016,4,25,14,15,946.0,98.5,4.4,15.0,847.5,1067.5,818.03
2016,4,25,14,30,938.0,97.0,4.3,15.0,814.0,1048.66,805.51
2016,4,25,14,45,928.0,95.0,4.2,15.0,775.0,1023.64,789.28
2016,4,25,15,0,918.0,93.0,4.1,15.0,736.0,995.18,770.71
2016,4,25,15,15,904.0,90.5,4.0,15.0,691.0,959.15,746.85
2016,4,25,15,30,890.0,88.0,3.9,15.0,646.0,920.3,720.96
2016,4,25,15,45,873.5,85.0,3.8,15.0,597.0,876.1,691.09
2016,4,25,16,0,857.0,82.0,3.7,15.0,548.0,837.39,664.97
2016,4,25,16,15,832.5,78.5,3.5,14.5,495.5,781.7,626.72
2016,4,25,16,30,808.0,75.0,3.3,14.0,443.0,725.09,587.17
2016,4,25,16,45,774.0,71.0,3.15,13.5,388.5,660.47,540.82
2016,4,25,17,0,740.0,67.0,3.0,13.0,334.0,596.53,493.09
2016,4,25,17,15,691.5,62.0,2.8,12.0,280.0,523.44,435.63
2016,4,25,17,30,643.0,57.0,2.6,11.0,226.0,456.55,380.64
2016,4,25,17,45,564.5,50.0,2.45,10.5,174.0,372.45,308.77
2016,4,25,18,0,486.0,43.0,2.3,10.0,122.0,295.84,240.77
2016,4,25,18,15,362.5,32.5,2.35,9.5,79.5,205.23,159.82
2016,4,25,18,30,239.0,22.0,2.4,9.0,37.0,123.58,67.23
2016,4,25,18,45,119.5,11.0,2.45,8.5,18.5,44.35,0.0
2016,4,25,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,26,5,15,51.5,6.0,1.3,4.0,7.5,0.0,0.0
2016,4,26,5,30,103.0,12.0,1.3,5.0,15.0,10.91,0.0
2016,4,26,5,45,249.0,25.0,1.35,6.0,51.5,20.21,10.68
2016,4,26,6,0,395.0,38.0,1.4,7.0,88.0,30.43,21.57
2016,4,26,6,15,321.5,60.5,1.55,7.5,113.5,45.92,36.09
2016,4,26,6,30,248.0,83.0,1.7,8.0,139.0,63.72,52.51
2016,4,26,6,45,281.0,99.0,1.85,8.5,178.5,74.94,62.7
2016,4,26,7,0,314.0,115.0,2.0,9.0,218.0,85.78,72.28
2016,4,26,7,15,531.5,97.5,2.05,9.5,307.5,68.47,56.43
2016,4,26,7,30,749.0,80.0,2.1,10.0,397.0,60.11,48.65
2016,4,26,7,45,770.5,86.0,2.2,11.0,448.0,109.42,62.47
2016,4,26,8,0,792.0,92.0,2.3,12.0,499.0,168.05,100.77
2016,4,26,8,15,813.0,95.5,2.3,12.0,548.5,227.08,149.05
2016,4,26,8,30,834.0,99.0,2.3,12.0,598.0,288.28,203.05
2016,4,26,8,45,842.5,105.0,2.35,12.5,642.0,349.55,258.0
2016,4,26,9,0,851.0,111.0,2.4,13.0,686.0,410.99,312.18
2016,4,26,9,15,724.0,174.5,2.4,13.0,684.0,459.12,355.94
2016,4,26,9,30,597.0,238.0,2.4,13.0,682.0,494.86,387.05
2016,4,26,9,45,582.5,260.0,2.4,13.5,710.0,543.39,425.15
2016,4,26,10,0,568.0,282.0,2.4,14.0,738.0,589.69,460.14
2016,4,26,10,15,721.5,211.5,2.45,14.0,811.0,663.42,518.07
2016,4,26,10,30,875.0,141.0,2.5,14.0,884.0,742.28,579.15
2016,4,26,10,45,707.5,243.5,2.6,14.0,853.5,758.86,588.26
2016,4,26,11,0,540.0,346.0,2.7,14.0,823.0,754.34,581.95
2016,4,26,11,15,503.0,364.5,2.85,14.0,814.0,768.44,592.34
2016,4,26,11,30,466.0,383.0,3.0,14.0,805.0,778.42,599.43
2016,4,26,11,45,448.0,388.0,3.2,14.5,795.5,789.1,606.68
2016,4,26,12,0,430.0,393.0,3.4,15.0,786.0,796.95,611.81
2016,4,26,12,15,322.5,428.5,3.5,15.0,723.0,738.08,567.61
2016,4,26,12,30,215.0,464.0,3.6,15.0,660.0,669.58,515.97
2016,4,26,12,45,319.5,422.5,3.7,15.0,710.0,752.82,580.42
2016,4,26,13,0,424.0,381.0,3.8,15.0,760.0,836.19,643.18
2016,4,26,13,15,633.0,271.5,3.85,15.0,824.0,947.57,728.26
2016,4,26,13,30,842.0,162.0,3.9,15.0,888.0,1044.81,796.71
2016,4,26,13,45,845.5,153.5,3.95,15.0,865.0,1042.56,795.54
2016,4,26,14,0,849.0,145.0,4.0,15.0,842.0,1036.37,792.68
2016,4,26,14,15,839.5,143.0,4.05,15.0,809.5,1020.37,783.21
2016,4,26,14,30,830.0,141.0,4.1,15.0,777.0,1000.87,771.47
2016,4,26,14,45,822.0,136.0,4.15,15.0,740.0,976.19,756.17
2016,4,26,15,0,814.0,131.0,4.2,15.0,703.0,948.26,738.59
2016,4,26,15,15,797.5,128.0,4.2,14.5,659.5,911.52,715.76
2016,4,26,15,30,781.0,125.0,4.2,14.0,616.0,872.32,690.94
2016,4,26,15,45,761.0,120.0,4.2,14.0,568.5,830.64,662.73
2016,4,26,16,0,741.0,115.0,4.2,14.0,521.0,782.32,629.27
2016,4,26,16,15,670.0,114.5,4.2,13.5,454.5,696.97,568.37
2016,4,26,16,30,599.0,114.0,4.2,13.0,388.0,614.57,507.63
2016,4,26,16,45,610.5,102.0,4.25,12.5,352.0,582.35,484.81
2016,4,26,17,0,622.0,90.0,4.3,12.0,316.0,547.15,458.27
2016,4,26,17,15,570.0,82.0,4.2,11.5,264.0,473.98,398.75
2016,4,26,17,30,518.0,74.0,4.1,11.0,212.0,404.44,340.3
2016,4,26,17,45,440.5,64.0,4.0,10.5,163.5,323.65,270.47
2016,4,26,18,0,363.0,54.0,3.9,10.0,115.0,248.53,203.68
2016,4,26,18,15,253.0,39.5,3.85,9.5,75.0,166.73,130.47
2016,4,26,18,30,143.0,25.0,3.8,9.0,35.0,93.08,53.44
2016,4,26,18,45,71.5,12.5,3.8,8.5,17.5,31.91,0.0
2016,4,26,19,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,2.65,5.5,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,27,5,15,44.0,6.5,2.55,6.5,8.0,5.91,0.0
2016,4,27,5,30,88.0,13.0,2.8,7.0,16.0,11.82,0.0
2016,4,27,5,45,223.5,26.5,3.1,7.5,51.5,21.41,11.91
2016,4,27,6,0,359.0,40.0,3.4,8.0,87.0,32.0,22.88
2016,4,27,6,15,446.0,49.5,3.45,8.5,134.5,38.53,29.27
2016,4,27,6,30,533.0,59.0,3.5,9.0,182.0,44.83,35.21
2016,4,27,6,45,311.0,95.0,3.6,9.5,171.0,68.79,56.93
2016,4,27,7,0,89.0,131.0,3.7,10.0,160.0,99.1,83.97
2016,4,27,7,15,44.5,130.5,3.8,10.0,145.0,104.3,88.37
2016,4,27,7,30,0.0,130.0,3.9,10.0,130.0,109.44,92.65
2016,4,27,7,45,0.0,126.5,4.0,10.5,126.5,108.44,87.16
2016,4,27,8,0,0.0,123.0,4.1,11.0,123.0,106.71,85.24
2016,4,27,8,15,1.5,146.5,4.15,11.0,147.5,126.83,101.74
2016,4,27,8,30,3.0,170.0,4.2,11.0,172.0,147.33,118.41
2016,4,27,8,45,1.5,119.5,4.3,11.5,120.5,105.69,83.34
2016,4,27,9,0,0.0,69.0,4.4,12.0,69.0,61.15,45.88
2016,4,27,9,15,0.0,105.5,4.5,12.0,106.0,93.46,72.73
2016,4,27,9,30,0.0,142.0,4.6,12.0,143.0,125.29,98.85
2016,4,27,9,45,0.0,108.5,4.75,12.5,109.0,96.24,74.53
2016,4,27,10,0,0.0,75.0,4.9,13.0,75.0,66.62,49.84
2016,4,27,10,15,10.0,190.0,5.0,12.5,199.0,174.65,138.68
2016,4,27,10,30,20.0,305.0,5.1,12.0,323.0,283.85,226.67
2016,4,27,10,45,20.5,312.5,5.2,12.0,331.0,293.05,233.67
2016,4,27,11,0,21.0,320.0,5.3,12.0,339.0,302.29,240.92
2016,4,27,11,15,10.5,221.0,5.35,12.0,230.5,206.29,163.9
2016,4,27,11,30,0.0,122.0,5.4,12.0,122.0,108.89,84.45
2016,4,27,11,45,28.5,273.5,5.5,12.0,300.0,279.31,223.33
2016,4,27,12,0,57.0,425.0,5.6,12.0,478.0,454.26,361.03
2016,4,27,12,15,111.5,447.0,5.6,12.0,549.0,544.76,432.04
2016,4,27,12,30,166.0,469.0,5.6,12.0,620.0,626.82,495.88
2016,4,27,12,45,124.0,452.0,5.6,12.5,564.5,576.06,455.25
2016,4,27,13,0,82.0,435.0,5.6,13.0,509.0,507.51,401.31
2016,4,27,13,15,128.5,436.5,5.5,13.0,549.0,576.09,455.57
2016,4,27,13,30,175.0,438.0,5.4,13.0,589.0,629.43,497.45
2016,4,27,13,45,94.5,348.5,5.35,13.0,430.0,439.38,350.57
2016,4,27,14,0,14.0,259.0,5.3,13.0,271.0,252.92,201.42
2016,4,27,14,15,97.0,317.5,5.15,13.0,393.0,429.57,344.91
2016,4,27,14,30,180.0,376.0,5.0,13.0,515.0,577.65,461.23
2016,4,27,14,45,94.0,289.0,4.9,13.0,361.0,380.39,306.45
2016,4,27,15,0,8.0,202.0,4.8,13.0,207.0,193.53,154.59
2016,4,27,15,15,39.5,240.0,4.65,13.0,265.0,276.2,223.42
2016,4,27,15,30,71.0,278.0,4.5,13.0,323.0,348.66,282.73
2016,4,27,15,45,184.5,253.5,4.4,13.0,358.0,436.61,356.87
2016,4,27,16,0,298.0,229.0,4.3,13.0,393.0,515.48,422.4
2016,4,27,16,15,494.0,168.0,4.05,12.5,408.5,608.58,500.61
2016,4,27,16,30,690.0,107.0,3.8,12.0,424.0,675.51,556.52
2016,4,27,16,45,656.5,99.5,3.55,12.0,372.0,612.11,507.09
2016,4,27,17,0,623.0,92.0,3.3,12.0,320.0,549.66,457.44
2016,4,27,17,15,570.5,84.0,3.15,11.5,267.5,476.14,398.35
2016,4,27,17,30,518.0,76.0,3.0,11.0,215.0,406.27,340.21
2016,4,27,17,45,454.0,64.5,2.9,11.0,166.5,330.93,275.06
2016,4,27,18,0,390.0,53.0,2.8,11.0,118.0,261.64,213.19
2016,4,27,18,15,279.0,39.0,2.8,10.5,77.5,176.08,137.47
2016,4,27,18,30,168.0,25.0,2.8,10.0,37.0,102.03,61.71
2016,4,27,18,45,84.0,12.5,2.85,9.5,18.5,35.48,0.0
2016,4,27,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,28,5,15,67.0,7.0,2.15,5.5,9.5,6.37,0.0
2016,4,28,5,30,134.0,14.0,2.4,6.0,19.0,11.27,0.0
2016,4,28,5,45,272.0,26.0,2.7,6.5,56.5,20.9,11.85
2016,4,28,6,0,410.0,38.0,3.0,7.0,94.0,30.18,21.42
2016,4,28,6,15,494.0,46.5,3.0,7.5,142.5,35.96,27.1
2016,4,28,6,30,578.0,55.0,3.0,8.0,191.0,41.57,32.41
2016,4,28,6,45,633.0,60.5,3.0,9.0,243.5,44.49,35.01
2016,4,28,7,0,688.0,66.0,3.0,10.0,296.0,51.84,41.48
2016,4,28,7,15,725.5,71.0,3.05,10.5,350.0,54.39,43.57
2016,4,28,7,30,763.0,76.0,3.1,11.0,404.0,56.83,45.51
2016,4,28,7,45,791.5,79.0,3.2,12.0,456.5,107.65,59.2
2016,4,28,8,0,820.0,82.0,3.3,13.0,509.0,165.97,97.4
2016,4,28,8,15,840.5,85.0,3.35,13.5,559.0,226.04,146.7
2016,4,28,8,30,861.0,88.0,3.4,14.0,609.0,293.58,205.78
2016,4,28,8,45,877.5,90.0,3.45,14.5,655.0,354.76,260.64
2016,4,28,9,0,894.0,92.0,3.5,15.0,701.0,416.84,315.5
2016,4,28,9,15,906.0,93.5,3.5,15.5,742.0,477.19,367.57
2016,4,28,9,30,918.0,95.0,3.5,16.0,783.0,537.37,417.78
2016,4,28,9,45,933.5,93.0,3.55,16.5,820.0,595.99,465.25
2016,4,28,10,0,949.0,91.0,3.6,17.0,857.0,654.18,510.87
2016,4,28,10,15,955.5,92.0,3.65,17.0,885.5,708.51,553.22
2016,4,28,10,30,962.0,93.0,3.7,17.0,914.0,761.04,593.21
2016,4,28,10,45,966.0,94.0,3.75,17.5,935.0,809.68,626.27
2016,4,28,11,0,970.0,95.0,3.8,18.0,956.0,855.84,657.09
2016,4,28,11,15,972.5,95.5,3.85,18.0,970.0,897.61,685.8
2016,4,28,11,30,975.0,96.0,3.9,18.0,984.0,936.4,712.33
2016,4,28,11,45,976.0,97.0,3.95,18.5,989.5,971.19,734.63
2016,4,28,12,0,977.0,98.0,4.0,19.0,995.0,1002.61,754.52
2016,4,28,12,15,976.5,98.0,4.05,19.0,992.5,1028.09,771.83
2016,4,28,12,30,976.0,98.0,4.1,19.0,990.0,1049.85,786.74
2016,4,28,12,45,972.5,98.5,4.15,19.0,979.0,1065.35,797.58
2016,4,28,13,0,969.0,99.0,4.2,19.0,968.0,1076.89,805.93
2016,4,28,13,15,965.5,98.0,4.2,19.0,950.0,1082.82,810.37
2016,4,28,13,30,962.0,97.0,4.2,19.0,932.0,1084.71,812.29
2016,4,28,13,45,956.5,96.5,4.2,19.0,906.0,1081.09,810.71
2016,4,28,14,0,951.0,96.0,4.2,19.0,880.0,1073.48,806.65
2016,4,28,14,15,943.5,94.5,4.15,19.0,847.5,1058.85,797.69
2016,4,28,14,30,936.0,93.0,4.1,19.0,815.0,1040.43,786.34
2016,4,28,14,45,923.5,92.5,4.1,19.0,775.5,1014.63,770.41
2016,4,28,15,0,911.0,92.0,4.1,19.0,736.0,985.55,752.28
2016,4,28,15,15,898.0,90.0,4.1,18.5,692.0,951.19,731.86
2016,4,28,15,30,885.0,88.0,4.1,18.0,648.0,914.01,709.27
2016,4,28,15,45,861.0,87.0,4.15,18.0,598.0,865.81,677.48
2016,4,28,16,0,837.0,86.0,4.2,18.0,548.0,823.68,649.69
2016,4,28,16,15,813.0,82.5,4.25,17.0,496.5,769.23,614.66
2016,4,28,16,30,789.0,79.0,4.3,16.0,445.0,713.86,578.11
2016,4,28,16,45,749.0,76.5,4.35,15.5,390.0,647.6,530.92
2016,4,28,17,0,709.0,74.0,4.4,15.0,335.0,585.63,484.43
2016,4,28,17,15,661.0,68.5,4.45,14.0,282.0,514.04,428.43
2016,4,28,17,30,613.0,63.0,4.5,13.0,229.0,445.55,372.42
2016,4,28,17,45,534.0,55.5,4.55,12.5,177.5,362.2,301.05
2016,4,28,18,0,455.0,48.0,4.6,12.0,126.0,286.33,233.72
2016,4,28,18,15,339.0,36.5,4.55,11.0,83.5,199.36,156.37
2016,4,28,18,30,223.0,25.0,4.5,10.0,41.0,123.0,78.23
2016,4,28,18,45,111.5,12.5,4.5,9.5,20.5,43.36,0.0
2016,4,28,19,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,4.3,8.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.55,7.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,8.5,2.05,6.5,8.5,7.73,0.0
2016,4,29,5,30,0.0,17.0,2.3,7.0,17.0,14.76,0.0
2016,4,29,5,45,117.5,35.5,2.55,7.5,52.0,28.37,18.31
2016,4,29,6,0,235.0,54.0,2.8,8.0,87.0,41.48,31.45
2016,4,29,6,15,321.0,68.5,2.8,8.0,133.5,51.78,41.37
2016,4,29,6,30,407.0,83.0,2.8,8.0,180.0,61.73,50.74
2016,4,29,6,45,477.5,91.0,2.85,8.5,232.0,66.54,55.1
2016,4,29,7,0,548.0,99.0,2.9,9.0,284.0,72.38,60.21
2016,4,29,7,15,591.0,106.5,2.9,9.0,336.5,75.35,62.71
2016,4,29,7,30,634.0,114.0,2.9,9.0,389.0,78.17,65.02
2016,4,29,7,45,670.5,118.5,2.95,9.5,441.0,124.87,78.14
2016,4,29,8,0,707.0,123.0,3.0,10.0,493.0,178.64,113.99
2016,4,29,8,15,730.5,127.5,3.05,10.0,542.0,234.35,160.0
2016,4,29,8,30,754.0,132.0,3.1,10.0,591.0,292.62,211.59
2016,4,29,8,45,774.0,135.0,3.2,10.5,636.0,350.92,263.79
2016,4,29,9,0,794.0,138.0,3.3,11.0,681.0,414.59,319.64
2016,4,29,9,15,807.5,141.0,3.35,11.0,721.0,472.28,370.21
2016,4,29,9,30,821.0,144.0,3.4,11.0,761.0,530.26,419.69
2016,4,29,9,45,848.0,136.5,3.45,11.5,799.5,586.55,465.84
2016,4,29,10,0,875.0,129.0,3.5,12.0,838.0,643.19,510.97
2016,4,29,10,15,882.0,131.0,3.55,12.5,866.0,695.36,551.26
2016,4,29,10,30,889.0,133.0,3.6,13.0,894.0,745.97,589.27
2016,4,29,10,45,894.5,134.0,3.65,13.5,915.0,792.81,623.06
2016,4,29,11,0,900.0,135.0,3.7,14.0,936.0,837.52,653.47
2016,4,29,11,15,903.0,135.5,3.85,14.0,949.0,877.4,681.91
2016,4,29,11,30,906.0,136.0,4.0,14.0,962.0,914.57,708.4
2016,4,29,11,45,907.0,137.0,4.2,14.5,967.5,947.56,730.84
2016,4,29,12,0,908.0,138.0,4.4,15.0,973.0,977.43,751.46
2016,4,29,12,15,908.0,137.5,4.5,15.0,971.0,1001.7,769.02
2016,4,29,12,30,908.0,137.0,4.6,15.0,969.0,1022.53,784.34
2016,4,29,12,45,904.5,137.5,4.75,15.5,958.5,1037.34,794.56
2016,4,29,13,0,901.0,138.0,4.9,16.0,948.0,1048.46,802.36
2016,4,29,13,15,897.5,136.5,4.9,16.0,930.0,1053.83,806.54
2016,4,29,13,30,894.0,135.0,4.9,16.0,912.0,1055.39,808.29
2016,4,29,13,45,886.5,134.5,4.95,16.0,886.5,1050.15,805.96
2016,4,29,14,0,879.0,134.0,5.0,16.0,861.0,1041.2,801.23
2016,4,29,14,15,870.5,132.0,5.0,16.0,828.5,1037.47,799.86
2016,4,29,14,30,862.0,130.0,5.0,16.0,796.0,1018.53,787.97
2016,4,29,14,45,849.5,127.5,5.0,16.0,757.0,991.68,770.67
2016,4,29,15,0,837.0,125.0,5.0,16.0,718.0,961.68,751.19
2016,4,29,15,15,822.0,122.0,4.95,15.5,674.5,925.85,728.53
2016,4,29,15,30,807.0,119.0,4.9,15.0,631.0,887.43,703.82
2016,4,29,15,45,787.0,115.0,4.85,15.0,583.0,841.19,671.79
2016,4,29,16,0,767.0,111.0,4.8,15.0,535.0,797.61,641.46
2016,4,29,16,15,740.0,106.5,4.7,14.5,484.0,742.1,602.65
2016,4,29,16,30,713.0,102.0,4.6,14.0,433.0,686.13,562.78
2016,4,29,16,45,682.0,95.0,4.55,14.0,381.0,624.24,516.18
2016,4,29,17,0,651.0,88.0,4.5,14.0,329.0,563.03,467.9
2016,4,29,17,15,600.0,81.0,4.4,13.0,276.5,490.42,410.26
2016,4,29,17,30,549.0,74.0,4.3,12.0,224.0,421.24,353.21
2016,4,29,17,45,477.5,64.0,4.2,11.5,174.5,342.11,285.15
2016,4,29,18,0,406.0,54.0,4.1,11.0,125.0,269.72,220.84
2016,4,29,18,15,292.0,41.0,4.05,10.5,83.0,183.11,143.99
2016,4,29,18,30,178.0,28.0,4.0,10.0,41.0,110.42,72.25
2016,4,29,18,45,89.0,14.0,4.0,9.5,20.5,38.26,0.0
2016,4,29,19,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,30,5,15,70.0,8.5,3.1,7.5,11.5,7.73,0.0
2016,4,30,5,30,140.0,17.0,3.3,8.0,23.0,13.41,0.0
2016,4,30,5,45,274.0,29.5,3.5,8.5,61.5,23.84,14.62
2016,4,30,6,0,408.0,42.0,3.7,9.0,100.0,33.46,24.24
2016,4,30,6,15,491.0,51.0,4.0,9.5,149.5,39.53,30.13
2016,4,30,6,30,574.0,60.0,4.3,10.0,199.0,45.41,35.61
2016,4,30,6,45,630.5,66.0,4.6,11.0,252.5,48.54,38.36
2016,4,30,7,0,687.0,72.0,4.9,12.0,306.0,51.6,40.89
2016,4,30,7,15,724.5,77.0,5.1,12.5,360.0,58.97,47.28
2016,4,30,7,30,762.0,82.0,5.3,13.0,414.0,61.23,49.02
2016,4,30,7,45,790.5,85.5,5.5,13.5,467.0,114.87,64.23
2016,4,30,8,0,819.0,89.0,5.7,14.0,520.0,173.48,103.4
2016,4,30,8,15,838.5,92.0,5.75,14.0,569.5,233.25,153.14
2016,4,30,8,30,858.0,95.0,5.8,14.0,619.0,294.95,208.41
2016,4,30,8,45,875.0,96.5,5.85,14.5,665.0,360.96,267.8
2016,4,30,9,0,892.0,98.0,5.9,15.0,711.0,422.62,323.08
2016,4,30,9,15,902.5,100.0,5.9,15.5,751.5,482.54,375.72
2016,4,30,9,30,913.0,102.0,5.9,16.0,792.0,542.13,426.49
2016,4,30,9,45,928.0,100.5,5.95,16.5,828.0,600.59,474.94
2016,4,30,10,0,943.0,99.0,6.0,17.0,864.0,658.59,521.59
2016,4,30,10,15,948.5,100.0,5.95,17.0,891.5,711.89,564.09
2016,4,30,10,30,954.0,101.0,5.9,17.0,919.0,763.3,604.13
2016,4,30,10,45,958.0,101.5,5.9,17.5,939.5,811.03,637.67
2016,4,30,11,0,962.0,102.0,5.9,18.0,960.0,856.3,668.72
2016,4,30,11,15,964.0,102.5,5.8,18.0,973.0,897.26,697.15
2016,4,30,11,30,966.0,103.0,5.7,18.0,986.0,935.25,723.21
2016,4,30,11,45,966.5,103.0,5.65,18.5,990.5,968.27,744.42
2016,4,30,12,0,967.0,103.0,5.6,19.0,995.0,997.91,763.11
2016,4,30,12,15,966.0,103.0,5.45,19.0,992.0,1022.61,779.06
2016,4,30,12,30,965.0,103.0,5.3,19.0,989.0,1043.62,792.4
2016,4,30,12,45,962.5,102.5,5.2,19.5,978.0,1058.85,800.59
2016,4,30,13,0,960.0,102.0,5.1,20.0,967.0,1070.17,806.16
2016,4,30,13,15,956.5,101.5,5.0,20.0,948.5,1076.52,810.05
2016,4,30,13,30,953.0,101.0,4.9,20.0,930.0,1078.88,811.37
2016,4,30,13,45,949.0,99.0,4.8,20.5,904.5,1075.13,807.12
2016,4,30,14,0,945.0,97.0,4.7,21.0,879.0,1067.39,800.38
2016,4,30,14,15,937.5,95.5,4.6,21.0,846.5,1052.78,790.78
2016,4,30,14,30,930.0,94.0,4.5,21.0,814.0,1034.42,778.83
2016,4,30,14,45,920.5,92.0,4.45,21.0,775.5,1009.92,763.31
2016,4,30,15,0,911.0,90.0,4.4,21.0,737.0,982.02,745.7
2016,4,30,15,15,898.0,87.5,4.25,20.5,693.5,947.07,724.09
2016,4,30,15,30,885.0,85.0,4.1,20.0,650.0,909.29,700.4
2016,4,30,15,45,869.0,82.5,4.0,20.0,602.0,866.32,671.8
2016,4,30,16,0,853.0,80.0,3.9,20.0,554.0,821.24,641.46
2016,4,30,16,15,830.0,76.5,3.7,19.5,502.0,774.48,610.29
2016,4,30,16,30,807.0,73.0,3.5,19.0,450.0,719.3,572.4
2016,4,30,16,45,777.0,69.0,3.3,19.0,397.0,657.83,528.0
2016,4,30,17,0,747.0,65.0,3.1,19.0,344.0,596.72,482.37
2016,4,30,17,15,702.5,60.0,2.95,18.0,290.5,526.11,428.4
2016,4,30,17,30,658.0,55.0,2.8,17.0,237.0,458.11,374.17
2016,4,30,17,45,591.0,48.5,2.65,16.5,186.0,382.55,310.82
2016,4,30,18,0,524.0,42.0,2.5,16.0,135.0,310.7,248.3
2016,4,30,18,15,412.0,33.0,2.45,15.5,91.0,224.45,172.95
2016,4,30,18,30,300.0,24.0,2.4,15.0,47.0,149.9,99.09
2016,4,30,18,45,150.0,12.0,2.4,14.5,23.5,53.92,0.0
2016,4,30,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,1,5,15,80.0,9.0,1.8,8.5,12.5,8.19,0.0
2016,5,1,5,30,160.0,18.0,1.9,9.0,25.0,14.67,0.0
2016,5,1,5,45,293.0,29.5,2.05,10.0,64.0,23.74,14.61
2016,5,1,6,0,426.0,41.0,2.2,11.0,103.0,32.47,23.22
2016,5,1,6,15,507.0,49.0,2.15,11.5,152.5,37.75,28.33
2016,5,1,6,30,588.0,57.0,2.1,12.0,202.0,42.88,33.09
2016,5,1,6,45,640.0,63.0,2.1,12.5,254.5,46.12,35.98
2016,5,1,7,0,692.0,69.0,2.1,13.0,307.0,49.26,38.66
2016,5,1,7,15,728.5,73.5,1.9,13.5,360.5,56.05,44.51
2016,5,1,7,30,765.0,78.0,1.7,14.0,414.0,58.03,46.0
2016,5,1,7,45,791.0,82.0,1.5,15.0,466.0,113.21,61.95
2016,5,1,8,0,817.0,86.0,1.3,16.0,518.0,171.84,100.6
2016,5,1,8,15,836.5,89.0,1.2,16.5,567.5,231.4,148.63
2016,5,1,8,30,856.0,92.0,1.1,17.0,617.0,298.27,205.42
2016,5,1,8,45,870.5,94.5,1.05,18.0,662.5,358.75,257.11
2016,5,1,9,0,885.0,97.0,1.0,19.0,708.0,419.9,307.98
2016,5,1,9,15,896.0,99.0,1.0,19.5,748.0,479.52,356.72
2016,5,1,9,30,907.0,101.0,1.0,20.0,788.0,538.89,403.4
2016,5,1,9,45,915.0,102.5,1.0,20.5,822.0,595.66,446.41
2016,5,1,10,0,923.0,104.0,1.0,21.0,856.0,651.34,486.97
2016,5,1,10,15,929.0,105.5,0.95,21.0,884.0,704.37,524.66
2016,5,1,10,30,935.0,107.0,0.9,21.0,912.0,755.62,559.86
2016,5,1,10,45,939.0,108.0,0.9,21.5,932.0,802.94,589.46
2016,5,1,11,0,943.0,109.0,0.9,22.0,952.0,847.86,616.53
2016,5,1,11,15,945.5,109.5,0.8,22.0,965.0,888.5,639.95
2016,5,1,11,30,948.0,110.0,0.7,22.0,978.0,926.27,661.05
2016,5,1,11,45,948.0,110.5,0.65,22.5,983.0,958.77,678.19
2016,5,1,12,0,948.0,111.0,0.6,23.0,988.0,987.95,693.09
2016,5,1,12,15,947.5,111.0,0.6,23.0,985.0,1012.71,707.66
2016,5,1,12,30,947.0,111.0,0.6,23.0,982.0,1033.87,720.15
2016,5,1,12,45,945.0,110.0,0.6,23.0,971.0,1048.86,729.04
2016,5,1,13,0,943.0,109.0,0.6,23.0,960.0,1060.0,735.82
2016,5,1,13,15,939.0,108.0,0.75,23.0,941.5,1065.24,742.88
2016,5,1,13,30,935.0,107.0,0.9,23.0,923.0,1066.54,747.66
2016,5,1,13,45,928.0,106.5,1.05,23.0,897.0,1061.42,748.54
2016,5,1,14,0,921.0,106.0,1.2,23.0,871.0,1052.46,747.04
2016,5,1,14,15,913.0,104.5,1.35,23.0,838.5,1037.64,741.8
2016,5,1,14,30,905.0,103.0,1.5,23.0,806.0,1019.17,734.14
2016,5,1,14,45,893.0,101.5,1.65,23.0,767.5,993.3,721.57
2016,5,1,15,0,881.0,100.0,1.8,23.0,729.0,964.23,706.68
2016,5,1,15,15,867.5,97.5,1.85,22.5,685.0,929.64,687.98
2016,5,1,15,30,854.0,95.0,1.9,22.0,641.0,892.36,667.22
2016,5,1,15,45,834.0,93.0,2.0,22.0,593.0,855.68,645.73
2016,5,1,16,0,814.0,91.0,2.1,22.0,545.0,808.64,616.65
2016,5,1,16,15,789.5,87.0,2.15,21.5,494.0,754.13,582.43
2016,5,1,16,30,765.0,83.0,2.2,21.0,443.0,698.83,546.7
2016,5,1,16,45,729.5,79.5,2.3,20.5,389.5,635.75,504.36
2016,5,1,17,0,694.0,76.0,2.4,20.0,336.0,576.67,462.16
2016,5,1,17,15,647.0,70.0,2.35,19.0,283.5,505.94,408.92
2016,5,1,17,30,600.0,64.0,2.3,18.0,231.0,438.27,355.74
2016,5,1,17,45,527.5,56.5,2.25,17.0,181.0,359.13,290.99
2016,5,1,18,0,455.0,49.0,2.2,16.0,131.0,286.77,229.29
2016,5,1,18,15,346.0,38.0,2.25,15.0,88.5,203.23,157.2
2016,5,1,18,30,237.0,27.0,2.3,14.0,46.0,131.92,89.25
2016,5,1,18,45,118.5,13.5,2.4,13.5,23.0,46.26,0.0
2016,5,1,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,2,5,15,59.5,10.0,1.15,7.5,13.0,9.1,0.0
2016,5,2,5,30,119.0,20.0,1.3,8.0,26.0,15.74,0.14
2016,5,2,5,45,238.0,34.0,1.5,9.0,63.5,26.49,17.2
2016,5,2,6,0,357.0,48.0,1.7,10.0,101.0,38.46,28.7
2016,5,2,6,15,438.0,58.0,1.75,10.5,149.0,45.13,35.11
2016,5,2,6,30,519.0,68.0,1.8,11.0,197.0,51.57,41.06
2016,5,2,6,45,570.0,76.5,1.85,11.5,248.5,56.35,45.33
2016,5,2,7,0,621.0,85.0,1.9,12.0,300.0,60.91,49.25
2016,5,2,7,15,659.5,90.5,1.85,12.5,352.5,62.88,50.75
2016,5,2,7,30,698.0,96.0,1.8,13.0,405.0,65.65,52.91
2016,5,2,7,45,724.5,101.5,1.75,13.5,456.0,118.64,68.86
2016,5,2,8,0,751.0,107.0,1.7,14.0,507.0,174.95,106.87
2016,5,2,8,15,772.5,111.0,1.65,14.5,556.0,237.38,157.54
2016,5,2,8,30,794.0,115.0,1.6,15.0,605.0,296.37,208.29
2016,5,2,8,45,809.5,119.0,1.6,15.5,649.5,355.45,259.77
2016,5,2,9,0,825.0,123.0,1.6,16.0,694.0,415.54,311.1
2016,5,2,9,15,837.5,125.5,1.55,16.5,733.5,473.81,359.39
2016,5,2,9,30,850.0,128.0,1.5,17.0,773.0,532.17,405.94
2016,5,2,9,45,870.0,124.0,1.5,17.5,809.5,589.53,450.31
2016,5,2,10,0,890.0,120.0,1.5,18.0,846.0,645.58,492.26
2016,5,2,10,15,896.0,121.5,1.5,18.5,873.5,697.05,529.43
2016,5,2,10,30,902.0,123.0,1.5,19.0,901.0,746.83,564.24
2016,5,2,10,45,906.0,124.5,1.5,19.5,921.0,793.21,594.81
2016,5,2,11,0,910.0,126.0,1.5,20.0,941.0,837.31,622.34
2016,5,2,11,15,912.5,126.5,1.5,20.0,954.0,876.81,647.67
2016,5,2,11,30,915.0,127.0,1.5,20.0,967.0,913.54,671.02
2016,5,2,11,45,914.0,128.5,1.55,20.5,971.0,945.18,690.3
2016,5,2,12,0,913.0,130.0,1.6,21.0,975.0,973.58,707.47
2016,5,2,12,15,912.0,129.5,1.7,21.0,972.0,996.74,723.35
2016,5,2,12,30,911.0,129.0,1.8,21.0,969.0,1016.4,737.14
2016,5,2,12,45,905.0,130.5,1.9,21.5,957.5,1029.55,745.48
2016,5,2,13,0,899.0,132.0,2.0,22.0,946.0,1038.97,751.58
2016,5,2,13,15,894.5,131.0,2.15,22.0,927.5,1043.62,756.87
2016,5,2,13,30,890.0,130.0,2.3,22.0,909.0,1044.51,759.84
2016,5,2,13,45,879.5,131.0,2.45,22.0,882.5,1037.66,757.93
2016,5,2,14,0,869.0,132.0,2.6,22.0,856.0,1027.18,753.74
2016,5,2,14,15,860.0,130.5,2.75,21.5,823.5,1012.07,747.96
2016,5,2,14,30,851.0,129.0,2.9,21.0,791.0,1004.57,747.21
2016,5,2,14,45,832.5,129.5,3.05,21.0,751.5,975.41,730.48
2016,5,2,15,0,814.0,130.0,3.2,21.0,712.0,943.39,711.77
2016,5,2,15,15,705.5,158.0,3.3,20.5,640.5,861.58,659.29
2016,5,2,15,30,597.0,186.0,3.4,20.0,569.0,775.17,601.83
2016,5,2,15,45,657.5,156.0,3.5,19.5,548.5,777.6,607.89
2016,5,2,16,0,718.0,126.0,3.6,19.0,528.0,772.34,607.55
2016,5,2,16,15,677.5,116.5,3.6,18.5,468.0,702.07,558.98
2016,5,2,16,30,637.0,107.0,3.6,18.0,408.0,632.58,510.09
2016,5,2,16,45,545.5,111.0,3.6,17.5,347.5,543.08,442.32
2016,5,2,17,0,454.0,115.0,3.6,17.0,287.0,454.32,373.06
2016,5,2,17,15,392.5,109.0,3.5,16.0,241.5,387.0,319.72
2016,5,2,17,30,331.0,103.0,3.4,15.0,196.0,324.83,268.77
2016,5,2,17,45,274.0,86.5,3.35,14.5,153.0,249.05,204.98
2016,5,2,18,0,217.0,70.0,3.3,14.0,110.0,189.89,153.51
2016,5,2,18,15,149.0,50.5,3.25,13.5,74.0,128.33,99.6
2016,5,2,18,30,81.0,31.0,3.2,13.0,38.0,73.88,49.75
2016,5,2,18,45,40.5,15.5,3.15,12.5,19.0,25.71,0.0
2016,5,2,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,3.5,1.25,8.5,3.5,3.18,0.0
2016,5,3,5,30,0.0,7.0,1.4,9.0,7.0,6.14,0.0
2016,5,3,5,45,0.0,17.0,1.6,9.5,17.0,14.95,7.3
2016,5,3,6,0,0.0,27.0,1.8,10.0,27.0,23.78,15.65
2016,5,3,6,15,0.0,39.5,1.7,10.0,39.5,34.84,25.94
2016,5,3,6,30,0.0,52.0,1.6,10.0,52.0,45.91,36.14
2016,5,3,6,45,0.0,66.0,1.5,10.5,66.0,58.02,47.03
2016,5,3,7,0,0.0,80.0,1.4,11.0,80.0,69.85,57.44
2016,5,3,7,15,168.5,123.5,1.4,11.5,198.5,89.79,74.85
2016,5,3,7,30,337.0,167.0,1.4,12.0,317.0,119.28,100.27
2016,5,3,7,45,266.0,201.0,1.4,12.5,328.0,162.56,121.46
2016,5,3,8,0,195.0,235.0,1.4,13.0,339.0,203.86,155.03
2016,5,3,8,15,235.5,253.5,1.55,13.0,390.5,242.35,184.23
2016,5,3,8,30,276.0,272.0,1.7,13.0,442.0,280.98,214.77
2016,5,3,8,45,371.0,264.0,1.85,13.5,511.0,327.97,250.95
2016,5,3,9,0,466.0,256.0,2.0,14.0,580.0,382.3,293.93
2016,5,3,9,15,381.0,304.0,2.15,14.0,579.0,417.3,324.28
2016,5,3,9,30,296.0,352.0,2.3,14.0,578.0,440.42,343.8
2016,5,3,9,45,352.5,348.0,2.45,14.5,629.0,490.54,382.66
2016,5,3,10,0,409.0,344.0,2.6,15.0,680.0,545.84,424.95
2016,5,3,10,15,386.0,368.5,2.55,15.5,693.5,577.6,447.52
2016,5,3,10,30,363.0,393.0,2.5,16.0,707.0,607.1,467.84
2016,5,3,10,45,315.5,418.5,2.5,16.5,696.5,616.84,473.13
2016,5,3,11,0,268.0,444.0,2.5,17.0,686.0,622.28,475.08
2016,5,3,11,15,241.0,456.5,2.35,17.0,676.0,623.03,474.4
2016,5,3,11,30,214.0,469.0,2.2,17.0,666.0,625.81,474.99
2016,5,3,11,45,290.5,447.5,2.1,17.5,716.5,694.89,524.43
2016,5,3,12,0,367.0,426.0,2.0,18.0,767.0,759.43,569.15
2016,5,3,12,15,211.0,426.5,1.95,18.0,622.5,616.45,465.25
2016,5,3,12,30,55.0,427.0,1.9,18.0,478.0,462.22,350.61
2016,5,3,12,45,157.0,439.5,1.85,18.0,582.5,593.33,449.29
2016,5,3,13,0,259.0,452.0,1.8,18.0,687.0,728.38,545.24
2016,5,3,13,15,305.5,429.0,1.85,18.0,700.5,758.69,567.22
2016,5,3,13,30,352.0,406.0,1.9,18.0,714.0,787.48,589.13
2016,5,3,13,45,387.0,376.5,1.95,18.0,707.0,795.74,596.98
2016,5,3,14,0,422.0,347.0,2.0,18.0,700.0,816.38,613.26
2016,5,3,14,15,456.0,320.0,2.1,17.5,688.0,822.07,621.12
2016,5,3,14,30,490.0,293.0,2.2,17.0,676.0,824.31,626.88
2016,5,3,14,45,400.0,307.5,2.35,17.0,610.0,730.3,561.33
2016,5,3,15,0,310.0,322.0,2.5,17.0,544.0,655.08,507.58
2016,5,3,15,15,393.5,275.0,2.6,16.5,539.5,675.2,528.17
2016,5,3,15,30,477.0,228.0,2.7,16.0,535.0,705.87,555.4
2016,5,3,15,45,416.5,225.5,2.8,16.0,479.5,636.16,504.45
2016,5,3,16,0,356.0,223.0,2.9,16.0,424.0,554.02,443.88
2016,5,3,16,15,243.5,213.5,2.95,15.5,345.0,441.33,357.25
2016,5,3,16,30,131.0,204.0,3.0,15.0,266.0,323.19,263.38
2016,5,3,16,45,209.0,173.5,3.1,15.0,259.5,340.32,280.33
2016,5,3,17,0,287.0,143.0,3.2,15.0,253.0,361.41,299.16
2016,5,3,17,15,247.5,128.5,3.15,14.5,213.0,307.49,255.11
2016,5,3,17,30,208.0,114.0,3.1,14.0,173.0,257.11,213.12
2016,5,3,17,45,173.5,93.0,3.05,13.5,135.5,204.96,168.74
2016,5,3,18,0,139.0,72.0,3.0,13.0,98.0,156.08,126.15
2016,5,3,18,15,93.0,51.0,2.9,12.5,66.0,98.8,76.21
2016,5,3,18,30,47.0,30.0,2.8,12.0,34.0,53.55,35.44
2016,5,3,18,45,23.5,15.0,2.7,12.0,17.0,23.69,0.0
2016,5,3,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
