Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,21,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,6.5,3.1,9.0,6.5,5.91,0.0
2016,5,4,5,30,0.0,13.0,3.1,9.0,13.0,11.43,0.74
2016,5,4,5,45,3.5,33.0,3.15,9.5,33.5,28.59,19.17
2016,5,4,6,0,7.0,53.0,3.2,10.0,54.0,44.99,34.57
2016,5,4,6,15,20.0,74.5,3.2,10.0,79.5,60.83,49.31
2016,5,4,6,30,33.0,96.0,3.2,10.0,105.0,77.11,64.24
2016,5,4,6,45,48.5,117.5,3.2,10.5,133.5,93.1,78.49
2016,5,4,7,0,64.0,139.0,3.2,11.0,162.0,108.8,92.15
2016,5,4,7,15,84.0,164.0,3.15,11.0,198.5,126.31,107.33
2016,5,4,7,30,104.0,189.0,3.1,11.0,235.0,144.06,122.49
2016,5,4,7,45,127.0,213.5,3.1,11.0,277.0,166.96,131.06
2016,5,4,8,0,150.0,238.0,3.1,11.0,319.0,199.93,155.63
2016,5,4,8,15,284.0,239.5,2.95,11.0,410.0,237.06,180.17
2016,5,4,8,30,418.0,241.0,2.8,11.0,501.0,291.7,221.25
2016,5,4,8,45,365.0,275.5,2.7,11.5,514.5,334.77,259.29
2016,5,4,9,0,312.0,310.0,2.6,12.0,528.0,367.87,287.88
2016,5,4,9,15,245.0,341.0,2.45,12.5,518.0,386.41,303.67
2016,5,4,9,30,178.0,372.0,2.3,13.0,508.0,399.66,313.92
2016,5,4,9,45,163.5,389.5,2.2,13.5,519.0,421.22,329.85
2016,5,4,10,0,149.0,407.0,2.1,14.0,530.0,441.24,344.05
2016,5,4,10,15,159.0,422.0,2.1,14.0,557.0,473.67,368.45
2016,5,4,10,30,169.0,437.0,2.1,14.0,584.0,506.99,393.19
2016,5,4,10,45,256.5,430.0,2.1,14.0,658.5,582.73,450.48
2016,5,4,11,0,344.0,423.0,2.1,14.0,733.0,662.86,509.76
2016,5,4,11,15,322.5,437.0,2.2,14.0,731.0,677.89,520.0
2016,5,4,11,30,301.0,451.0,2.3,14.0,729.0,690.61,528.99
2016,5,4,11,45,333.5,439.5,2.4,14.5,748.5,725.21,554.09
2016,5,4,12,0,366.0,428.0,2.5,15.0,768.0,759.96,578.96
2016,5,4,12,15,380.5,419.5,2.65,15.0,772.5,780.38,594.63
2016,5,4,12,30,395.0,411.0,2.8,15.0,777.0,799.45,609.51
2016,5,4,12,45,407.5,401.0,2.95,15.5,775.0,824.26,627.04
2016,5,4,13,0,420.0,391.0,3.1,16.0,773.0,837.6,636.73
2016,5,4,13,15,416.5,383.0,3.2,16.0,756.0,834.69,635.75
2016,5,4,13,30,413.0,375.0,3.3,16.0,739.0,829.37,633.26
2016,5,4,13,45,412.5,363.5,3.45,16.5,718.0,821.24,628.09
2016,5,4,14,0,412.0,352.0,3.6,17.0,697.0,810.76,621.31
2016,5,4,14,15,426.0,332.0,3.7,17.0,677.0,803.81,618.51
2016,5,4,14,30,440.0,312.0,3.8,17.0,657.0,794.13,613.81
2016,5,4,14,45,471.5,283.5,3.9,17.0,637.0,789.73,613.51
2016,5,4,15,0,503.0,255.0,4.0,17.0,617.0,781.52,610.48
2016,5,4,15,15,514.5,233.0,4.1,16.5,584.0,757.73,596.74
2016,5,4,15,30,526.0,211.0,4.2,16.0,551.0,730.9,580.64
2016,5,4,15,45,513.5,197.5,4.3,16.0,509.0,689.56,551.85
2016,5,4,16,0,501.0,184.0,4.4,16.0,467.0,646.96,521.7
2016,5,4,16,15,354.5,192.5,4.4,15.5,384.0,505.47,412.37
2016,5,4,16,30,208.0,201.0,4.4,15.0,301.0,377.77,310.18
2016,5,4,16,45,158.5,179.0,4.45,14.5,249.5,310.22,256.24
2016,5,4,17,0,109.0,157.0,4.5,14.0,198.0,246.57,204.05
2016,5,4,17,15,92.0,136.0,4.35,13.5,167.0,208.68,172.84
2016,5,4,17,30,75.0,115.0,4.2,13.0,136.0,162.99,134.41
2016,5,4,17,45,59.0,92.0,4.05,12.5,107.0,126.93,103.43
2016,5,4,18,0,43.0,69.0,3.9,12.0,78.0,92.12,73.04
2016,5,4,18,15,21.5,48.5,3.7,11.5,53.0,59.56,44.42
2016,5,4,18,30,0.0,28.0,3.5,11.0,28.0,26.04,15.01
2016,5,4,18,45,0.0,14.0,3.35,10.5,14.0,12.34,0.0
2016,5,4,19,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,9.0,1.85,9.0,9.0,8.19,0.0
2016,5,5,5,30,0.0,18.0,2.1,9.0,18.0,15.86,4.25
2016,5,5,5,45,21.0,38.0,2.35,9.5,41.5,32.1,22.33
2016,5,5,6,0,42.0,58.0,2.6,10.0,65.0,47.89,37.2
2016,5,5,6,15,61.5,80.5,2.75,10.0,94.5,65.07,53.15
2016,5,5,6,30,81.0,103.0,2.9,10.0,124.0,79.37,66.28
2016,5,5,6,45,93.5,126.5,3.05,10.5,155.5,95.65,80.75
2016,5,5,7,0,106.0,150.0,3.2,11.0,187.0,111.43,94.47
2016,5,5,7,15,121.0,170.5,3.2,11.0,220.0,124.99,106.14
2016,5,5,7,30,136.0,191.0,3.2,11.0,253.0,139.27,118.29
2016,5,5,7,45,207.5,209.0,3.2,11.5,315.5,170.56,130.84
2016,5,5,8,0,279.0,227.0,3.2,12.0,378.0,204.67,153.19
2016,5,5,8,15,168.0,246.5,3.15,12.0,339.5,224.71,174.33
2016,5,5,8,30,57.0,266.0,3.1,12.0,301.0,229.9,182.96
2016,5,5,8,45,33.0,236.5,3.1,12.5,257.5,207.59,165.24
2016,5,5,9,0,9.0,207.0,3.1,13.0,214.0,182.64,145.1
2016,5,5,9,15,9.5,212.5,3.1,13.0,220.0,188.99,150.02
2016,5,5,9,30,10.0,218.0,3.1,13.0,226.0,195.33,154.89
2016,5,5,9,45,109.0,312.5,3.1,13.5,402.5,329.06,260.95
2016,5,5,10,0,208.0,407.0,3.1,14.0,579.0,476.59,373.99
2016,5,5,10,15,232.0,417.5,3.15,14.0,615.0,517.3,404.64
2016,5,5,10,30,256.0,428.0,3.2,14.0,651.0,561.85,438.4
2016,5,5,10,45,267.5,429.5,3.25,14.5,667.5,590.15,458.88
2016,5,5,11,0,279.0,431.0,3.3,15.0,684.0,618.59,479.32
2016,5,5,11,15,157.0,410.0,3.35,15.5,553.0,510.76,396.55
2016,5,5,11,30,35.0,389.0,3.4,16.0,422.0,388.9,301.44
2016,5,5,11,45,132.0,432.0,3.5,16.5,555.5,529.68,409.69
2016,5,5,12,0,229.0,475.0,3.6,17.0,689.0,669.01,512.35
2016,5,5,12,15,124.5,401.0,3.6,17.0,517.5,509.09,392.88
2016,5,5,12,30,20.0,327.0,3.6,17.0,346.0,317.73,246.2
2016,5,5,12,45,16.5,284.0,3.65,17.0,299.5,275.05,213.96
2016,5,5,13,0,13.0,241.0,3.7,17.0,253.0,232.02,180.64
2016,5,5,13,15,6.5,185.0,3.65,17.0,191.0,173.73,134.72
2016,5,5,13,30,0.0,129.0,3.6,17.0,129.0,115.7,88.34
2016,5,5,13,45,4.5,165.5,3.6,17.0,169.5,153.92,119.32
2016,5,5,14,0,9.0,202.0,3.6,17.0,210.0,192.79,150.52
2016,5,5,14,15,15.0,243.0,3.55,16.5,255.0,238.31,187.15
2016,5,5,14,30,21.0,284.0,3.5,16.0,300.0,285.03,224.57
2016,5,5,14,45,10.5,207.0,3.5,16.0,215.0,199.83,157.25
2016,5,5,15,0,0.0,130.0,3.5,16.0,130.0,116.7,90.34
2016,5,5,15,15,52.0,213.5,3.4,15.5,247.0,257.72,206.61
2016,5,5,15,30,104.0,297.0,3.3,15.0,364.0,396.86,317.91
2016,5,5,15,45,52.0,204.5,3.25,15.0,238.0,247.93,199.37
2016,5,5,16,0,0.0,112.0,3.2,15.0,112.0,100.36,78.18
2016,5,5,16,15,152.0,151.0,3.1,14.5,223.5,281.79,232.52
2016,5,5,16,30,304.0,190.0,3.0,14.0,335.0,451.0,370.54
2016,5,5,16,45,455.0,144.5,2.95,14.0,334.0,508.64,418.45
2016,5,5,17,0,606.0,99.0,2.9,14.0,333.0,542.95,447.4
2016,5,5,17,15,558.0,91.0,2.6,13.5,281.5,473.41,391.41
2016,5,5,17,30,510.0,83.0,2.3,13.0,230.0,407.05,336.89
2016,5,5,17,45,439.5,73.0,2.05,12.5,181.5,327.33,269.93
2016,5,5,18,0,369.0,63.0,1.8,12.0,133.0,259.19,210.68
2016,5,5,18,15,273.0,48.5,1.65,11.5,91.5,182.82,144.01
2016,5,5,18,30,177.0,34.0,1.5,11.0,50.0,117.62,84.67
2016,5,5,18,45,88.5,17.0,1.35,10.5,25.0,52.53,0.0
2016,5,5,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,1.0,1.75,8.0,1.0,0.91,0.0
2016,5,6,5,30,0.0,2.0,1.9,8.0,2.0,1.75,0.0
2016,5,6,5,45,0.0,4.5,2.1,8.5,4.5,3.94,0.0
2016,5,6,6,0,0.0,7.0,2.3,9.0,7.0,6.14,0.0
2016,5,6,6,15,0.0,10.5,2.25,9.0,10.5,9.22,2.76
2016,5,6,6,30,0.0,14.0,2.2,9.0,14.0,12.3,5.63
2016,5,6,6,45,0.0,17.5,2.2,9.5,17.5,15.39,8.44
2016,5,6,7,0,0.0,21.0,2.2,10.0,21.0,18.48,11.2
2016,5,6,7,15,61.0,106.5,2.2,10.0,134.5,88.58,74.26
2016,5,6,7,30,122.0,192.0,2.2,10.0,248.0,139.98,119.26
2016,5,6,7,45,61.0,139.0,2.2,10.0,167.0,118.96,93.59
2016,5,6,8,0,0.0,86.0,2.2,10.0,86.0,76.17,59.5
2016,5,6,8,15,0.0,90.0,2.25,10.0,90.0,79.76,62.37
2016,5,6,8,30,0.0,94.0,2.3,10.0,94.0,83.33,65.17
2016,5,6,8,45,0.0,106.5,2.35,10.5,106.5,94.16,73.91
2016,5,6,9,0,0.0,119.0,2.4,11.0,119.0,105.04,82.61
2016,5,6,9,15,0.0,110.5,2.4,11.0,110.5,97.83,76.42
2016,5,6,9,30,0.0,102.0,2.4,11.0,102.0,90.49,70.19
2016,5,6,9,45,3.5,142.0,2.45,11.5,145.0,127.45,100.37
2016,5,6,10,0,7.0,182.0,2.5,12.0,188.0,164.88,130.44
2016,5,6,10,15,10.5,223.0,2.5,12.0,232.5,203.78,161.54
2016,5,6,10,30,14.0,264.0,2.5,12.0,277.0,243.39,192.85
2016,5,6,10,45,15.0,277.0,2.5,12.5,291.5,257.15,203.09
2016,5,6,11,0,16.0,290.0,2.5,13.0,306.0,271.1,213.49
2016,5,6,11,15,17.0,301.0,2.45,13.0,318.0,283.42,222.95
2016,5,6,11,30,18.0,312.0,2.4,13.0,330.0,295.88,232.5
2016,5,6,11,45,17.0,298.5,2.4,13.0,315.0,284.24,223.37
2016,5,6,12,0,16.0,285.0,2.4,13.0,300.0,272.26,214.07
2016,5,6,12,15,8.5,210.5,2.4,13.0,218.5,197.71,155.25
2016,5,6,12,30,1.0,136.0,2.4,13.0,137.0,122.9,95.21
2016,5,6,12,45,0.5,121.5,2.4,13.0,122.0,109.32,84.33
2016,5,6,13,0,0.0,107.0,2.4,13.0,107.0,95.69,73.28
2016,5,6,13,15,2.5,131.5,2.35,13.0,133.5,120.48,93.65
2016,5,6,13,30,5.0,156.0,2.3,13.0,160.0,145.54,114.09
2016,5,6,13,45,2.5,130.5,2.3,13.5,132.5,119.59,92.85
2016,5,6,14,0,0.0,105.0,2.3,14.0,105.0,93.73,71.68
2016,5,6,14,15,0.5,124.0,2.25,14.0,125.0,111.58,86.4
2016,5,6,14,30,1.0,143.0,2.2,14.0,145.0,129.66,101.24
2016,5,6,14,45,0.5,118.0,2.15,14.0,119.0,106.02,82.11
2016,5,6,15,0,0.0,93.0,2.1,14.0,93.0,82.56,63.04
2016,5,6,15,15,0.0,86.5,2.0,14.0,86.5,76.73,58.41
2016,5,6,15,30,0.0,80.0,1.9,14.0,80.0,70.9,53.75
2016,5,6,15,45,0.0,61.0,1.8,14.0,61.0,53.98,39.8
2016,5,6,16,0,0.0,42.0,1.7,14.0,42.0,37.11,25.76
2016,5,6,16,15,0.0,36.5,1.55,13.5,36.5,32.22,21.79
2016,5,6,16,30,0.0,31.0,1.4,13.0,31.0,27.34,17.78
2016,5,6,16,45,0.0,61.5,1.25,13.0,61.5,54.34,40.93
2016,5,6,17,0,0.0,92.0,1.1,13.0,92.0,82.93,65.33
2016,5,6,17,15,0.0,78.0,1.0,12.5,78.0,69.92,54.51
2016,5,6,17,30,0.0,64.0,0.9,12.0,64.0,56.91,43.57
2016,5,6,17,45,0.0,50.5,0.8,12.0,50.5,44.59,32.93
2016,5,6,18,0,0.0,37.0,0.7,12.0,37.0,32.62,22.45
2016,5,6,18,15,0.0,25.5,0.75,11.5,25.5,22.45,13.45
2016,5,6,18,30,0.0,14.0,0.8,11.0,14.0,12.3,4.32
2016,5,6,18,45,0.0,7.0,0.85,10.5,7.0,6.14,0.0
2016,5,6,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,7,5,15,1.0,11.0,1.55,8.5,11.0,10.01,0.0
2016,5,7,5,30,2.0,22.0,1.8,9.0,22.0,19.2,8.02
2016,5,7,5,45,38.5,42.5,2.1,9.5,49.0,35.52,25.5
2016,5,7,6,0,75.0,63.0,2.4,10.0,76.0,50.28,39.43
2016,5,7,6,15,102.0,85.0,2.45,10.0,108.5,66.5,54.48
2016,5,7,6,30,129.0,107.0,2.5,10.0,141.0,82.31,68.92
2016,5,7,6,45,161.5,125.0,2.55,10.5,177.0,95.29,80.4
2016,5,7,7,0,194.0,143.0,2.6,11.0,213.0,107.95,91.32
2016,5,7,7,15,97.5,142.5,2.65,11.0,178.0,107.93,91.01
2016,5,7,7,30,1.0,142.0,2.7,11.0,143.0,119.11,100.53
2016,5,7,7,45,77.0,192.0,2.75,11.5,234.5,156.69,123.96
2016,5,7,8,0,153.0,242.0,2.8,12.0,326.0,203.58,157.75
2016,5,7,8,15,96.0,248.0,2.8,12.0,302.0,217.08,170.94
2016,5,7,8,30,39.0,254.0,2.8,12.0,278.0,216.73,172.76
2016,5,7,8,45,51.0,282.5,2.85,12.5,316.5,247.98,197.15
2016,5,7,9,0,63.0,311.0,2.9,13.0,355.0,281.22,222.93
2016,5,7,9,15,40.5,289.5,2.85,13.0,318.5,262.21,207.96
2016,5,7,9,30,18.0,268.0,2.8,13.0,282.0,241.36,191.32
2016,5,7,9,45,15.0,254.5,2.8,13.5,266.5,230.6,182.26
2016,5,7,10,0,12.0,241.0,2.8,14.0,251.0,219.01,172.53
2016,5,7,10,15,7.5,195.0,2.8,14.0,201.5,177.34,139.17
2016,5,7,10,30,3.0,149.0,2.8,14.0,152.0,134.4,104.54
2016,5,7,10,45,16.0,256.0,2.8,14.5,271.0,239.27,188.09
2016,5,7,11,0,29.0,363.0,2.8,15.0,390.0,351.05,274.07
2016,5,7,11,15,20.5,298.5,2.75,15.0,318.0,284.0,221.83
2016,5,7,11,30,12.0,234.0,2.7,15.0,246.0,220.0,171.84
2016,5,7,11,45,6.0,181.5,2.65,15.5,187.5,167.99,130.42
2016,5,7,12,0,0.0,129.0,2.6,16.0,129.0,115.41,88.11
2016,5,7,12,15,0.0,114.0,2.55,16.0,114.0,101.96,77.38
2016,5,7,12,30,0.0,99.0,2.5,16.0,99.0,88.46,66.53
2016,5,7,12,45,2.5,127.0,2.5,16.0,129.0,116.27,89.09
2016,5,7,13,0,5.0,155.0,2.5,16.0,159.0,144.39,111.71
2016,5,7,13,15,2.5,139.0,2.5,16.0,141.0,127.34,97.99
2016,5,7,13,30,0.0,123.0,2.5,16.0,123.0,110.21,84.23
2016,5,7,13,45,0.0,119.0,2.55,16.0,119.0,106.54,81.39
2016,5,7,14,0,0.0,115.0,2.6,16.0,115.0,102.86,78.53
2016,5,7,14,15,8.5,192.5,2.6,16.0,199.5,183.44,143.7
2016,5,7,14,30,17.0,270.0,2.6,16.0,284.0,267.01,209.92
2016,5,7,14,45,9.5,211.5,2.65,16.0,219.5,203.09,159.5
2016,5,7,15,0,2.0,153.0,2.7,16.0,155.0,140.17,109.31
2016,5,7,15,15,1.0,119.5,2.65,15.5,120.5,107.89,83.59
2016,5,7,15,30,0.0,86.0,2.6,15.0,86.0,76.25,57.92
2016,5,7,15,45,0.0,114.0,2.6,15.0,114.0,102.02,79.43
2016,5,7,16,0,0.0,142.0,2.6,15.0,142.0,129.13,101.99
2016,5,7,16,15,0.0,137.5,2.55,14.5,137.5,125.39,99.4
2016,5,7,16,30,0.0,133.0,2.5,14.0,133.0,121.8,96.97
2016,5,7,16,45,0.0,118.0,2.5,14.0,118.0,107.82,85.66
2016,5,7,17,0,0.0,103.0,2.5,14.0,103.0,93.84,74.22
2016,5,7,17,15,0.0,87.0,2.4,13.5,87.0,78.85,61.89
2016,5,7,17,30,0.0,71.0,2.3,13.0,71.0,63.84,49.3
2016,5,7,17,45,0.0,56.5,2.2,12.5,56.5,50.33,37.76
2016,5,7,18,0,0.0,42.0,2.1,12.0,42.0,37.06,26.22
2016,5,7,18,15,0.0,29.0,2.0,11.5,29.0,25.55,16.07
2016,5,7,18,30,0.0,16.0,1.9,11.0,16.0,14.07,5.8
2016,5,7,18,45,0.0,8.0,1.8,11.0,8.0,7.02,0.0
2016,5,7,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,10.5,1.1,8.5,10.5,9.55,0.0
2016,5,8,5,30,0.0,21.0,1.3,9.0,21.0,18.47,8.07
2016,5,8,5,45,20.5,40.5,1.55,9.5,44.0,34.18,24.42
2016,5,8,6,0,41.0,60.0,1.8,10.0,67.0,49.6,38.87
2016,5,8,6,15,57.0,82.0,1.85,10.5,95.0,66.43,54.34
2016,5,8,6,30,73.0,104.0,1.9,11.0,123.0,82.94,69.22
2016,5,8,6,45,85.0,125.5,1.95,11.5,152.5,98.82,83.2
2016,5,8,7,0,97.0,147.0,2.0,12.0,182.0,109.81,92.55
2016,5,8,7,15,83.5,168.0,1.95,12.0,201.5,129.19,109.23
2016,5,8,7,30,70.0,189.0,1.9,12.0,221.0,144.76,122.33
2016,5,8,7,45,106.5,216.0,1.85,12.5,271.5,174.39,136.66
2016,5,8,8,0,143.0,243.0,1.8,13.0,322.0,203.02,156.67
2016,5,8,8,15,91.5,249.5,1.8,13.0,302.0,217.33,170.18
2016,5,8,8,30,40.0,256.0,1.8,13.0,282.0,218.48,172.95
2016,5,8,8,45,46.5,280.0,1.8,13.5,312.0,244.7,193.21
2016,5,8,9,0,53.0,304.0,1.8,14.0,342.0,272.11,214.15
2016,5,8,9,15,33.5,276.0,1.85,14.0,300.5,248.4,195.62
2016,5,8,9,30,14.0,248.0,1.9,14.0,259.0,222.62,175.27
2016,5,8,9,45,10.5,218.0,2.0,14.5,227.0,196.96,154.57
2016,5,8,10,0,7.0,188.0,2.1,15.0,195.0,170.09,132.84
2016,5,8,10,15,9.0,204.0,2.2,15.0,212.5,186.18,145.61
2016,5,8,10,30,11.0,220.0,2.3,15.0,230.0,202.59,158.5
2016,5,8,10,45,12.5,242.0,2.4,15.5,253.5,224.25,175.13
2016,5,8,11,0,14.0,264.0,2.5,16.0,277.0,246.25,191.87
2016,5,8,11,15,23.0,323.5,2.6,16.0,345.0,313.89,244.22
2016,5,8,11,30,32.0,383.0,2.7,16.0,413.0,380.15,294.55
2016,5,8,11,45,35.0,393.0,2.8,16.5,426.0,396.39,306.12
2016,5,8,12,0,38.0,403.0,2.9,17.0,439.0,412.85,318.03
2016,5,8,12,15,37.0,399.5,2.95,17.0,435.0,412.55,317.84
2016,5,8,12,30,36.0,396.0,3.0,17.0,431.0,411.86,317.47
2016,5,8,12,45,100.5,432.0,3.1,17.0,525.0,514.6,396.36
2016,5,8,13,0,165.0,468.0,3.2,17.0,619.0,634.46,485.3
2016,5,8,13,15,159.5,458.0,3.25,17.0,602.0,624.46,477.83
2016,5,8,13,30,154.0,448.0,3.3,17.0,585.0,613.3,470.33
2016,5,8,13,45,96.5,402.0,3.35,17.0,487.0,494.16,382.19
2016,5,8,14,0,39.0,356.0,3.4,17.0,389.0,390.12,303.15
2016,5,8,14,15,32.0,327.5,3.45,16.5,354.0,354.93,277.54
2016,5,8,14,30,25.0,299.0,3.5,16.0,319.0,303.48,238.68
2016,5,8,14,45,25.0,285.5,3.55,16.0,304.5,290.86,229.48
2016,5,8,15,0,25.0,272.0,3.6,16.0,290.0,278.13,220.06
2016,5,8,15,15,411.5,194.0,3.6,15.5,464.0,616.69,494.67
2016,5,8,15,30,798.0,116.0,3.6,15.0,638.0,870.58,685.09
2016,5,8,15,45,778.5,113.0,3.65,15.0,591.5,826.5,653.45
2016,5,8,16,0,759.0,110.0,3.7,15.0,545.0,780.72,622.46
2016,5,8,16,15,734.0,105.5,3.7,14.5,495.0,731.33,589.18
2016,5,8,16,30,709.0,101.0,3.7,14.0,445.0,677.53,551.84
2016,5,8,16,45,681.5,94.5,3.75,14.0,394.5,619.36,508.93
2016,5,8,17,0,654.0,88.0,3.8,14.0,344.0,561.58,464.17
2016,5,8,17,15,608.5,81.5,3.7,13.5,292.5,493.35,410.0
2016,5,8,17,30,563.0,75.0,3.6,13.0,241.0,428.0,356.32
2016,5,8,17,45,510.5,65.0,3.55,13.0,193.0,358.48,296.84
2016,5,8,18,0,458.0,55.0,3.5,13.0,145.0,293.61,239.41
2016,5,8,18,15,361.5,44.0,3.3,12.5,102.0,214.98,170.09
2016,5,8,18,30,265.0,33.0,3.1,12.0,59.0,147.19,108.34
2016,5,8,18,45,132.5,16.5,2.95,11.5,29.5,65.12,13.61
2016,5,8,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,9,5,15,69.5,14.5,2.1,7.5,19.5,13.19,0.0
2016,5,9,5,30,139.0,29.0,2.3,8.0,39.0,22.71,11.79
2016,5,9,5,45,247.0,43.5,2.55,8.5,79.0,33.64,24.1
2016,5,9,6,0,355.0,58.0,2.8,9.0,119.0,44.27,34.27
2016,5,9,6,15,429.0,68.5,2.8,9.0,167.0,51.48,41.18
2016,5,9,6,30,503.0,79.0,2.8,9.0,215.0,59.74,48.84
2016,5,9,6,45,268.5,108.5,2.85,9.5,182.5,81.21,68.09
2016,5,9,7,0,34.0,138.0,2.9,10.0,150.0,108.56,92.22
2016,5,9,7,15,47.0,162.5,2.9,10.0,182.5,125.73,107.1
2016,5,9,7,30,60.0,187.0,2.9,10.0,215.0,143.63,116.5
2016,5,9,7,45,51.0,203.5,2.9,10.5,229.5,162.38,130.03
2016,5,9,8,0,42.0,220.0,2.9,11.0,244.0,180.01,143.89
2016,5,9,8,15,59.0,249.5,2.9,11.5,286.0,210.86,167.76
2016,5,9,8,30,76.0,279.0,2.9,12.0,328.0,244.42,193.88
2016,5,9,8,45,74.5,299.0,2.9,12.5,349.5,267.74,212.27
2016,5,9,9,0,73.0,319.0,2.9,13.0,371.0,291.07,230.45
2016,5,9,9,15,63.0,329.5,2.9,13.0,376.0,303.34,240.19
2016,5,9,9,30,53.0,340.0,2.9,13.0,381.0,314.31,248.7
2016,5,9,9,45,165.0,369.0,2.95,13.5,505.0,405.12,319.27
2016,5,9,10,0,277.0,398.0,3.0,14.0,629.0,509.7,399.04
2016,5,9,10,15,334.0,390.0,3.05,14.5,677.5,560.57,437.23
2016,5,9,10,30,391.0,382.0,3.1,15.0,726.0,615.63,478.39
2016,5,9,10,45,229.5,406.5,3.15,15.5,609.5,540.41,419.35
2016,5,9,11,0,68.0,431.0,3.2,16.0,493.0,442.64,342.33
2016,5,9,11,15,499.5,275.0,3.25,16.0,739.5,680.03,529.98
2016,5,9,11,30,931.0,119.0,3.3,16.0,986.0,917.61,702.09
2016,5,9,11,45,931.0,120.0,3.35,16.5,990.5,949.65,720.92
2016,5,9,12,0,931.0,121.0,3.4,17.0,995.0,978.48,739.2
2016,5,9,12,15,930.5,121.0,3.45,17.0,992.0,1002.57,755.66
2016,5,9,12,30,930.0,121.0,3.5,17.0,989.0,1023.18,769.88
2016,5,9,12,45,927.0,121.0,3.6,17.0,978.0,1037.76,780.54
2016,5,9,13,0,924.0,121.0,3.7,17.0,967.0,1048.61,788.87
2016,5,9,13,15,675.0,247.5,3.75,17.0,859.5,958.12,728.16
2016,5,9,13,30,426.0,374.0,3.8,17.0,752.0,838.38,638.91
2016,5,9,13,45,664.0,246.0,3.9,17.0,816.0,955.57,730.29
2016,5,9,14,0,902.0,118.0,4.0,17.0,880.0,1041.03,789.57
2016,5,9,14,15,894.5,116.5,4.0,17.0,848.5,1027.0,780.41
2016,5,9,14,30,887.0,115.0,4.0,17.0,817.0,1009.42,769.74
2016,5,9,14,45,877.0,112.5,4.05,17.0,779.5,984.89,754.7
2016,5,9,15,0,867.0,110.0,4.1,17.0,742.0,957.16,737.45
2016,5,9,15,15,853.5,107.5,4.05,16.5,699.0,932.3,722.99
2016,5,9,15,30,840.0,105.0,4.0,16.0,656.0,895.26,699.79
2016,5,9,15,45,823.0,102.0,3.95,16.0,609.0,852.16,670.78
2016,5,9,16,0,806.0,99.0,3.9,16.0,562.0,807.1,640.1
2016,5,9,16,15,783.0,95.0,3.8,15.5,511.5,754.41,604.32
2016,5,9,16,30,760.0,91.0,3.7,15.0,461.0,700.83,567.21
2016,5,9,16,45,727.5,86.5,3.65,15.0,409.0,642.33,524.68
2016,5,9,17,0,695.0,82.0,3.6,15.0,357.0,581.6,477.84
2016,5,9,17,15,651.5,76.5,3.45,14.0,304.5,513.95,425.3
2016,5,9,17,30,608.0,71.0,3.3,13.0,252.0,448.9,372.8
2016,5,9,17,45,540.0,63.5,3.2,12.5,201.5,371.91,307.93
2016,5,9,18,0,472.0,56.0,3.1,12.0,151.0,301.05,246.1
2016,5,9,18,15,372.5,45.5,3.0,11.5,106.5,220.92,175.53
2016,5,9,18,30,273.0,35.0,2.9,11.0,62.0,151.79,112.8
2016,5,9,18,45,136.5,17.5,2.8,10.5,31.0,67.9,20.33
2016,5,9,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,5,10,5,15,89.0,14.0,2.35,7.5,21.0,12.73,0.0
2016,5,10,5,30,178.0,28.0,2.6,8.0,42.0,21.93,11.62
2016,5,10,5,45,292.5,40.5,2.85,8.5,83.0,31.37,22.14
2016,5,10,6,0,407.0,53.0,3.1,9.0,124.0,41.91,32.17
2016,5,10,6,15,479.5,61.5,3.05,9.5,172.5,47.16,37.21
2016,5,10,6,30,552.0,70.0,3.0,10.0,221.0,52.25,41.88
2016,5,10,6,45,600.0,77.5,3.0,10.5,272.5,56.21,45.36
2016,5,10,7,0,648.0,85.0,3.0,11.0,324.0,59.98,48.54
2016,5,10,7,15,683.5,90.0,2.85,11.5,376.0,61.62,49.75
2016,5,10,7,30,719.0,95.0,2.7,12.0,428.0,71.48,49.15
2016,5,10,7,45,745.5,99.5,2.6,13.0,479.0,124.64,71.45
2016,5,10,8,0,772.0,104.0,2.5,14.0,530.0,186.47,115.24
2016,5,10,8,15,791.5,107.5,2.35,14.5,578.0,243.19,162.08
2016,5,10,8,30,811.0,111.0,2.2,15.0,626.0,301.87,213.1
2016,5,10,8,45,829.0,112.5,2.1,16.0,671.0,360.12,263.61
2016,5,10,9,0,847.0,114.0,2.0,17.0,716.0,419.58,313.86
2016,5,10,9,15,858.5,116.5,2.0,17.5,755.5,480.85,364.65
2016,5,10,9,30,870.0,119.0,2.0,18.0,795.0,538.24,410.85
2016,5,10,9,45,872.5,124.5,2.0,18.5,827.0,592.74,453.27
2016,5,10,10,0,875.0,130.0,2.0,19.0,859.0,645.71,493.03
2016,5,10,10,15,882.0,131.5,2.0,19.5,886.0,696.55,530.02
2016,5,10,10,30,889.0,133.0,2.0,20.0,913.0,745.84,564.77
2016,5,10,10,45,897.5,131.5,2.05,20.5,934.5,791.88,596.14
2016,5,10,11,0,906.0,130.0,2.1,21.0,956.0,835.99,624.51
2016,5,10,11,15,909.0,131.0,2.15,21.0,969.0,875.68,650.83
2016,5,10,11,30,912.0,132.0,2.2,21.0,982.0,912.7,675.28
2016,5,10,11,45,916.5,130.0,2.3,21.5,988.0,945.5,696.02
2016,5,10,12,0,921.0,128.0,2.4,22.0,994.0,975.33,714.77
2016,5,10,12,15,921.0,128.0,2.45,22.0,992.0,999.71,730.86
2016,5,10,12,30,921.0,128.0,2.5,22.0,990.0,1020.67,744.84
2016,5,10,12,45,924.0,124.5,2.55,22.5,981.0,1037.63,754.9
2016,5,10,13,0,927.0,121.0,2.6,23.0,972.0,1050.93,762.71
2016,5,10,13,15,924.0,120.0,2.65,23.0,954.5,1057.01,767.51
2016,5,10,13,30,921.0,119.0,2.7,23.0,937.0,1059.26,770.06
2016,5,10,13,45,919.0,115.5,2.75,23.0,913.0,1056.09,769.3
2016,5,10,14,0,917.0,112.0,2.8,23.0,889.0,1049.03,766.2
2016,5,10,14,15,910.0,110.5,2.85,23.0,857.5,1035.32,758.93
2016,5,10,14,30,903.0,109.0,2.9,23.0,826.0,1017.99,749.42
2016,5,10,14,45,897.0,105.5,2.95,23.0,789.5,995.93,736.87
2016,5,10,15,0,891.0,102.0,3.0,23.0,753.0,970.44,722.06
2016,5,10,15,15,878.5,99.5,3.05,22.5,709.5,936.77,703.08
2016,5,10,15,30,866.0,97.0,3.1,22.0,666.0,900.36,682.02
2016,5,10,15,45,852.0,93.0,3.2,22.0,619.5,866.29,661.32
2016,5,10,16,0,838.0,89.0,3.3,22.0,573.0,821.65,632.86
2016,5,10,16,15,816.0,86.0,3.35,21.5,522.0,769.85,599.73
2016,5,10,16,30,794.0,83.0,3.4,21.0,471.0,717.0,565.05
2016,5,10,16,45,766.0,78.0,3.5,20.5,418.5,656.79,524.1
2016,5,10,17,0,738.0,73.0,3.6,20.0,366.0,596.78,480.97
2016,5,10,17,15,696.5,68.0,3.65,19.0,313.0,528.92,429.88
2016,5,10,17,30,655.0,63.0,3.7,18.0,260.0,465.98,380.32
2016,5,10,17,45,593.5,56.5,3.8,17.0,209.0,391.27,319.13
2016,5,10,18,0,532.0,50.0,3.9,16.0,158.0,321.99,259.86
2016,5,10,18,15,435.0,41.0,4.0,15.0,112.5,241.38,189.77
2016,5,10,18,30,338.0,32.0,4.1,14.0,67.0,171.47,126.71
2016,5,10,18,45,169.0,16.0,4.2,13.5,33.5,78.09,28.95
2016,5,10,19,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,11,5,15,128.5,13.0,2.6,7.5,23.0,11.82,0.0
2016,5,11,5,30,257.0,26.0,2.8,8.0,46.0,21.14,11.31
2016,5,11,5,45,364.5,36.5,3.0,9.0,88.5,29.05,20.1
2016,5,11,6,0,472.0,47.0,3.2,10.0,131.0,36.68,27.38
2016,5,11,6,15,542.0,54.5,3.15,10.5,180.5,41.39,31.87
2016,5,11,6,30,612.0,62.0,3.1,11.0,230.0,45.95,36.04
2016,5,11,6,45,657.5,68.0,3.1,11.5,282.5,49.06,38.74
2016,5,11,7,0,703.0,74.0,3.1,12.0,335.0,52.03,41.23
2016,5,11,7,15,736.5,78.5,3.05,12.5,388.0,59.03,47.24
2016,5,11,7,30,770.0,83.0,3.0,13.0,441.0,70.22,46.95
2016,5,11,7,45,794.0,87.0,2.95,13.5,492.5,125.3,69.9
2016,5,11,8,0,818.0,91.0,2.9,14.0,544.0,183.3,110.67
2016,5,11,8,15,836.5,94.0,2.9,14.5,592.5,242.09,159.66
2016,5,11,8,30,855.0,97.0,2.9,15.0,641.0,302.63,212.9
2016,5,11,8,45,867.0,100.5,2.9,15.5,685.5,367.86,270.28
2016,5,11,9,0,879.0,104.0,2.9,16.0,730.0,427.91,322.58
2016,5,11,9,15,889.5,106.0,2.9,16.0,769.5,486.22,372.77
2016,5,11,9,30,900.0,108.0,2.9,16.0,809.0,544.22,421.23
2016,5,11,9,45,902.5,113.5,2.95,16.5,841.5,600.17,465.91
2016,5,11,10,0,905.0,119.0,3.0,17.0,874.0,654.54,507.89
2016,5,11,10,15,911.0,120.5,3.0,17.5,901.0,706.02,546.33
2016,5,11,10,30,917.0,122.0,3.0,18.0,928.0,755.77,582.38
2016,5,11,10,45,917.5,125.0,3.0,18.5,947.0,800.81,613.11
2016,5,11,11,0,918.0,128.0,3.0,19.0,966.0,843.29,640.71
2016,5,11,11,15,921.0,128.5,3.05,19.0,979.0,882.9,667.59
2016,5,11,11,30,924.0,129.0,3.1,19.0,992.0,919.8,692.51
2016,5,11,11,45,924.5,129.5,3.2,19.5,996.5,951.62,712.93
2016,5,11,12,0,925.0,130.0,3.3,20.0,1001.0,980.29,731.19
2016,5,11,12,15,924.5,130.0,3.35,20.0,998.0,1004.29,747.37
2016,5,11,12,30,924.0,130.0,3.4,20.0,995.0,1024.84,761.35
2016,5,11,12,45,930.0,123.5,3.5,20.0,987.0,1041.86,773.51
2016,5,11,13,0,936.0,117.0,3.6,20.0,979.0,1055.17,783.35
2016,5,11,13,15,932.5,116.0,3.65,20.0,960.5,1060.76,787.84
2016,5,11,13,30,929.0,115.0,3.7,20.0,942.0,1062.48,789.99
2016,5,11,13,45,926.0,112.5,3.8,20.5,917.5,1059.29,787.9
2016,5,11,14,0,923.0,110.0,3.9,21.0,893.0,1052.23,783.4
2016,5,11,14,15,915.5,108.5,3.95,20.5,861.0,1037.96,776.87
2016,5,11,14,30,908.0,107.0,4.0,20.0,829.0,1020.07,767.99
2016,5,11,14,45,898.0,105.0,4.05,20.0,790.5,995.72,753.29
2016,5,11,15,0,888.0,103.0,4.1,20.0,752.0,968.11,736.39
2016,5,11,15,15,875.0,100.5,4.05,19.5,709.0,934.09,715.81
2016,5,11,15,30,862.0,98.0,4.0,19.0,666.0,897.36,693.19
2016,5,11,15,45,844.0,95.5,4.0,19.0,618.5,861.78,670.14
2016,5,11,16,0,826.0,93.0,4.0,19.0,571.0,815.88,639.44
2016,5,11,16,15,804.0,89.5,3.95,18.5,520.5,763.97,604.92
2016,5,11,16,30,782.0,86.0,3.9,18.0,470.0,711.04,568.97
2016,5,11,16,45,752.0,81.5,3.85,17.5,417.5,650.53,526.44
2016,5,11,17,0,722.0,77.0,3.8,17.0,365.0,590.4,481.81
2016,5,11,17,15,680.0,71.5,3.6,16.5,312.5,525.14,430.6
2016,5,11,17,30,638.0,66.0,3.4,16.0,260.0,459.72,377.59
2016,5,11,17,45,578.5,59.0,3.2,15.5,209.5,386.35,316.26
2016,5,11,18,0,519.0,52.0,3.0,15.0,159.0,318.19,257.18
2016,5,11,18,15,424.0,42.5,2.75,14.0,113.5,238.52,187.91
2016,5,11,18,30,329.0,33.0,2.5,13.0,68.0,169.33,125.8
2016,5,11,18,45,164.5,16.5,2.3,12.5,34.0,77.81,33.29
2016,5,11,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,5,12,5,15,93.5,14.5,2.4,7.5,22.5,13.19,0.0
2016,5,12,5,30,187.0,29.0,2.7,8.0,45.0,22.68,12.84
2016,5,12,5,45,285.5,43.0,3.0,8.5,85.5,33.22,23.88
2016,5,12,6,0,384.0,57.0,3.3,9.0,126.0,43.46,33.62
2016,5,12,6,15,455.0,66.5,3.35,9.5,174.0,51.14,40.82
2016,5,12,6,30,526.0,76.0,3.4,10.0,222.0,56.87,46.05
2016,5,12,6,45,572.5,84.0,3.45,10.5,273.0,61.0,49.66
2016,5,12,7,0,619.0,92.0,3.5,11.0,324.0,64.93,52.96
2016,5,12,7,15,655.0,98.0,3.5,11.5,376.0,67.06,54.57
2016,5,12,7,30,691.0,104.0,3.5,12.0,428.0,78.49,54.43
2016,5,12,7,45,717.0,109.5,3.55,12.5,478.5,130.6,77.39
2016,5,12,8,0,743.0,115.0,3.6,13.0,529.0,185.94,116.66
2016,5,12,8,15,763.5,119.0,3.55,13.5,576.5,247.49,167.8
2016,5,12,8,30,784.0,123.0,3.5,14.0,624.0,305.07,218.27
2016,5,12,8,45,801.5,125.0,3.45,14.5,668.0,361.91,268.64
2016,5,12,9,0,819.0,127.0,3.4,15.0,712.0,419.95,319.19
2016,5,12,9,15,831.0,129.5,3.35,15.5,751.0,476.92,367.6
2016,5,12,9,30,843.0,132.0,3.3,16.0,790.0,533.93,414.45
2016,5,12,9,45,858.5,130.5,3.3,16.5,825.0,589.88,459.09
2016,5,12,10,0,874.0,129.0,3.3,17.0,860.0,644.09,501.07
2016,5,12,10,15,880.5,130.5,3.3,17.0,886.5,694.39,539.87
2016,5,12,10,30,887.0,132.0,3.3,17.0,913.0,743.1,576.56
2016,5,12,10,45,890.5,133.5,3.35,17.5,932.5,787.77,608.08
2016,5,12,11,0,894.0,135.0,3.4,18.0,952.0,830.2,636.33
2016,5,12,11,15,896.5,135.5,3.4,18.5,964.5,868.51,661.14
2016,5,12,11,30,899.0,136.0,3.4,19.0,977.0,904.16,683.87
2016,5,12,11,45,899.0,137.0,3.4,19.5,981.5,935.23,703.29
2016,5,12,12,0,899.0,138.0,3.4,20.0,986.0,963.25,720.55
2016,5,12,12,15,898.0,138.0,3.45,20.0,983.0,986.22,736.12
2016,5,12,12,30,897.0,138.0,3.5,20.0,980.0,1005.83,749.56
2016,5,12,12,45,878.5,147.5,3.55,20.0,965.0,1013.96,755.44
2016,5,12,13,0,860.0,157.0,3.6,20.0,950.0,1030.68,767.28
2016,5,12,13,15,856.0,156.0,3.65,20.0,932.0,1035.86,771.47
2016,5,12,13,30,852.0,155.0,3.7,20.0,914.0,1037.36,773.44
2016,5,12,13,45,846.0,153.0,3.8,20.0,889.5,1032.11,771.43
2016,5,12,14,0,840.0,151.0,3.9,20.0,865.0,1023.23,767.13
2016,5,12,14,15,831.0,149.0,3.95,20.0,833.5,1007.81,758.2
2016,5,12,14,30,822.0,147.0,4.0,20.0,802.0,989.0,747.07
2016,5,12,14,45,813.5,143.0,4.05,20.0,765.5,965.26,732.62
2016,5,12,15,0,805.0,139.0,4.1,20.0,729.0,938.39,716.03
2016,5,12,15,15,789.5,135.5,4.1,19.5,686.5,902.62,694.24
2016,5,12,15,30,774.0,132.0,4.1,19.0,644.0,864.44,670.55
2016,5,12,15,45,760.0,126.0,4.15,18.5,598.5,827.39,647.59
2016,5,12,16,0,746.0,120.0,4.2,18.0,553.0,783.51,619.27
2016,5,12,16,15,721.0,115.0,4.2,17.5,503.0,730.33,583.34
2016,5,12,16,30,696.0,110.0,4.2,17.0,453.0,676.59,546.26
2016,5,12,16,45,668.5,102.5,4.2,16.5,403.0,617.98,503.62
2016,5,12,17,0,641.0,95.0,4.2,16.0,353.0,559.78,459.63
2016,5,12,17,15,596.0,88.0,4.15,15.0,301.5,492.02,407.03
2016,5,12,17,30,551.0,81.0,4.1,14.0,250.0,427.08,354.72
2016,5,12,17,45,492.0,71.5,4.1,13.5,201.0,355.46,294.4
2016,5,12,18,0,433.0,62.0,4.1,13.0,152.0,289.08,236.54
2016,5,12,18,15,340.0,50.0,4.0,12.5,108.5,209.95,167.1
2016,5,12,18,30,247.0,38.0,3.9,12.0,65.0,144.63,108.51
2016,5,12,18,45,123.5,19.0,3.85,11.5,32.5,66.92,31.39
2016,5,12,19,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,5,13,5,15,105.0,15.0,2.9,7.5,24.0,11.84,0.0
2016,5,13,5,30,210.0,30.0,3.2,8.0,48.0,23.48,13.72
2016,5,13,5,45,318.5,42.5,3.5,8.5,90.0,34.18,24.77
2016,5,13,6,0,427.0,55.0,3.8,9.0,132.0,43.37,33.56
2016,5,13,6,15,496.5,63.5,3.9,9.0,181.5,48.58,38.6
2016,5,13,6,30,566.0,72.0,4.0,9.0,231.0,53.62,43.29
2016,5,13,6,45,616.5,78.5,4.1,9.5,283.5,56.76,46.02
2016,5,13,7,0,667.0,85.0,4.2,10.0,336.0,59.78,48.53
2016,5,13,7,15,622.5,103.0,4.15,10.5,364.5,70.42,57.79
2016,5,13,7,30,578.0,121.0,4.1,11.0,393.0,89.1,64.45
2016,5,13,7,45,439.0,176.5,4.1,11.5,396.0,156.67,110.04
2016,5,13,8,0,300.0,232.0,4.1,12.0,399.0,212.72,158.86
2016,5,13,8,15,407.5,221.0,4.05,12.5,470.0,245.6,181.38
2016,5,13,8,30,515.0,210.0,4.0,13.0,541.0,295.89,220.58
2016,5,13,8,45,684.5,163.5,4.0,13.5,634.5,350.13,263.45
2016,5,13,9,0,854.0,117.0,4.0,14.0,728.0,425.27,324.77
2016,5,13,9,15,864.5,119.0,4.0,14.0,767.0,485.85,377.27
2016,5,13,9,30,875.0,121.0,4.0,14.0,806.0,542.47,425.38
2016,5,13,9,45,891.0,119.0,4.05,14.5,841.0,598.3,470.82
2016,5,13,10,0,907.0,117.0,4.1,15.0,876.0,653.82,514.66
2016,5,13,10,15,912.5,118.0,4.2,15.0,902.5,704.47,554.72
2016,5,13,10,30,918.0,119.0,4.3,15.0,929.0,753.34,592.78
2016,5,13,10,45,921.5,120.0,4.45,15.5,948.5,798.74,625.6
2016,5,13,11,0,925.0,121.0,4.6,16.0,968.0,841.8,655.58
2016,5,13,11,15,927.5,121.5,4.75,16.0,980.0,881.06,683.99
2016,5,13,11,30,930.0,122.0,4.9,16.0,992.0,917.57,710.42
2016,5,13,11,45,933.5,120.0,5.05,16.5,997.5,949.74,732.39
2016,5,13,12,0,937.0,118.0,5.2,17.0,1003.0,978.85,752.2
2016,5,13,12,15,936.5,117.5,5.35,16.5,1000.0,1002.42,771.13
2016,5,13,12,30,936.0,117.0,5.5,16.0,997.0,1022.5,787.82
2016,5,13,12,45,933.5,117.0,5.65,16.0,986.0,1037.53,799.61
2016,5,13,13,0,931.0,117.0,5.8,16.0,975.0,1048.84,808.95
2016,5,13,13,15,927.5,116.0,5.85,16.0,957.5,1054.37,813.67
2016,5,13,13,30,924.0,115.0,5.9,16.0,940.0,1056.07,815.87
2016,5,13,13,45,920.5,113.0,6.0,16.0,915.5,1052.9,815.17
2016,5,13,14,0,917.0,111.0,6.1,16.0,891.0,1045.92,811.92
2016,5,13,14,15,910.0,109.5,6.1,15.5,860.0,1032.24,804.92
2016,5,13,14,30,903.0,108.0,6.1,15.0,829.0,1014.95,795.45
2016,5,13,14,45,896.5,104.5,6.1,15.0,792.0,992.47,780.78
2016,5,13,15,0,890.0,101.0,6.1,15.0,755.0,966.58,763.71
2016,5,13,15,15,877.5,99.0,6.0,14.5,712.5,933.6,742.32
2016,5,13,15,30,865.0,97.0,5.9,14.0,670.0,897.89,718.83
2016,5,13,15,45,853.5,92.5,5.85,14.0,624.0,857.68,690.75
2016,5,13,16,0,842.0,88.0,5.8,14.0,578.0,822.42,666.21
2016,5,13,16,15,821.0,85.0,5.65,13.5,528.0,771.44,630.24
2016,5,13,16,30,800.0,82.0,5.5,13.0,478.0,719.32,592.91
2016,5,13,16,45,778.0,76.5,5.35,12.5,427.0,662.74,551.38
2016,5,13,17,0,756.0,71.0,5.2,12.0,376.0,605.8,507.73
2016,5,13,17,15,717.5,66.0,5.0,11.5,323.0,539.16,453.72
2016,5,13,17,30,679.0,61.0,4.8,11.0,270.0,474.45,399.54
2016,5,13,17,45,628.0,54.5,4.65,10.5,219.5,406.3,340.68
2016,5,13,18,0,577.0,48.0,4.5,10.0,169.0,340.19,281.51
2016,5,13,18,15,486.0,40.0,4.25,9.5,123.0,260.75,209.91
2016,5,13,18,30,395.0,32.0,4.0,9.0,77.0,191.19,145.48
2016,5,13,18,45,197.5,16.0,3.75,9.0,38.5,87.47,45.69
2016,5,13,19,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,5,13,19,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
