Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,14,0,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,14,5,15,18.0,14.5,2.0,8.5,16.0,12.47,0.0
2016,5,14,5,30,36.0,29.0,2.3,9.0,32.0,24.27,14.52
2016,5,14,5,45,66.0,48.0,2.6,9.5,58.5,39.1,29.07
2016,5,14,6,0,96.0,67.0,2.9,10.0,85.0,53.61,42.62
2016,5,14,6,15,112.5,88.5,2.95,10.5,116.0,69.39,57.09
2016,5,14,6,30,129.0,110.0,3.0,11.0,147.0,84.76,70.89
2016,5,14,6,45,139.0,131.5,3.05,11.5,178.5,99.67,83.97
2016,5,14,7,0,149.0,153.0,3.1,12.0,210.0,114.14,96.37
2016,5,14,7,15,239.0,166.5,3.1,12.5,273.0,117.44,98.75
2016,5,14,7,30,329.0,180.0,3.1,13.0,336.0,131.57,101.9
2016,5,14,7,45,339.0,201.0,3.1,13.5,377.0,171.59,125.07
2016,5,14,8,0,349.0,222.0,3.1,14.0,418.0,213.27,155.65
2016,5,14,8,15,269.5,258.5,3.05,14.0,418.0,248.75,188.03
2016,5,14,8,30,190.0,295.0,3.0,14.0,418.0,280.75,217.5
2016,5,14,8,45,105.5,278.5,2.95,14.5,347.5,258.4,202.45
2016,5,14,9,0,21.0,262.0,2.9,15.0,277.0,232.19,183.0
2016,5,14,9,15,185.0,305.0,2.9,15.5,449.0,335.08,262.19
2016,5,14,9,30,349.0,348.0,2.9,16.0,621.0,462.4,359.14
2016,5,14,9,45,323.0,372.5,2.95,16.5,633.5,492.38,381.52
2016,5,14,10,0,297.0,397.0,3.0,17.0,646.0,519.62,401.52
2016,5,14,10,15,234.5,421.5,3.1,17.0,622.5,520.3,401.7
2016,5,14,10,30,172.0,446.0,3.2,17.0,599.0,514.13,396.36
2016,5,14,10,45,304.5,418.0,3.3,17.5,695.0,604.31,464.99
2016,5,14,11,0,437.0,390.0,3.4,18.0,791.0,705.57,539.86
2016,5,14,11,15,432.5,398.5,3.5,18.0,799.5,733.15,559.33
2016,5,14,11,30,428.0,407.0,3.6,18.0,808.0,759.14,577.99
2016,5,14,11,45,446.0,391.0,3.7,18.5,811.5,781.43,593.74
2016,5,14,12,0,464.0,375.0,3.8,19.0,815.0,802.42,608.53
2016,5,14,12,15,503.5,377.0,3.9,19.0,853.0,858.98,649.18
2016,5,14,12,30,543.0,379.0,4.0,19.0,891.0,915.09,688.94
2016,5,14,12,45,528.5,380.5,4.1,19.0,874.0,916.93,690.38
2016,5,14,13,0,514.0,382.0,4.2,19.0,857.0,915.83,690.23
2016,5,14,13,15,711.5,252.5,4.3,19.0,896.5,996.05,752.61
2016,5,14,13,30,909.0,123.0,4.4,19.0,936.0,1048.53,788.83
2016,5,14,13,45,902.5,122.0,4.55,19.0,911.0,1043.51,787.3
2016,5,14,14,0,896.0,121.0,4.7,19.0,886.0,1034.78,783.75
2016,5,14,14,15,888.5,119.5,4.8,18.5,854.0,1020.9,777.82
2016,5,14,14,30,881.0,118.0,4.9,18.0,822.0,1003.51,769.48
2016,5,14,14,45,867.5,117.5,5.0,18.0,784.0,978.02,753.96
2016,5,14,15,0,854.0,117.0,5.1,18.0,746.0,959.24,743.17
2016,5,14,15,15,840.5,114.0,5.1,17.5,703.5,924.81,721.87
2016,5,14,15,30,827.0,111.0,5.1,17.0,661.0,887.74,698.54
2016,5,14,15,45,806.0,109.0,5.15,17.0,613.5,842.91,668.24
2016,5,14,16,0,785.0,107.0,5.2,17.0,566.0,796.41,636.33
2016,5,14,16,15,761.0,103.0,5.1,16.5,516.0,743.92,599.92
2016,5,14,16,30,737.0,99.0,5.0,16.0,466.0,694.06,564.91
2016,5,14,16,45,703.5,95.0,4.9,15.5,414.0,633.68,520.63
2016,5,14,17,0,670.0,91.0,4.8,15.0,362.0,574.11,474.64
2016,5,14,17,15,626.0,84.5,4.55,14.5,310.5,506.32,420.33
2016,5,14,17,30,582.0,78.0,4.3,14.0,259.0,441.21,366.61
2016,5,14,17,45,523.5,69.5,4.1,13.5,209.5,369.47,305.92
2016,5,14,18,0,465.0,61.0,3.9,13.0,160.0,302.85,247.75
2016,5,14,18,15,371.5,50.0,3.6,12.5,115.5,225.01,179.32
2016,5,14,18,30,278.0,39.0,3.3,12.0,71.0,156.21,117.92
2016,5,14,18,45,139.0,24.5,3.0,11.5,40.5,79.54,43.84
2016,5,14,19,0,0.0,10.0,2.7,11.0,10.0,9.1,0.0
2016,5,14,19,15,0.0,5.0,2.65,10.5,5.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,15,5,15,109.5,15.5,1.55,7.5,25.5,12.21,0.0
2016,5,15,5,30,219.0,31.0,1.8,8.0,51.0,24.23,14.75
2016,5,15,5,45,326.0,42.5,2.05,9.0,93.0,33.96,24.63
2016,5,15,6,0,433.0,54.0,2.3,10.0,135.0,42.26,32.49
2016,5,15,6,15,502.0,62.0,2.15,10.5,184.0,47.11,37.08
2016,5,15,6,30,571.0,70.0,2.0,11.0,233.0,51.8,41.33
2016,5,15,6,45,621.5,75.5,1.9,12.0,285.0,54.25,43.32
2016,5,15,7,0,672.0,81.0,1.8,13.0,337.0,56.63,45.15
2016,5,15,7,15,705.5,86.0,1.75,13.5,389.0,58.42,46.48
2016,5,15,7,30,739.0,91.0,1.7,14.0,441.0,77.87,51.79
2016,5,15,7,45,766.0,94.0,1.65,14.5,492.0,130.31,74.18
2016,5,15,8,0,793.0,97.0,1.6,15.0,543.0,186.04,113.16
2016,5,15,8,15,812.0,100.0,1.65,15.5,591.0,243.18,160.32
2016,5,15,8,30,831.0,103.0,1.7,16.0,639.0,302.16,211.48
2016,5,15,8,45,846.5,105.0,1.8,16.5,683.0,360.76,262.8
2016,5,15,9,0,862.0,107.0,1.9,17.0,727.0,424.36,317.0
2016,5,15,9,15,873.0,109.0,1.95,17.5,766.0,481.65,364.92
2016,5,15,9,30,884.0,111.0,2.0,18.0,805.0,538.71,411.09
2016,5,15,9,45,905.5,105.0,2.1,18.5,842.0,594.39,455.04
2016,5,15,10,0,927.0,99.0,2.2,19.0,879.0,650.17,497.77
2016,5,15,10,15,933.0,100.5,2.3,19.0,906.0,702.22,537.45
2016,5,15,10,30,939.0,102.0,2.4,19.0,933.0,752.51,574.98
2016,5,15,10,45,943.0,103.0,2.55,19.5,953.0,798.89,606.58
2016,5,15,11,0,947.0,104.0,2.7,20.0,973.0,842.92,635.91
2016,5,15,11,15,949.5,104.5,2.9,20.0,986.0,882.71,663.73
2016,5,15,11,30,952.0,105.0,3.1,20.0,999.0,919.68,689.61
2016,5,15,11,45,952.0,106.0,3.3,20.5,1003.5,951.92,710.93
2016,5,15,12,0,952.0,107.0,3.5,21.0,1008.0,980.91,730.04
2016,5,15,12,15,951.5,106.5,3.65,21.0,1005.5,1004.62,746.71
2016,5,15,12,30,951.0,106.0,3.8,21.0,1003.0,1024.8,761.14
2016,5,15,12,45,952.5,103.5,3.95,21.0,993.5,1041.28,773.24
2016,5,15,13,0,954.0,101.0,4.1,21.0,984.0,1054.03,782.99
2016,5,15,13,15,951.0,100.5,4.2,21.0,966.5,1060.52,788.39
2016,5,15,13,30,948.0,100.0,4.3,21.0,949.0,1063.12,791.39
2016,5,15,13,45,943.0,99.0,4.4,21.0,924.0,1059.31,790.27
2016,5,15,14,0,938.0,98.0,4.5,21.0,899.0,1051.65,786.87
2016,5,15,14,15,931.0,96.5,4.55,20.5,867.5,1037.67,780.63
2016,5,15,14,30,924.0,95.0,4.6,20.0,836.0,1020.02,771.98
2016,5,15,14,45,915.0,93.5,4.7,20.0,798.5,996.91,758.53
2016,5,15,15,0,906.0,92.0,4.8,20.0,761.0,970.48,742.74
2016,5,15,15,15,894.0,90.0,4.9,19.5,718.0,937.57,723.72
2016,5,15,15,30,882.0,88.0,5.0,19.0,675.0,901.86,702.45
2016,5,15,15,45,865.5,85.5,5.1,18.5,628.0,859.1,675.7
2016,5,15,16,0,849.0,83.0,5.2,18.0,581.0,814.32,646.95
2016,5,15,16,15,828.0,80.0,5.2,17.5,531.0,770.29,617.69
2016,5,15,16,30,807.0,77.0,5.2,17.0,481.0,718.04,581.63
2016,5,15,16,45,776.0,74.5,5.25,16.5,428.0,658.43,539.26
2016,5,15,17,0,745.0,72.0,5.3,16.0,375.0,599.22,495.03
2016,5,15,17,15,705.5,67.0,5.15,15.5,323.0,532.59,441.94
2016,5,15,17,30,666.0,62.0,5.0,15.0,271.0,468.01,388.76
2016,5,15,17,45,603.5,57.0,4.9,14.5,219.5,396.48,328.07
2016,5,15,18,0,541.0,52.0,4.8,14.0,168.0,328.14,268.16
2016,5,15,18,15,451.0,43.5,4.55,13.0,122.5,250.49,199.7
2016,5,15,18,30,361.0,35.0,4.3,12.0,77.0,182.53,138.3
2016,5,15,18,45,214.0,22.5,4.1,11.5,44.5,101.12,58.91
2016,5,15,19,0,67.0,10.0,3.9,11.0,12.0,24.68,0.0
2016,5,15,19,15,33.5,5.0,3.8,11.0,6.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,16,5,15,121.5,15.0,1.7,8.5,26.5,11.81,0.0
2016,5,16,5,30,243.0,30.0,1.9,9.0,53.0,24.33,14.91
2016,5,16,5,45,339.0,41.5,2.1,9.5,94.0,32.98,23.73
2016,5,16,6,0,435.0,53.0,2.3,10.0,135.0,41.28,31.62
2016,5,16,6,15,502.0,61.0,2.2,10.5,183.5,46.17,36.24
2016,5,16,6,30,569.0,69.0,2.1,11.0,232.0,50.89,40.5
2016,5,16,6,45,615.0,75.0,2.05,12.0,283.0,53.74,42.85
2016,5,16,7,0,661.0,81.0,2.0,13.0,334.0,56.47,45.0
2016,5,16,7,15,694.5,86.0,2.15,13.5,386.0,58.25,46.33
2016,5,16,7,30,728.0,91.0,2.3,14.0,438.0,78.03,51.71
2016,5,16,7,45,755.5,94.0,2.45,15.0,488.5,129.78,73.97
2016,5,16,8,0,783.0,97.0,2.6,16.0,539.0,184.88,112.48
2016,5,16,8,15,802.0,100.5,2.65,16.5,586.5,241.74,159.53
2016,5,16,8,30,821.0,104.0,2.7,17.0,634.0,300.45,210.61
2016,5,16,8,45,838.0,105.5,2.8,17.5,678.5,358.48,261.63
2016,5,16,9,0,855.0,107.0,2.9,18.0,723.0,421.7,315.8
2016,5,16,9,15,866.0,109.0,2.95,18.5,761.5,478.53,363.73
2016,5,16,9,30,877.0,111.0,3.0,19.0,800.0,535.13,409.97
2016,5,16,9,45,894.0,108.0,3.05,19.5,836.0,590.4,453.8
2016,5,16,10,0,911.0,105.0,3.1,20.0,872.0,645.45,496.1
2016,5,16,10,15,917.0,106.0,3.15,20.5,899.0,696.27,534.01
2016,5,16,10,30,923.0,107.0,3.2,21.0,926.0,745.37,569.63
2016,5,16,10,45,928.0,107.5,3.25,21.5,946.0,791.35,600.72
2016,5,16,11,0,933.0,108.0,3.3,22.0,966.0,835.08,629.33
2016,5,16,11,15,935.5,108.5,3.35,22.0,978.5,874.34,655.84
2016,5,16,11,30,938.0,109.0,3.4,22.0,991.0,910.82,680.35
2016,5,16,11,45,940.0,108.5,3.5,22.5,996.5,943.0,700.87
2016,5,16,12,0,942.0,108.0,3.6,23.0,1002.0,972.06,719.24
2016,5,16,12,15,942.0,108.0,3.7,23.0,999.5,996.48,735.93
2016,5,16,12,30,942.0,108.0,3.8,23.0,997.0,1017.44,750.43
2016,5,16,12,45,940.5,107.5,3.9,23.0,987.0,1032.87,761.39
2016,5,16,13,0,939.0,107.0,4.0,23.0,977.0,1044.58,770.07
2016,5,16,13,15,936.0,106.0,4.05,23.0,959.5,1050.52,774.74
2016,5,16,13,30,933.0,105.0,4.1,23.0,942.0,1052.63,777.06
2016,5,16,13,45,929.5,103.0,4.15,23.0,918.0,1049.34,775.98
2016,5,16,14,0,926.0,101.0,4.2,23.0,894.0,1042.22,772.52
2016,5,16,14,15,919.0,99.5,4.2,23.0,862.5,1028.39,764.41
2016,5,16,14,30,912.0,98.0,4.2,23.0,831.0,1010.95,754.03
2016,5,16,14,45,901.0,97.5,4.25,23.0,793.0,987.26,739.83
2016,5,16,15,0,890.0,97.0,4.3,23.0,755.0,960.41,723.49
2016,5,16,15,15,878.0,94.5,4.25,22.5,713.0,927.39,703.73
2016,5,16,15,30,866.0,92.0,4.2,22.0,671.0,891.62,681.92
2016,5,16,15,45,848.0,90.0,4.2,22.0,623.5,848.71,653.81
2016,5,16,16,0,830.0,88.0,4.2,22.0,576.0,811.17,629.28
2016,5,16,16,15,809.0,85.0,4.15,21.5,526.5,760.79,596.1
2016,5,16,16,30,788.0,82.0,4.1,21.0,477.0,709.32,561.53
2016,5,16,16,45,759.0,78.0,4.05,20.5,425.0,650.19,520.43
2016,5,16,17,0,730.0,74.0,4.0,20.0,373.0,591.34,477.39
2016,5,16,17,15,690.5,69.5,3.95,19.0,321.0,526.03,427.91
2016,5,16,17,30,651.0,65.0,3.9,18.0,269.0,465.23,379.92
2016,5,16,17,45,592.5,58.5,3.9,17.5,219.0,392.52,319.85
2016,5,16,18,0,534.0,52.0,3.9,17.0,169.0,324.87,261.82
2016,5,16,18,15,445.0,43.5,3.9,16.0,123.5,248.04,195.37
2016,5,16,18,30,356.0,35.0,3.9,15.0,78.0,180.8,135.66
2016,5,16,18,45,212.5,23.0,3.95,14.0,45.5,101.77,60.86
2016,5,16,19,0,69.0,11.0,4.0,13.0,13.0,26.08,0.0
2016,5,16,19,15,34.5,5.5,4.0,12.5,6.5,0.0,0.0
2016,5,16,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,17,5,15,153.5,14.5,2.7,10.5,29.0,11.52,0.0
2016,5,17,5,30,307.0,29.0,3.0,11.0,58.0,23.44,14.11
2016,5,17,5,45,413.0,38.0,3.3,12.0,102.0,29.97,20.83
2016,5,17,6,0,519.0,47.0,3.6,13.0,146.0,36.32,26.81
2016,5,17,6,15,583.5,53.5,3.55,13.5,196.5,40.27,30.51
2016,5,17,6,30,648.0,60.0,3.5,14.0,247.0,44.11,33.94
2016,5,17,6,45,695.0,64.5,3.5,15.0,300.5,50.59,39.52
2016,5,17,7,0,742.0,69.0,3.5,16.0,354.0,52.87,41.26
2016,5,17,7,15,772.5,72.5,3.6,16.5,407.0,54.2,42.2
2016,5,17,7,30,803.0,76.0,3.7,17.0,460.0,68.79,42.17
2016,5,17,7,45,828.0,79.0,3.85,18.0,512.0,124.8,66.25
2016,5,17,8,0,853.0,82.0,4.0,19.0,564.0,190.78,113.11
2016,5,17,8,15,870.0,84.5,4.0,19.5,612.5,249.98,162.01
2016,5,17,8,30,887.0,87.0,4.0,20.0,661.0,310.59,214.8
2016,5,17,8,45,900.5,89.0,4.05,20.5,706.0,370.84,267.8
2016,5,17,9,0,914.0,91.0,4.1,21.0,751.0,431.6,320.31
2016,5,17,9,15,923.5,92.5,4.1,21.5,790.0,490.41,369.92
2016,5,17,9,30,933.0,94.0,4.1,22.0,829.0,548.76,417.52
2016,5,17,9,45,940.0,96.0,4.1,22.5,862.5,605.42,462.25
2016,5,17,10,0,947.0,98.0,4.1,23.0,896.0,660.86,504.57
2016,5,17,10,15,952.5,99.0,4.0,23.0,923.0,712.99,543.93
2016,5,17,10,30,958.0,100.0,3.9,23.0,950.0,763.26,580.87
2016,5,17,10,45,961.5,100.5,3.85,23.5,970.0,809.52,611.32
2016,5,17,11,0,965.0,101.0,3.8,24.0,990.0,853.32,639.34
2016,5,17,11,15,966.5,101.5,3.7,24.0,1002.0,892.84,665.09
2016,5,17,11,30,968.0,102.0,3.6,24.0,1014.0,929.41,688.61
2016,5,17,11,45,968.5,102.5,3.5,24.5,1018.5,962.01,707.88
2016,5,17,12,0,969.0,103.0,3.4,25.0,1023.0,991.34,724.77
2016,5,17,12,15,968.0,103.0,3.3,25.0,1020.0,1015.37,739.5
2016,5,17,12,30,967.0,103.0,3.2,25.0,1017.0,1035.81,751.88
2016,5,17,12,45,966.0,101.5,3.15,25.5,1006.0,1051.05,759.86
2016,5,17,13,0,965.0,100.0,3.1,26.0,995.0,1062.47,765.47
2016,5,17,13,15,961.0,99.5,3.05,26.0,977.0,1068.05,768.97
2016,5,17,13,30,957.0,99.0,3.0,26.0,959.0,1069.7,770.14
2016,5,17,13,45,951.0,98.0,3.0,26.5,933.0,1064.91,766.33
2016,5,17,14,0,945.0,97.0,3.0,27.0,907.0,1056.24,760.24
2016,5,17,14,15,938.0,96.0,3.0,26.5,875.5,1042.79,754.25
2016,5,17,14,30,931.0,95.0,3.0,26.0,844.0,1025.67,746.0
2016,5,17,14,45,921.5,93.0,3.0,26.0,806.0,1001.47,731.75
2016,5,17,15,0,912.0,91.0,3.0,26.0,768.0,973.94,715.39
2016,5,17,15,15,899.5,89.0,2.95,26.0,725.0,940.5,694.71
2016,5,17,15,30,887.0,87.0,2.9,26.0,682.0,904.28,672.12
2016,5,17,15,45,872.5,84.5,2.85,26.0,634.5,863.19,646.12
2016,5,17,16,0,858.0,82.0,2.8,26.0,587.0,819.94,618.41
2016,5,17,16,15,837.5,79.0,2.75,25.5,537.0,769.41,586.47
2016,5,17,16,30,817.0,76.0,2.7,25.0,487.0,723.86,557.46
2016,5,17,16,45,789.0,72.5,2.65,24.5,434.5,664.9,518.06
2016,5,17,17,0,761.0,69.0,2.6,24.0,382.0,606.07,476.97
2016,5,17,17,15,723.5,64.5,2.4,23.0,329.5,540.66,428.67
2016,5,17,17,30,686.0,60.0,2.2,22.0,277.0,477.07,379.87
2016,5,17,17,45,628.0,54.5,2.05,21.5,226.0,403.91,321.11
2016,5,17,18,0,570.0,49.0,1.9,21.0,175.0,338.0,265.94
2016,5,17,18,15,484.0,41.5,1.95,20.0,129.0,261.63,201.74
2016,5,17,18,30,398.0,34.0,2.0,19.0,83.0,194.43,143.33
2016,5,17,18,45,254.0,22.5,2.05,18.0,48.5,113.89,69.0
2016,5,17,19,0,110.0,11.0,2.1,17.0,14.0,35.68,0.0
2016,5,17,19,15,55.0,5.5,2.05,16.5,7.0,0.0,0.0
2016,5,17,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,18,5,15,138.5,15.5,1.5,12.5,29.0,12.35,0.0
2016,5,18,5,30,277.0,31.0,1.8,13.0,58.0,25.14,15.52
2016,5,18,5,45,376.5,41.0,2.15,13.5,100.5,32.45,22.91
2016,5,18,6,0,476.0,51.0,2.5,14.0,143.0,39.51,29.55
2016,5,18,6,15,540.5,58.5,2.55,14.5,192.5,44.09,33.79
2016,5,18,6,30,605.0,66.0,2.6,15.0,242.0,48.51,37.73
2016,5,18,6,45,648.5,72.0,2.65,15.5,293.5,51.49,40.24
2016,5,18,7,0,692.0,78.0,2.7,16.0,345.0,54.33,42.55
2016,5,18,7,15,724.0,82.5,2.65,16.5,397.0,61.51,48.6
2016,5,18,7,30,756.0,87.0,2.6,17.0,449.0,76.32,48.72
2016,5,18,7,45,779.0,90.5,2.6,18.0,499.0,129.67,71.94
2016,5,18,8,0,802.0,94.0,2.6,19.0,549.0,185.8,111.05
2016,5,18,8,15,820.0,97.0,2.6,19.5,596.5,243.05,158.01
2016,5,18,8,30,838.0,100.0,2.6,20.0,644.0,302.0,208.81
2016,5,18,8,45,851.5,102.5,2.6,21.0,687.5,365.52,262.93
2016,5,18,9,0,865.0,105.0,2.6,22.0,731.0,423.94,311.98
2016,5,18,9,15,875.5,107.0,2.6,22.5,769.5,480.94,359.11
2016,5,18,9,30,886.0,109.0,2.6,23.0,808.0,537.66,404.42
2016,5,18,9,45,897.5,108.0,2.65,23.5,841.5,591.9,446.57
2016,5,18,10,0,909.0,107.0,2.7,24.0,875.0,645.38,486.83
2016,5,18,10,15,914.5,108.5,2.8,24.5,901.5,696.11,524.08
2016,5,18,10,30,920.0,110.0,2.9,25.0,928.0,745.09,559.09
2016,5,18,10,45,921.5,112.0,3.0,25.5,946.5,789.58,588.91
2016,5,18,11,0,923.0,114.0,3.1,26.0,965.0,831.6,616.09
2016,5,18,11,15,925.0,114.5,3.2,26.0,977.0,870.04,641.89
2016,5,18,11,30,927.0,115.0,3.3,26.0,989.0,905.72,665.77
2016,5,18,11,45,925.0,117.0,3.4,26.5,993.0,936.34,684.92
2016,5,18,12,0,923.0,119.0,3.5,27.0,997.0,963.74,701.91
2016,5,18,12,15,922.5,119.0,3.55,27.0,994.0,987.34,717.49
2016,5,18,12,30,922.0,119.0,3.6,27.0,991.0,1007.55,730.94
2016,5,18,12,45,919.0,119.0,3.7,27.0,980.5,1021.84,741.0
2016,5,18,13,0,916.0,119.0,3.8,27.0,970.0,1032.47,748.85
2016,5,18,13,15,912.0,118.0,3.9,27.0,952.0,1037.42,753.15
2016,5,18,13,30,908.0,117.0,4.0,27.0,934.0,1038.61,755.17
2016,5,18,13,45,905.0,114.5,4.1,27.0,910.0,1035.5,754.54
2016,5,18,14,0,902.0,112.0,4.2,27.0,886.0,1028.65,751.59
2016,5,18,14,15,895.0,110.5,4.3,26.5,855.0,1015.2,745.88
2016,5,18,14,30,888.0,109.0,4.4,26.0,824.0,998.22,737.9
2016,5,18,14,45,876.5,108.0,4.5,25.5,786.5,974.06,725.09
2016,5,18,15,0,865.0,107.0,4.6,25.0,749.0,946.81,710.34
2016,5,18,15,15,852.0,104.5,4.65,24.5,707.0,913.63,691.11
2016,5,18,15,30,839.0,102.0,4.7,24.0,665.0,886.22,675.68
2016,5,18,15,45,821.5,99.5,4.8,23.5,619.0,843.72,649.67
2016,5,18,16,0,804.0,97.0,4.9,23.0,573.0,799.33,621.84
2016,5,18,16,15,782.5,93.5,4.85,22.0,523.5,748.99,589.48
2016,5,18,16,30,761.0,90.0,4.8,21.0,474.0,697.66,555.63
2016,5,18,16,45,738.0,84.0,4.8,20.5,424.0,641.73,516.56
2016,5,18,17,0,715.0,78.0,4.8,20.0,374.0,585.61,475.03
2016,5,18,17,15,676.0,73.0,4.7,19.0,322.5,523.26,427.22
2016,5,18,17,30,637.0,68.0,4.6,18.0,271.0,460.69,377.49
2016,5,18,17,45,586.5,60.5,4.5,17.0,221.5,391.72,320.65
2016,5,18,18,0,536.0,53.0,4.4,16.0,172.0,326.97,265.13
2016,5,18,18,15,450.0,44.5,4.35,15.0,127.0,251.26,199.22
2016,5,18,18,30,364.0,36.0,4.3,14.0,82.0,184.73,139.88
2016,5,18,18,45,229.5,24.0,4.3,13.5,48.5,108.98,69.06
2016,5,18,19,0,95.0,12.0,4.3,13.0,15.0,33.13,0.0
2016,5,18,19,15,47.5,6.0,4.35,12.5,7.5,0.0,0.0
2016,5,18,19,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,4.5,8.5,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,5,19,5,15,124.0,17.5,4.6,8.0,30.0,13.76,0.0
2016,5,19,5,30,248.0,35.0,4.7,8.0,60.0,27.33,17.83
2016,5,19,5,45,356.0,45.5,4.8,8.5,103.0,36.37,26.91
2016,5,19,6,0,464.0,56.0,4.9,9.0,146.0,43.74,33.98
2016,5,19,6,15,529.5,63.5,5.0,9.5,195.5,48.12,38.14
2016,5,19,6,30,595.0,71.0,5.1,10.0,245.0,52.38,41.99
2016,5,19,6,45,622.0,74.0,5.2,10.5,287.0,52.78,42.21
2016,5,19,7,0,649.0,77.0,5.3,11.0,329.0,53.23,42.41
2016,5,19,7,15,648.5,91.0,5.05,11.5,373.0,61.21,49.31
2016,5,19,7,30,648.0,105.0,4.8,12.0,417.0,80.8,54.68
2016,5,19,7,45,526.5,159.0,4.6,12.5,430.5,153.15,102.97
2016,5,19,8,0,405.0,213.0,4.4,13.0,444.0,209.86,151.24
2016,5,19,8,15,498.0,201.0,4.3,13.5,509.0,250.17,180.84
2016,5,19,8,30,591.0,189.0,4.2,14.0,574.0,300.73,221.31
2016,5,19,8,45,742.5,145.0,4.15,15.0,661.5,354.52,264.22
2016,5,19,9,0,894.0,101.0,4.1,16.0,749.0,431.87,326.88
2016,5,19,9,15,905.0,103.0,4.05,16.5,789.0,490.61,377.05
2016,5,19,9,30,916.0,105.0,4.0,17.0,829.0,549.09,425.41
2016,5,19,9,45,915.5,112.0,4.0,17.5,860.5,604.87,470.12
2016,5,19,10,0,915.0,119.0,4.0,18.0,892.0,658.76,511.88
2016,5,19,10,15,920.5,120.5,4.05,18.0,919.0,709.86,551.59
2016,5,19,10,30,926.0,122.0,4.1,18.0,946.0,759.18,589.09
2016,5,19,10,45,931.0,122.0,4.2,18.5,966.0,804.86,621.26
2016,5,19,11,0,936.0,122.0,4.3,19.0,986.0,848.3,650.48
2016,5,19,11,15,938.0,122.5,4.35,19.0,998.5,887.28,677.37
2016,5,19,11,30,940.0,123.0,4.4,19.0,1011.0,923.47,702.34
2016,5,19,11,45,941.0,123.0,4.5,19.5,1015.5,955.38,723.31
2016,5,19,12,0,942.0,123.0,4.6,20.0,1020.0,984.14,742.09
2016,5,19,12,15,942.0,123.0,4.6,20.0,1017.5,1008.71,758.63
2016,5,19,12,30,942.0,123.0,4.6,20.0,1015.0,1029.85,772.91
2016,5,19,12,45,704.0,263.0,4.7,20.0,926.0,971.98,734.32
2016,5,19,13,0,466.0,403.0,4.8,20.0,837.0,885.21,668.33
2016,5,19,13,15,466.0,390.5,4.95,20.0,817.5,881.97,668.32
2016,5,19,13,30,466.0,378.0,5.1,20.0,798.0,876.1,665.97
2016,5,19,13,45,505.0,351.5,5.25,20.0,795.5,892.74,680.65
2016,5,19,14,0,544.0,325.0,5.4,20.0,793.0,906.19,693.07
2016,5,19,14,15,733.0,215.5,5.5,19.5,821.5,983.59,754.82
2016,5,19,14,30,922.0,106.0,5.6,19.0,850.0,1027.71,788.62
2016,5,19,14,45,760.5,170.0,5.75,18.5,765.0,945.27,734.01
2016,5,19,15,0,599.0,234.0,5.9,18.0,680.0,846.27,665.07
2016,5,19,15,15,604.5,214.0,5.9,17.0,642.5,817.96,649.1
2016,5,19,15,30,610.0,194.0,5.9,16.0,605.0,786.53,630.17
2016,5,19,15,45,716.5,148.0,5.9,15.5,597.5,811.46,652.52
2016,5,19,16,0,823.0,102.0,5.9,15.0,590.0,820.59,662.46
2016,5,19,16,15,690.5,121.0,5.9,14.0,506.5,710.39,582.54
2016,5,19,16,30,558.0,140.0,5.9,13.0,423.0,603.01,500.59
2016,5,19,16,45,515.5,133.0,5.9,12.5,373.0,534.28,447.26
2016,5,19,17,0,473.0,126.0,5.9,12.0,323.0,474.48,399.51
2016,5,19,17,15,431.0,118.0,5.8,11.5,279.0,416.51,351.9
2016,5,19,17,30,389.0,110.0,5.7,11.0,235.0,361.58,305.6
2016,5,19,17,45,353.0,94.0,5.6,11.0,192.0,304.21,255.74
2016,5,19,18,0,317.0,78.0,5.5,11.0,149.0,250.0,207.41
2016,5,19,18,15,261.0,61.5,5.4,10.5,110.0,190.54,154.25
2016,5,19,18,30,205.0,45.0,5.3,10.0,71.0,137.16,105.88
2016,5,19,18,45,102.5,29.5,5.2,9.5,42.5,70.73,45.7
2016,5,19,19,0,0.0,14.0,5.1,9.0,14.0,12.73,0.0
2016,5,19,19,15,0.0,7.0,5.1,9.0,7.0,6.37,0.0
2016,5,19,19,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,5.1,8.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,5.05,8.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,4.95,8.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,4.85,8.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,4.7,7.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,4.55,7.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,4.55,7.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,4.55,7.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,4.4,6.5,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,5,20,5,15,140.0,17.0,3.8,6.5,31.0,13.36,0.0
2016,5,20,5,30,280.0,34.0,4.0,7.0,62.0,27.78,18.4
2016,5,20,5,45,391.0,43.0,4.2,7.5,106.5,34.11,25.03
2016,5,20,6,0,502.0,52.0,4.4,8.0,151.0,40.3,31.03
2016,5,20,6,15,566.5,59.0,4.45,8.5,201.5,44.47,34.99
2016,5,20,6,30,631.0,66.0,4.5,9.0,252.0,48.51,38.65
2016,5,20,6,45,451.0,107.0,4.55,9.5,253.0,76.14,63.5
2016,5,20,7,0,271.0,148.0,4.6,10.0,254.0,106.52,90.36
2016,5,20,7,15,188.0,176.5,4.5,10.5,255.0,129.8,110.46
2016,5,20,7,30,105.0,205.0,4.4,11.0,256.0,157.19,126.45
2016,5,20,7,45,139.0,229.5,4.35,11.5,304.5,180.48,141.03
2016,5,20,8,0,173.0,254.0,4.3,12.0,353.0,215.74,166.86
2016,5,20,8,15,142.5,276.5,4.3,12.0,362.5,240.84,188.59
2016,5,20,8,30,112.0,299.0,4.3,12.0,372.0,268.38,212.35
2016,5,20,8,45,238.5,304.0,4.3,12.5,473.5,314.68,246.46
2016,5,20,9,0,365.0,309.0,4.3,13.0,575.0,386.78,302.47
2016,5,20,9,15,208.5,328.0,4.45,13.0,482.0,362.42,286.63
2016,5,20,9,30,52.0,347.0,4.6,13.0,389.0,318.47,252.88
2016,5,20,9,45,220.5,356.0,4.75,13.5,542.0,421.19,334.21
2016,5,20,10,0,389.0,365.0,4.9,14.0,695.0,547.03,432.31
2016,5,20,10,15,298.0,406.5,5.05,14.0,664.0,547.24,431.74
2016,5,20,10,30,207.0,448.0,5.2,14.0,633.0,538.42,423.9
2016,5,20,10,45,254.0,448.5,5.35,14.0,680.5,590.64,464.92
2016,5,20,11,0,301.0,449.0,5.5,14.0,728.0,645.27,507.38
2016,5,20,11,15,320.5,447.5,5.6,14.0,748.0,678.29,532.81
2016,5,20,11,30,340.0,446.0,5.7,14.0,768.0,711.52,558.39
2016,5,20,11,45,357.5,439.0,5.85,14.5,778.5,737.81,577.9
2016,5,20,12,0,375.0,432.0,6.0,15.0,789.0,763.46,596.88
2016,5,20,12,15,216.0,436.5,6.05,14.5,642.5,624.12,490.53
2016,5,20,12,30,57.0,441.0,6.1,14.0,496.0,473.4,372.21
2016,5,20,12,45,89.0,456.0,6.15,14.0,540.5,523.72,412.48
2016,5,20,13,0,121.0,471.0,6.2,14.0,585.0,588.64,462.92
2016,5,20,13,15,154.0,464.0,6.2,14.0,605.5,619.66,487.75
2016,5,20,13,30,187.0,457.0,6.2,14.0,626.0,650.15,512.23
2016,5,20,13,45,108.5,400.0,6.2,14.0,497.5,516.03,408.65
2016,5,20,14,0,30.0,343.0,6.2,14.0,369.0,364.72,289.3
2016,5,20,14,15,30.0,330.5,6.15,13.5,356.0,353.39,281.62
2016,5,20,14,30,30.0,318.0,6.1,13.0,343.0,341.79,273.44
2016,5,20,14,45,24.0,289.5,6.1,13.0,309.0,292.35,234.4
2016,5,20,15,0,18.0,261.0,6.1,13.0,275.0,259.08,208.01
2016,5,20,15,15,147.5,281.5,6.0,13.0,382.0,430.82,350.57
2016,5,20,15,30,277.0,302.0,5.9,13.0,489.0,583.17,473.57
2016,5,20,15,45,189.5,283.5,5.85,13.0,407.5,465.16,379.43
2016,5,20,16,0,102.0,265.0,5.8,13.0,326.0,353.3,288.79
2016,5,20,16,15,131.5,243.0,5.7,12.5,314.5,364.76,300.45
2016,5,20,16,30,161.0,221.0,5.6,12.0,303.0,359.25,298.12
2016,5,20,16,45,85.0,181.5,5.5,11.5,224.5,243.39,202.18
2016,5,20,17,0,9.0,142.0,5.4,11.0,146.0,138.53,113.12
2016,5,20,17,15,4.5,124.0,5.2,10.5,126.0,118.44,96.53
2016,5,20,17,30,0.0,106.0,5.0,10.0,106.0,98.77,79.96
2016,5,20,17,45,250.0,84.5,4.85,10.0,141.0,229.14,193.3
2016,5,20,18,0,500.0,63.0,4.7,10.0,176.0,321.42,267.4
2016,5,20,18,15,410.5,53.0,4.5,9.5,130.5,244.35,198.3
2016,5,20,18,30,321.0,43.0,4.3,9.0,85.0,176.74,137.15
2016,5,20,18,45,188.5,29.0,4.1,9.0,51.0,102.13,68.51
2016,5,20,19,0,56.0,15.0,3.9,9.0,17.0,26.8,0.0
2016,5,20,19,15,28.0,7.5,3.85,8.5,8.5,11.85,0.0
2016,5,20,19,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,12.0,2.4,8.0,12.0,10.55,0.0
2016,5,21,5,30,0.0,24.0,2.5,8.0,24.0,21.15,12.68
2016,5,21,5,45,0.0,41.0,2.65,8.5,41.0,35.71,26.4
2016,5,21,6,0,0.0,58.0,2.8,9.0,58.0,49.88,39.58
2016,5,21,6,15,0.0,77.5,2.85,9.0,77.5,65.79,54.24
2016,5,21,6,30,0.0,97.0,2.9,9.0,97.0,81.54,68.54
2016,5,21,6,45,4.5,115.0,2.95,9.5,117.0,96.11,81.38
2016,5,21,7,0,9.0,133.0,3.0,10.0,137.0,110.58,93.86
2016,5,21,7,15,54.5,169.0,3.1,10.0,195.5,130.67,111.29
2016,5,21,7,30,100.0,205.0,3.2,10.0,254.0,157.18,126.77
2016,5,21,7,45,54.0,193.5,3.3,10.5,220.5,157.34,125.47
2016,5,21,8,0,8.0,182.0,3.4,11.0,187.0,155.0,124.66
2016,5,21,8,15,16.0,212.5,3.45,11.0,223.0,182.5,146.63
2016,5,21,8,30,24.0,243.0,3.5,11.0,259.0,211.33,169.56
2016,5,21,8,45,171.5,282.5,3.55,11.5,406.5,282.53,222.92
2016,5,21,9,0,319.0,322.0,3.6,12.0,554.0,378.56,297.08
2016,5,21,9,15,160.0,231.0,3.65,12.0,347.5,261.37,207.57
2016,5,21,9,30,1.0,140.0,3.7,12.0,141.0,124.04,97.27
2016,5,21,9,45,35.5,267.5,3.8,12.0,297.5,250.62,199.93
2016,5,21,10,0,70.0,395.0,3.9,12.0,454.0,381.63,302.83
2016,5,21,10,15,82.0,415.5,3.9,11.5,487.0,414.23,328.26
2016,5,21,10,30,94.0,436.0,3.9,11.0,520.0,448.23,355.04
2016,5,21,10,45,49.0,294.5,3.95,11.0,338.5,299.15,238.45
2016,5,21,11,0,4.0,153.0,4.0,11.0,157.0,139.35,109.5
2016,5,21,11,15,28.5,292.5,3.95,11.0,320.0,288.62,230.21
2016,5,21,11,30,53.0,432.0,3.9,11.0,483.0,440.94,348.63
2016,5,21,11,45,40.5,404.0,3.85,11.5,443.0,409.05,322.56
2016,5,21,12,0,28.0,376.0,3.8,12.0,403.0,375.43,295.82
2016,5,21,12,15,42.5,408.5,3.75,12.0,449.5,423.64,333.41
2016,5,21,12,30,57.0,441.0,3.7,12.0,496.0,473.15,371.33
2016,5,21,12,45,34.0,331.0,3.7,12.0,364.0,346.67,273.94
2016,5,21,13,0,11.0,221.0,3.7,12.0,232.0,210.87,166.78
2016,5,21,13,15,57.5,334.0,3.7,12.0,386.5,377.36,300.03
2016,5,21,13,30,104.0,447.0,3.7,12.0,541.0,541.27,425.74
2016,5,21,13,45,117.5,437.5,3.7,12.0,541.0,563.7,442.63
2016,5,21,14,0,131.0,428.0,3.7,12.0,541.0,570.15,448.43
2016,5,21,14,15,157.5,412.5,3.65,12.0,544.0,582.15,458.96
2016,5,21,14,30,184.0,397.0,3.6,12.0,547.0,592.7,468.41
2016,5,21,14,45,105.5,342.5,3.6,12.0,427.5,458.18,364.96
2016,5,21,15,0,27.0,288.0,3.6,12.0,308.0,309.6,247.56
2016,5,21,15,15,203.5,282.0,3.55,12.0,420.5,482.75,390.56
2016,5,21,15,30,380.0,276.0,3.5,12.0,533.0,646.41,519.75
2016,5,21,15,45,559.0,201.5,3.45,12.0,550.0,725.5,583.8
2016,5,21,16,0,738.0,127.0,3.4,12.0,567.0,781.36,628.1
2016,5,21,16,15,451.0,174.0,3.4,12.0,436.0,570.68,466.25
2016,5,21,16,30,164.0,221.0,3.4,12.0,305.0,361.23,296.7
2016,5,21,16,45,227.0,190.5,3.4,12.0,293.5,379.1,314.07
2016,5,21,17,0,290.0,160.0,3.4,12.0,282.0,377.39,314.46
2016,5,21,17,15,431.0,122.0,3.25,11.5,276.0,420.74,351.87
2016,5,21,17,30,572.0,84.0,3.1,11.0,270.0,441.75,369.28
2016,5,21,17,45,524.5,74.0,3.0,11.0,221.5,374.82,312.01
2016,5,21,18,0,477.0,64.0,2.9,11.0,173.0,311.86,256.76
2016,5,21,18,15,393.5,53.5,2.65,10.5,128.5,238.0,191.73
2016,5,21,18,30,310.0,43.0,2.4,10.0,84.0,171.38,132.22
2016,5,21,18,45,194.5,29.0,2.2,9.5,51.0,103.72,70.25
2016,5,21,19,0,79.0,15.0,2.0,9.0,18.0,40.44,0.0
2016,5,21,19,15,39.5,7.5,1.95,8.5,9.0,13.94,0.0
2016,5,21,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,22,5,15,130.0,18.5,1.85,7.5,32.0,14.52,1.84
2016,5,22,5,30,260.0,37.0,2.1,8.0,64.0,28.85,19.42
2016,5,22,5,45,356.0,48.0,2.4,8.5,107.0,38.39,28.82
2016,5,22,6,0,452.0,59.0,2.7,9.0,150.0,46.08,36.17
2016,5,22,6,15,229.0,80.0,2.7,9.5,126.5,61.61,50.38
2016,5,22,6,30,6.0,101.0,2.7,10.0,103.0,84.5,70.94
2016,5,22,6,45,11.5,120.0,2.7,10.5,124.5,99.76,84.31
2016,5,22,7,0,17.0,139.0,2.7,11.0,146.0,114.91,97.31
2016,5,22,7,15,63.5,172.5,2.6,11.0,203.0,132.92,112.77
2016,5,22,7,30,110.0,206.0,2.5,11.0,260.0,150.77,120.64
2016,5,22,7,45,440.5,158.5,2.45,11.5,406.5,145.6,99.97
2016,5,22,8,0,771.0,111.0,2.4,12.0,553.0,195.0,122.89
2016,5,22,8,15,452.0,206.0,2.4,12.5,471.0,244.08,177.65
2016,5,22,8,30,133.0,301.0,2.4,13.0,389.0,269.47,210.63
2016,5,22,8,45,206.0,316.5,2.4,13.5,462.0,318.05,247.36
2016,5,22,9,0,279.0,332.0,2.4,14.0,535.0,370.36,287.49
2016,5,22,9,15,170.0,344.5,2.45,14.0,470.5,357.58,279.76
2016,5,22,9,30,61.0,357.0,2.5,14.0,406.0,330.61,259.51
2016,5,22,9,45,39.0,320.5,2.55,14.5,352.0,296.15,232.38
2016,5,22,10,0,17.0,284.0,2.6,15.0,298.0,258.54,202.45
2016,5,22,10,15,14.5,258.0,2.7,15.0,270.5,236.47,185.16
2016,5,22,10,30,12.0,232.0,2.8,15.0,243.0,213.53,167.06
2016,5,22,10,45,43.5,338.0,2.9,15.0,378.5,333.3,260.98
2016,5,22,11,0,75.0,444.0,3.0,15.0,514.0,456.88,354.73
2016,5,22,11,15,78.5,453.0,3.1,15.0,527.5,474.93,367.81
2016,5,22,11,30,82.0,462.0,3.2,15.0,541.0,493.12,381.5
2016,5,22,11,45,141.5,475.5,3.35,15.0,611.0,572.74,442.27
2016,5,22,12,0,201.0,489.0,3.5,15.0,681.0,649.28,499.77
2016,5,22,12,15,232.5,482.0,3.6,15.0,703.5,682.48,524.8
2016,5,22,12,30,264.0,475.0,3.7,15.0,726.0,726.46,557.61
2016,5,22,12,45,333.5,441.0,3.8,15.0,755.0,770.84,592.14
2016,5,22,13,0,403.0,407.0,3.9,15.0,784.0,814.55,626.07
2016,5,22,13,15,321.0,428.5,4.0,15.0,725.5,762.73,587.26
2016,5,22,13,30,239.0,450.0,4.1,15.0,667.0,694.02,536.43
2016,5,22,13,45,207.5,440.5,4.2,15.0,625.0,656.44,509.42
2016,5,22,14,0,176.0,431.0,4.3,15.0,583.0,617.78,481.27
2016,5,22,14,15,135.0,409.0,4.35,14.5,523.5,555.77,435.81
2016,5,22,14,30,94.0,387.0,4.4,14.0,464.0,477.19,377.0
2016,5,22,14,45,203.5,361.5,4.45,14.0,517.5,572.77,454.63
2016,5,22,15,0,313.0,336.0,4.5,14.0,571.0,663.3,526.49
2016,5,22,15,15,260.5,325.0,4.5,13.5,513.0,597.84,477.42
2016,5,22,15,30,208.0,314.0,4.5,13.0,455.0,518.3,417.48
2016,5,22,15,45,339.5,260.0,4.5,13.0,471.5,583.44,473.09
2016,5,22,16,0,471.0,206.0,4.5,13.0,488.0,638.46,519.59
2016,5,22,16,15,414.5,200.5,4.4,12.5,433.0,570.27,467.24
2016,5,22,16,30,358.0,195.0,4.3,12.0,378.0,491.48,406.29
2016,5,22,16,45,345.5,174.5,4.25,12.0,336.5,445.28,370.33
2016,5,22,17,0,333.0,154.0,4.2,12.0,295.0,399.06,333.48
2016,5,22,17,15,305.5,139.0,4.05,11.5,255.0,350.09,293.65
2016,5,22,17,30,278.0,124.0,3.9,11.0,215.0,303.11,254.54
2016,5,22,17,45,255.5,104.0,3.75,11.0,176.5,255.04,213.22
2016,5,22,18,0,233.0,84.0,3.6,11.0,138.0,208.76,172.44
2016,5,22,18,15,193.5,65.5,3.35,10.5,103.0,159.31,128.53
2016,5,22,18,30,154.0,47.0,3.1,10.0,68.0,113.87,87.69
2016,5,22,18,45,77.0,31.0,2.85,9.5,41.5,64.82,43.6
2016,5,22,19,0,0.0,15.0,2.6,9.0,15.0,13.34,0.0
2016,5,22,19,15,0.0,7.5,2.55,8.5,7.5,6.82,0.0
2016,5,22,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,23,5,15,89.0,18.0,2.2,7.5,27.5,14.06,2.19
2016,5,23,5,30,178.0,36.0,2.5,8.0,55.0,27.88,18.63
2016,5,23,5,45,243.0,51.5,2.8,9.0,92.5,39.3,29.59
2016,5,23,6,0,308.0,67.0,3.1,10.0,130.0,50.31,39.83
2016,5,23,6,15,350.5,82.0,3.1,10.0,172.0,60.45,49.23
2016,5,23,6,30,393.0,97.0,3.1,10.0,214.0,70.15,58.04
2016,5,23,6,45,434.5,106.5,3.15,10.5,259.0,75.53,62.66
2016,5,23,7,0,476.0,116.0,3.2,11.0,304.0,80.66,66.94
2016,5,23,7,15,534.0,119.0,3.2,11.5,357.0,80.75,66.65
2016,5,23,7,30,592.0,122.0,3.2,12.0,410.0,92.28,64.51
2016,5,23,7,45,680.0,114.0,3.2,12.5,478.5,133.36,80.19
2016,5,23,8,0,768.0,106.0,3.2,13.0,547.0,190.62,119.16
2016,5,23,8,15,786.5,109.5,3.2,13.5,594.0,246.08,165.63
2016,5,23,8,30,805.0,113.0,3.2,14.0,641.0,303.35,216.04
2016,5,23,8,45,815.5,118.0,3.25,14.5,683.0,360.76,267.13
2016,5,23,9,0,826.0,123.0,3.3,15.0,725.0,418.59,317.66
2016,5,23,9,15,837.0,125.0,3.3,15.0,763.5,474.32,365.84
2016,5,23,9,30,848.0,127.0,3.3,15.0,802.0,529.97,412.62
2016,5,23,9,45,864.5,124.5,3.35,15.5,836.5,585.67,457.42
2016,5,23,10,0,881.0,122.0,3.4,16.0,871.0,639.18,499.31
2016,5,23,10,15,887.0,123.5,3.5,16.0,897.0,688.76,538.2
2016,5,23,10,30,893.0,125.0,3.6,16.0,923.0,736.71,575.05
2016,5,23,10,45,897.0,126.0,3.7,16.5,942.5,780.92,606.73
2016,5,23,11,0,901.0,127.0,3.8,17.0,962.0,822.94,635.23
2016,5,23,11,15,903.0,127.5,3.95,17.0,974.0,860.51,661.84
2016,5,23,11,30,905.0,128.0,4.1,17.0,986.0,895.42,686.54
2016,5,23,11,45,906.5,128.0,4.25,17.0,991.0,926.64,708.66
2016,5,23,12,0,908.0,128.0,4.4,17.0,996.0,954.9,728.99
2016,5,23,12,15,613.5,295.0,4.5,17.0,881.0,878.43,673.58
2016,5,23,12,30,319.0,462.0,4.6,17.0,766.0,765.86,585.76
2016,5,23,12,45,588.0,309.5,4.7,17.0,862.0,899.97,691.28
2016,5,23,13,0,857.0,157.0,4.8,17.0,958.0,1007.46,769.7
2016,5,23,13,15,853.0,156.0,4.85,16.5,940.5,1024.96,783.47
2016,5,23,13,30,849.0,155.0,4.9,16.0,923.0,1026.56,787.05
2016,5,23,13,45,842.5,153.0,5.0,16.0,899.0,1021.0,784.8
2016,5,23,14,0,836.0,151.0,5.1,16.0,875.0,1011.87,780.19
2016,5,23,14,15,827.5,149.0,5.1,16.0,844.0,997.27,771.05
2016,5,23,14,30,819.0,147.0,5.1,16.0,813.0,979.33,759.67
2016,5,23,14,45,813.0,141.5,5.1,16.0,777.5,956.83,745.14
2016,5,23,15,0,807.0,136.0,5.1,16.0,742.0,931.13,728.38
2016,5,23,15,15,793.0,133.0,5.0,15.5,700.5,897.75,706.77
2016,5,23,15,30,779.0,130.0,4.9,15.0,659.0,861.91,683.28
2016,5,23,15,45,766.5,123.5,4.8,15.0,614.5,821.34,654.86
2016,5,23,16,0,754.0,117.0,4.7,15.0,570.0,778.7,624.74
2016,5,23,16,15,730.5,113.0,4.6,14.5,521.5,732.01,592.45
2016,5,23,16,30,707.0,109.0,4.5,14.0,473.0,680.79,556.2
2016,5,23,16,45,430.5,142.0,4.4,14.0,357.0,482.96,398.83
2016,5,23,17,0,154.0,175.0,4.3,14.0,241.0,291.68,240.69
2016,5,23,17,15,141.5,154.0,4.15,13.5,208.5,254.75,211.2
2016,5,23,17,30,129.0,133.0,4.0,13.0,176.0,218.64,181.36
2016,5,23,17,45,116.5,111.0,3.85,13.0,144.5,182.23,150.32
2016,5,23,18,0,104.0,89.0,3.7,13.0,113.0,146.77,119.48
2016,5,23,18,15,209.0,66.5,3.55,12.5,100.0,166.75,133.87
2016,5,23,18,30,314.0,44.0,3.4,12.0,87.0,173.89,133.98
2016,5,23,18,45,203.5,30.0,3.25,11.5,53.5,107.29,73.79
2016,5,23,19,0,93.0,16.0,3.1,11.0,20.0,45.41,0.0
2016,5,23,19,15,46.5,8.0,3.1,10.5,10.0,15.69,0.0
2016,5,23,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
