Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,24,5,15,123.5,19.0,3.25,9.0,32.0,14.88,3.11
2016,5,24,5,30,247.0,38.0,3.4,9.0,64.0,29.57,20.05
2016,5,24,5,45,344.0,48.5,3.6,9.5,106.5,38.65,28.95
2016,5,24,6,0,441.0,59.0,3.8,10.0,149.0,45.88,35.85
2016,5,24,6,15,220.5,57.5,3.85,10.0,102.5,41.88,32.44
2016,5,24,6,30,0.0,56.0,3.9,10.0,56.0,49.45,39.35
2016,5,24,6,45,0.0,67.5,3.95,10.5,67.5,59.67,48.42
2016,5,24,7,0,0.0,79.0,4.0,11.0,79.0,69.57,57.05
2016,5,24,7,15,32.0,139.5,4.0,11.5,155.0,111.82,94.17
2016,5,24,7,30,64.0,200.0,4.0,12.0,231.0,153.57,123.38
2016,5,24,7,45,38.5,197.0,4.0,12.5,216.0,158.41,126.08
2016,5,24,8,0,13.0,194.0,4.0,13.0,201.0,164.9,131.69
2016,5,24,8,15,10.0,192.5,4.0,13.0,198.5,165.82,132.19
2016,5,24,8,30,7.0,191.0,4.0,13.0,196.0,165.85,132.01
2016,5,24,8,45,14.5,229.5,4.05,13.5,240.0,200.98,159.79
2016,5,24,9,0,22.0,268.0,4.1,14.0,284.0,237.32,188.2
2016,5,24,9,15,131.5,324.5,4.1,14.0,428.5,325.17,256.78
2016,5,24,9,30,241.0,381.0,4.1,14.0,573.0,435.17,342.22
2016,5,24,9,45,127.0,314.0,4.2,14.5,415.5,337.64,266.51
2016,5,24,10,0,13.0,247.0,4.3,15.0,258.0,224.42,176.28
2016,5,24,10,15,13.5,255.5,4.35,15.0,267.5,233.59,183.61
2016,5,24,10,30,14.0,264.0,4.4,15.0,277.0,242.84,190.77
2016,5,24,10,45,51.5,359.5,4.5,15.5,408.0,357.81,280.74
2016,5,24,11,0,89.0,455.0,4.6,16.0,539.0,477.12,371.34
2016,5,24,11,15,75.0,449.5,4.6,16.0,520.5,468.43,363.96
2016,5,24,11,30,61.0,444.0,4.6,16.0,502.0,458.16,355.82
2016,5,24,11,45,46.0,418.0,4.7,16.0,462.0,426.41,331.62
2016,5,24,12,0,31.0,392.0,4.8,16.0,422.0,392.8,305.85
2016,5,24,12,15,187.0,419.5,4.8,16.0,598.5,579.13,451.69
2016,5,24,12,30,343.0,447.0,4.8,16.0,775.0,773.65,597.14
2016,5,24,12,45,278.0,461.0,4.85,16.0,725.0,735.55,567.19
2016,5,24,13,0,213.0,475.0,4.9,16.0,675.0,681.66,526.81
2016,5,24,13,15,242.0,460.0,4.95,16.0,683.0,701.37,543.14
2016,5,24,13,30,271.0,445.0,5.0,16.0,691.0,734.46,568.69
2016,5,24,13,45,286.5,427.5,5.05,16.0,682.0,736.17,571.27
2016,5,24,14,0,302.0,410.0,5.1,16.0,673.0,736.04,572.74
2016,5,24,14,15,579.5,270.5,5.1,15.5,751.5,880.5,688.75
2016,5,24,14,30,857.0,131.0,5.1,15.0,830.0,987.93,769.42
2016,5,24,14,45,604.0,229.5,5.1,15.0,710.5,854.8,673.39
2016,5,24,15,0,351.0,328.0,5.1,15.0,591.0,689.68,546.18
2016,5,24,15,15,361.5,304.5,5.05,15.0,562.5,667.78,532.05
2016,5,24,15,30,372.0,281.0,5.0,15.0,534.0,643.65,515.49
2016,5,24,15,45,577.0,195.5,4.95,15.0,557.5,733.51,589.96
2016,5,24,16,0,782.0,110.0,4.9,15.0,581.0,794.08,637.74
2016,5,24,16,15,759.5,106.5,4.85,14.5,532.0,744.01,602.61
2016,5,24,16,30,737.0,103.0,4.8,14.0,483.0,696.37,569.35
2016,5,24,16,45,409.0,138.0,4.75,13.5,345.5,462.92,384.11
2016,5,24,17,0,81.0,173.0,4.7,13.0,208.0,229.31,189.07
2016,5,24,17,15,341.0,126.5,4.6,12.5,243.5,369.45,310.03
2016,5,24,17,30,601.0,80.0,4.5,12.0,279.0,454.02,380.59
2016,5,24,17,45,547.0,72.0,4.4,11.5,230.0,384.58,321.29
2016,5,24,18,0,493.0,64.0,4.3,11.0,181.0,319.66,264.54
2016,5,24,18,15,411.0,54.5,4.1,10.5,136.0,246.6,199.76
2016,5,24,18,30,329.0,45.0,3.9,10.0,91.0,182.08,141.62
2016,5,24,18,45,208.5,31.5,3.75,10.0,56.5,110.57,77.32
2016,5,24,19,0,88.0,18.0,3.6,10.0,22.0,46.95,0.0
2016,5,24,19,15,44.0,9.0,3.5,9.5,11.0,16.17,0.0
2016,5,24,19,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,25,5,15,135.5,18.0,3.2,9.0,33.0,14.09,3.05
2016,5,25,5,30,271.0,36.0,3.3,9.0,66.0,28.03,18.76
2016,5,25,5,45,363.5,46.5,3.45,9.5,108.5,36.81,27.34
2016,5,25,6,0,456.0,57.0,3.6,10.0,151.0,44.11,34.27
2016,5,25,6,15,230.0,79.5,3.6,10.5,127.0,61.27,49.88
2016,5,25,6,30,4.0,102.0,3.6,11.0,103.0,85.35,71.43
2016,5,25,6,45,9.5,120.5,3.65,11.5,124.0,100.25,84.43
2016,5,25,7,0,15.0,139.0,3.7,12.0,145.0,115.04,97.09
2016,5,25,7,15,16.0,155.5,3.7,12.0,163.0,128.28,108.37
2016,5,25,7,30,17.0,172.0,3.7,12.0,181.0,142.19,114.53
2016,5,25,7,45,21.0,193.0,3.75,12.5,204.5,161.53,129.33
2016,5,25,8,0,25.0,214.0,3.8,13.0,228.0,181.58,144.78
2016,5,25,8,15,36.5,244.0,3.85,13.0,267.0,202.94,161.3
2016,5,25,8,30,48.0,274.0,3.9,13.0,306.0,233.6,185.49
2016,5,25,8,45,81.0,309.0,3.95,13.5,367.0,276.86,218.83
2016,5,25,9,0,114.0,344.0,4.0,14.0,428.0,319.85,251.98
2016,5,25,9,15,126.5,365.5,4.05,14.0,463.0,353.59,278.57
2016,5,25,9,30,139.0,387.0,4.1,14.0,498.0,388.95,306.32
2016,5,25,9,45,263.5,377.0,4.15,14.5,597.5,460.06,361.54
2016,5,25,10,0,388.0,367.0,4.2,15.0,697.0,546.21,427.9
2016,5,25,10,15,650.0,239.0,4.25,15.0,813.0,633.66,498.5
2016,5,25,10,30,912.0,111.0,4.3,15.0,929.0,736.81,580.66
2016,5,25,10,45,915.5,112.5,4.35,15.5,948.5,781.69,612.34
2016,5,25,11,0,919.0,114.0,4.4,16.0,968.0,824.31,641.45
2016,5,25,11,15,921.5,114.5,4.45,16.0,980.5,862.77,668.61
2016,5,25,11,30,924.0,115.0,4.5,16.0,993.0,898.54,693.79
2016,5,25,11,45,927.0,114.0,4.6,16.5,998.5,930.56,715.27
2016,5,25,12,0,930.0,113.0,4.7,17.0,1004.0,959.6,734.63
2016,5,25,12,15,929.5,113.0,4.75,17.0,1001.5,983.22,751.26
2016,5,25,12,30,929.0,113.0,4.8,17.0,999.0,1003.47,765.66
2016,5,25,12,45,924.5,114.5,4.9,17.0,988.0,1017.82,776.53
2016,5,25,13,0,920.0,116.0,5.0,17.0,977.0,1028.54,785.05
2016,5,25,13,15,916.5,115.0,5.05,17.0,960.0,1034.08,789.73
2016,5,25,13,30,913.0,114.0,5.1,17.0,943.0,1035.88,791.99
2016,5,25,13,45,908.5,112.5,5.2,17.0,919.0,1032.45,791.19
2016,5,25,14,0,904.0,111.0,5.3,17.0,895.0,1025.32,787.95
2016,5,25,14,15,897.0,109.5,5.3,17.0,864.0,1012.07,779.78
2016,5,25,14,30,890.0,108.0,5.3,17.0,833.0,995.32,769.28
2016,5,25,14,45,883.0,105.0,5.35,17.0,797.5,973.55,755.69
2016,5,25,15,0,876.0,102.0,5.4,17.0,762.0,948.5,739.78
2016,5,25,15,15,864.0,99.5,5.4,16.5,720.5,916.28,719.76
2016,5,25,15,30,852.0,97.0,5.4,16.0,679.0,881.37,697.64
2016,5,25,15,45,838.5,93.5,5.4,16.0,633.5,841.57,670.38
2016,5,25,16,0,825.0,90.0,5.4,16.0,588.0,806.76,646.63
2016,5,25,16,15,804.5,87.0,5.35,15.5,539.0,757.46,612.66
2016,5,25,16,30,784.0,84.0,5.3,15.0,490.0,707.05,577.31
2016,5,25,16,45,757.5,80.0,5.25,14.5,439.5,650.38,536.38
2016,5,25,17,0,731.0,76.0,5.2,14.0,389.0,593.77,493.37
2016,5,25,17,15,694.5,71.5,5.1,13.5,338.0,530.74,443.08
2016,5,25,17,30,658.0,67.0,5.0,13.0,287.0,471.61,394.3
2016,5,25,17,45,602.0,62.0,4.9,12.5,236.5,401.92,335.21
2016,5,25,18,0,546.0,57.0,4.8,12.0,186.0,336.84,278.15
2016,5,25,18,15,466.0,48.5,4.6,11.5,140.5,262.98,212.5
2016,5,25,18,30,386.0,40.0,4.4,11.0,95.0,197.47,153.16
2016,5,25,18,45,193.0,31.5,4.2,10.5,59.0,105.82,74.34
2016,5,25,19,0,0.0,23.0,4.0,10.0,23.0,22.35,0.0
2016,5,25,19,15,0.0,11.5,3.95,9.5,11.5,10.46,0.0
2016,5,25,19,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,26,5,15,121.5,19.5,2.9,9.0,33.0,15.25,4.15
2016,5,26,5,30,243.0,39.0,3.0,9.0,66.0,30.3,20.79
2016,5,26,5,45,337.5,50.0,3.15,9.5,108.5,38.34,28.72
2016,5,26,6,0,432.0,61.0,3.3,10.0,151.0,47.47,37.3
2016,5,26,6,15,495.0,69.5,3.25,10.5,199.0,52.52,42.0
2016,5,26,6,30,558.0,78.0,3.2,11.0,247.0,57.36,46.32
2016,5,26,6,45,605.0,84.0,3.15,11.5,298.0,59.94,48.46
2016,5,26,7,0,652.0,90.0,3.1,12.0,349.0,62.4,50.42
2016,5,26,7,15,684.5,95.0,3.05,12.5,400.0,63.91,51.47
2016,5,26,7,30,717.0,100.0,3.0,13.0,451.0,79.83,51.81
2016,5,26,7,45,742.5,103.5,2.95,14.0,501.0,131.21,75.46
2016,5,26,8,0,768.0,107.0,2.9,15.0,551.0,191.19,118.63
2016,5,26,8,15,787.0,110.5,2.85,15.0,598.0,246.59,164.88
2016,5,26,8,30,806.0,114.0,2.8,15.0,645.0,303.84,215.22
2016,5,26,8,45,822.0,116.5,2.8,15.5,688.5,360.93,265.53
2016,5,26,9,0,838.0,119.0,2.8,16.0,732.0,419.02,315.78
2016,5,26,9,15,849.0,121.0,2.8,16.5,770.5,475.21,363.29
2016,5,26,9,30,860.0,123.0,2.8,17.0,809.0,533.54,410.8
2016,5,26,9,45,859.5,130.5,2.8,17.5,840.0,586.43,452.66
2016,5,26,10,0,859.0,138.0,2.8,18.0,871.0,637.57,491.78
2016,5,26,10,15,866.0,139.5,2.8,18.5,897.5,686.77,528.36
2016,5,26,10,30,873.0,141.0,2.8,19.0,924.0,734.48,562.81
2016,5,26,10,45,878.0,142.0,2.85,19.5,944.0,778.62,594.07
2016,5,26,11,0,883.0,143.0,2.9,20.0,964.0,820.71,621.72
2016,5,26,11,15,886.0,143.5,2.9,20.0,976.5,858.52,647.05
2016,5,26,11,30,889.0,144.0,2.9,20.0,989.0,893.82,670.51
2016,5,26,11,45,891.0,143.5,2.95,20.5,994.5,924.69,689.95
2016,5,26,12,0,893.0,143.0,3.0,21.0,1000.0,952.71,707.39
2016,5,26,12,15,893.0,143.0,3.05,21.0,997.5,976.32,723.27
2016,5,26,12,30,893.0,143.0,3.1,21.0,995.0,996.75,737.12
2016,5,26,12,45,902.0,135.0,3.2,21.5,988.5,1015.03,748.62
2016,5,26,13,0,911.0,127.0,3.3,22.0,982.0,1029.81,757.89
2016,5,26,13,15,907.5,126.0,3.45,22.0,964.5,1035.47,763.15
2016,5,26,13,30,904.0,125.0,3.6,22.0,947.0,1037.43,766.15
2016,5,26,13,45,898.5,124.0,3.75,22.0,923.0,1033.7,765.5
2016,5,26,14,0,893.0,123.0,3.9,22.0,899.0,1026.31,762.55
2016,5,26,14,15,885.5,121.5,4.05,22.0,868.0,1012.85,755.6
2016,5,26,14,30,878.0,120.0,4.2,22.0,837.0,995.93,746.37
2016,5,26,14,45,866.5,118.5,4.35,22.0,800.0,971.82,732.26
2016,5,26,15,0,855.0,117.0,4.5,22.0,763.0,944.67,716.15
2016,5,26,15,15,842.5,114.5,4.6,21.5,721.5,921.73,704.18
2016,5,26,15,30,830.0,112.0,4.7,21.0,680.0,886.68,683.49
2016,5,26,15,45,812.0,109.5,4.85,20.5,633.5,844.43,657.65
2016,5,26,16,0,794.0,107.0,5.0,20.0,587.0,800.33,629.89
2016,5,26,16,15,772.5,103.0,5.0,19.5,538.5,750.2,596.27
2016,5,26,16,30,751.0,99.0,5.0,19.0,490.0,699.08,561.27
2016,5,26,16,45,721.5,95.0,5.05,18.5,439.0,644.55,522.8
2016,5,26,17,0,692.0,91.0,5.1,18.0,388.0,587.49,479.91
2016,5,26,17,15,653.0,85.0,5.0,17.0,336.5,522.96,430.18
2016,5,26,17,30,614.0,79.0,4.9,16.0,285.0,460.51,380.35
2016,5,26,17,45,557.5,72.0,4.85,15.5,235.0,390.28,321.8
2016,5,26,18,0,501.0,65.0,4.8,15.0,185.0,324.77,265.35
2016,5,26,18,15,419.5,55.5,4.6,14.0,139.5,251.46,201.59
2016,5,26,18,30,338.0,46.0,4.4,13.0,94.0,186.59,144.08
2016,5,26,18,45,219.0,32.5,4.25,12.5,59.0,114.71,80.64
2016,5,26,19,0,100.0,19.0,4.1,12.0,24.0,51.51,3.89
2016,5,26,19,15,50.0,9.5,4.05,11.5,12.0,17.77,0.0
2016,5,26,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,27,4,45,13.5,4.5,1.45,7.5,4.5,0.0,0.0
2016,5,27,5,0,27.0,9.0,1.5,8.0,9.0,8.19,0.0
2016,5,27,5,15,144.0,23.5,1.65,8.5,38.5,18.44,6.62
2016,5,27,5,30,261.0,38.0,1.8,9.0,68.0,29.54,20.18
2016,5,27,5,45,357.5,49.0,2.0,9.5,111.0,38.93,29.29
2016,5,27,6,0,454.0,60.0,2.2,10.0,154.0,46.61,36.55
2016,5,27,6,15,516.0,68.0,2.15,10.5,203.0,51.28,40.9
2016,5,27,6,30,578.0,76.0,2.1,11.0,252.0,55.79,44.91
2016,5,27,6,45,625.0,81.0,2.1,12.0,303.5,57.68,46.35
2016,5,27,7,0,672.0,86.0,2.1,13.0,355.0,59.53,47.66
2016,5,27,7,15,703.5,91.0,2.1,13.5,406.0,61.17,48.85
2016,5,27,7,30,735.0,96.0,2.1,14.0,457.0,77.5,49.36
2016,5,27,7,45,760.5,99.5,2.1,15.0,507.0,135.7,78.13
2016,5,27,8,0,786.0,103.0,2.1,16.0,557.0,190.58,116.68
2016,5,27,8,15,804.0,106.0,2.1,16.5,604.0,246.37,162.72
2016,5,27,8,30,822.0,109.0,2.1,17.0,651.0,303.89,212.51
2016,5,27,8,45,838.0,110.5,2.15,18.0,694.5,361.01,261.88
2016,5,27,9,0,854.0,112.0,2.2,19.0,738.0,423.31,314.1
2016,5,27,9,15,864.5,114.0,2.15,19.5,776.0,479.24,360.45
2016,5,27,9,30,875.0,116.0,2.1,20.0,814.0,534.91,404.97
2016,5,27,9,45,888.0,114.5,2.1,21.0,848.0,588.58,445.82
2016,5,27,10,0,901.0,113.0,2.1,22.0,882.0,641.69,484.69
2016,5,27,10,15,907.0,114.5,2.1,22.5,908.5,691.97,521.05
2016,5,27,10,30,913.0,116.0,2.1,23.0,935.0,740.6,555.14
2016,5,27,10,45,919.0,115.5,2.1,23.5,955.5,785.62,584.93
2016,5,27,11,0,925.0,115.0,2.1,24.0,976.0,828.53,611.82
2016,5,27,11,15,927.5,115.5,2.15,24.0,988.5,867.18,637.21
2016,5,27,11,30,930.0,116.0,2.2,24.0,1001.0,903.14,660.71
2016,5,27,11,45,933.0,115.0,2.25,24.5,1006.5,935.33,680.37
2016,5,27,12,0,936.0,114.0,2.3,25.0,1012.0,964.55,698.02
2016,5,27,12,15,935.5,114.0,2.4,25.0,1010.0,988.33,714.04
2016,5,27,12,30,935.0,114.0,2.5,25.0,1008.0,1008.73,728.0
2016,5,27,12,45,931.5,115.0,2.6,25.5,997.5,1023.71,737.17
2016,5,27,13,0,928.0,116.0,2.7,26.0,987.0,1035.05,744.13
2016,5,27,13,15,924.5,115.0,2.8,26.0,970.0,1040.71,749.06
2016,5,27,13,30,921.0,114.0,2.9,26.0,953.0,1042.62,751.76
2016,5,27,13,45,915.5,113.0,3.0,26.0,928.5,1038.78,750.91
2016,5,27,14,0,910.0,112.0,3.1,26.0,904.0,1031.23,747.82
2016,5,27,14,15,903.5,111.0,3.15,26.0,873.5,1019.07,741.42
2016,5,27,14,30,897.0,110.0,3.2,26.0,843.0,1003.38,732.84
2016,5,27,14,45,887.0,108.5,3.3,26.0,806.5,980.37,719.89
2016,5,27,15,0,877.0,107.0,3.4,26.0,770.0,954.2,704.84
2016,5,27,15,15,865.0,104.5,3.4,25.5,728.5,922.12,686.44
2016,5,27,15,30,853.0,102.0,3.4,25.0,687.0,887.34,666.06
2016,5,27,15,45,836.0,100.0,3.45,25.0,641.0,854.13,645.54
2016,5,27,16,0,819.0,98.0,3.5,25.0,595.0,810.75,617.71
2016,5,27,16,15,798.5,95.0,3.45,24.5,546.0,761.75,586.24
2016,5,27,16,30,778.0,92.0,3.4,24.0,497.0,711.63,553.38
2016,5,27,16,45,745.5,89.5,3.4,23.5,445.5,652.64,513.47
2016,5,27,17,0,713.0,87.0,3.4,23.0,394.0,596.91,473.28
2016,5,27,17,15,674.5,81.5,3.3,22.0,342.5,532.36,425.53
2016,5,27,17,30,636.0,76.0,3.2,21.0,291.0,469.81,377.51
2016,5,27,17,45,578.0,70.0,3.15,20.0,240.5,398.89,321.02
2016,5,27,18,0,520.0,64.0,3.1,19.0,190.0,332.77,266.26
2016,5,27,18,15,440.0,54.5,3.2,18.0,144.0,259.07,203.91
2016,5,27,18,30,360.0,45.0,3.3,17.0,98.0,193.66,147.14
2016,5,27,18,45,240.0,32.5,3.4,16.5,62.0,120.87,84.07
2016,5,27,19,0,120.0,20.0,3.5,16.0,26.0,57.8,9.42
2016,5,27,19,15,60.0,10.0,3.55,15.5,13.0,20.09,0.0
2016,5,27,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,5.0,1.4,10.5,5.0,0.0,0.0
2016,5,28,5,0,0.0,10.0,1.4,11.0,10.0,9.1,0.0
2016,5,28,5,15,152.0,23.0,1.7,11.5,40.0,18.04,6.53
2016,5,28,5,30,304.0,36.0,2.0,12.0,70.0,29.12,19.57
2016,5,28,5,45,393.5,46.0,2.35,13.0,113.5,36.28,26.51
2016,5,28,6,0,483.0,56.0,2.7,14.0,157.0,43.18,32.9
2016,5,28,6,15,526.5,65.5,2.8,14.5,203.0,49.19,38.37
2016,5,28,6,30,570.0,75.0,2.9,15.0,249.0,54.89,43.38
2016,5,28,6,45,637.0,71.5,3.05,15.5,299.5,50.52,39.34
2016,5,28,7,0,704.0,68.0,3.2,16.0,350.0,51.31,39.85
2016,5,28,7,15,727.5,79.5,3.2,16.5,405.0,58.67,46.07
2016,5,28,7,30,751.0,91.0,3.2,17.0,460.0,80.41,51.0
2016,5,28,7,45,774.5,95.0,3.2,17.5,510.5,133.32,74.97
2016,5,28,8,0,798.0,99.0,3.2,18.0,561.0,189.06,114.28
2016,5,28,8,15,816.0,102.0,3.15,18.5,608.0,245.49,160.76
2016,5,28,8,30,834.0,105.0,3.1,19.0,655.0,303.63,211.07
2016,5,28,8,45,848.0,107.5,3.05,20.0,698.5,361.51,261.07
2016,5,28,9,0,862.0,110.0,3.0,21.0,742.0,424.44,313.75
2016,5,28,9,15,872.5,112.0,2.9,21.5,781.0,480.74,360.44
2016,5,28,9,30,883.0,114.0,2.8,22.0,820.0,536.78,405.29
2016,5,28,9,45,890.5,116.5,2.75,23.0,852.5,591.07,446.5
2016,5,28,10,0,898.0,119.0,2.7,24.0,885.0,644.32,485.29
2016,5,28,10,15,904.0,120.0,2.6,24.0,912.0,694.07,521.93
2016,5,28,10,30,910.0,121.0,2.5,24.0,939.0,742.15,556.32
2016,5,28,10,45,914.0,122.5,2.45,24.5,959.0,787.32,586.21
2016,5,28,11,0,918.0,124.0,2.4,25.0,979.0,830.28,612.89
2016,5,28,11,15,921.0,124.5,2.4,25.0,991.5,869.16,638.07
2016,5,28,11,30,924.0,125.0,2.4,25.0,1004.0,905.4,661.35
2016,5,28,11,45,925.0,125.5,2.4,25.5,1009.5,937.12,680.22
2016,5,28,12,0,926.0,126.0,2.4,26.0,1015.0,965.83,697.04
2016,5,28,12,15,925.5,126.0,2.45,26.0,1012.5,989.54,712.47
2016,5,28,12,30,925.0,126.0,2.5,26.0,1010.0,1009.93,725.87
2016,5,28,12,45,912.0,133.0,2.55,26.5,997.0,1021.44,732.29
2016,5,28,13,0,899.0,140.0,2.6,27.0,984.0,1029.23,736.51
2016,5,28,13,15,895.0,139.0,2.65,27.0,967.0,1034.53,740.76
2016,5,28,13,30,891.0,138.0,2.7,27.0,950.0,1036.19,742.84
2016,5,28,13,45,885.5,136.5,2.8,27.0,925.5,1032.19,741.95
2016,5,28,14,0,880.0,135.0,2.9,27.0,901.0,1024.58,738.88
2016,5,28,14,15,872.0,133.0,3.0,26.5,870.0,1010.44,733.14
2016,5,28,14,30,864.0,131.0,3.1,26.0,839.0,992.88,725.22
2016,5,28,14,45,854.0,129.0,3.25,26.0,802.5,980.4,719.58
2016,5,28,15,0,844.0,127.0,3.4,26.0,766.0,954.18,704.77
2016,5,28,15,15,771.0,145.5,3.45,25.5,704.5,889.15,664.39
2016,5,28,15,30,698.0,164.0,3.5,25.0,643.0,830.42,627.67
2016,5,28,15,45,617.5,175.0,3.6,25.0,578.0,752.2,575.07
2016,5,28,16,0,537.0,186.0,3.7,25.0,513.0,670.17,517.11
2016,5,28,16,15,581.5,155.5,3.75,24.5,482.5,659.54,513.21
2016,5,28,16,30,626.0,125.0,3.8,24.0,452.0,637.01,500.02
2016,5,28,16,45,580.0,126.5,3.85,23.5,405.5,578.65,457.74
2016,5,28,17,0,534.0,128.0,3.9,23.0,359.0,516.73,411.88
2016,5,28,17,15,502.5,116.5,3.75,22.0,311.5,458.69,368.35
2016,5,28,17,30,471.0,105.0,3.6,21.0,264.0,402.47,324.72
2016,5,28,17,45,431.0,91.5,3.45,20.0,218.5,341.7,275.91
2016,5,28,18,0,391.0,78.0,3.3,19.0,173.0,284.32,228.17
2016,5,28,18,15,328.0,64.0,3.15,18.0,131.0,220.62,174.03
2016,5,28,18,30,265.0,50.0,3.0,17.0,89.0,163.64,124.6
2016,5,28,18,45,172.5,35.0,2.95,16.0,56.5,103.8,72.81
2016,5,28,19,0,80.0,20.0,2.9,15.0,24.0,44.41,9.21
2016,5,28,19,15,40.0,10.0,2.95,14.5,12.0,16.45,0.0
2016,5,28,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,5,29,4,45,20.5,5.0,3.05,8.5,5.5,0.0,0.0
2016,5,29,5,0,41.0,10.0,3.2,9.0,11.0,9.1,0.0
2016,5,29,5,15,167.0,23.5,3.15,9.5,41.0,18.45,7.16
2016,5,29,5,30,293.0,37.0,3.1,10.0,71.0,29.97,20.51
2016,5,29,5,45,385.5,47.5,3.1,10.5,114.5,37.55,27.93
2016,5,29,6,0,478.0,58.0,3.1,11.0,158.0,44.84,34.82
2016,5,29,6,15,539.5,65.5,3.0,11.5,207.5,49.2,38.86
2016,5,29,6,30,601.0,73.0,2.9,12.0,257.0,53.42,42.59
2016,5,29,6,45,644.5,78.5,2.85,13.0,308.5,55.8,44.48
2016,5,29,7,0,688.0,84.0,2.8,14.0,360.0,58.09,46.19
2016,5,29,7,15,719.5,88.5,2.75,14.5,411.5,59.46,47.14
2016,5,29,7,30,751.0,93.0,2.7,15.0,463.0,81.85,52.64
2016,5,29,7,45,774.5,97.0,2.65,16.0,513.0,134.7,76.53
2016,5,29,8,0,798.0,101.0,2.6,17.0,563.0,190.4,115.67
2016,5,29,8,15,816.0,104.0,2.6,17.5,610.5,246.79,162.15
2016,5,29,8,30,834.0,107.0,2.6,18.0,658.0,304.89,212.45
2016,5,29,8,45,848.5,109.5,2.6,18.5,701.5,362.9,263.06
2016,5,29,9,0,863.0,112.0,2.6,19.0,745.0,425.97,316.58
2016,5,29,9,15,873.5,114.0,2.65,19.5,783.5,482.31,363.74
2016,5,29,9,30,884.0,116.0,2.7,20.0,822.0,538.38,409.2
2016,5,29,9,45,892.0,117.5,2.75,20.5,855.0,592.17,451.52
2016,5,29,10,0,900.0,119.0,2.8,21.0,888.0,644.93,491.72
2016,5,29,10,15,906.0,120.5,2.9,21.5,914.5,695.16,529.09
2016,5,29,10,30,912.0,122.0,3.0,22.0,941.0,743.74,564.29
2016,5,29,10,45,914.5,123.5,3.1,22.5,960.5,787.88,594.9
2016,5,29,11,0,917.0,125.0,3.2,23.0,980.0,829.68,622.32
2016,5,29,11,15,919.5,126.0,3.3,23.0,992.5,868.54,648.75
2016,5,29,11,30,922.0,127.0,3.4,23.0,1005.0,904.76,673.3
2016,5,29,11,45,920.5,128.5,3.5,23.5,1009.0,935.14,692.54
2016,5,29,12,0,919.0,130.0,3.6,24.0,1013.0,962.4,709.67
2016,5,29,12,15,918.5,130.0,3.7,24.0,1011.0,986.01,725.79
2016,5,29,12,30,918.0,130.0,3.8,24.0,1009.0,1006.32,739.81
2016,5,29,12,45,909.0,134.0,3.9,24.0,997.0,1018.8,748.78
2016,5,29,13,0,900.0,138.0,4.0,24.0,985.0,1027.64,755.52
2016,5,29,13,15,896.5,137.5,4.05,24.0,968.0,1033.93,760.41
2016,5,29,13,30,893.0,137.0,4.1,24.0,951.0,1036.6,763.04
2016,5,29,13,45,888.5,135.0,4.15,24.0,927.0,1033.13,761.78
2016,5,29,14,0,884.0,133.0,4.2,24.0,903.0,1026.01,758.26
2016,5,29,14,15,876.5,131.0,4.2,24.0,872.5,1012.36,750.22
2016,5,29,14,30,869.0,129.0,4.2,24.0,842.0,995.26,740.01
2016,5,29,14,45,860.5,126.0,4.25,24.0,805.5,972.83,726.57
2016,5,29,15,0,852.0,123.0,4.3,24.0,769.0,956.95,717.64
2016,5,29,15,15,839.0,120.5,4.3,23.5,727.5,924.34,698.34
2016,5,29,15,30,826.0,118.0,4.3,23.0,686.0,889.09,677.14
2016,5,29,15,45,811.0,114.0,4.3,23.0,640.5,848.04,650.35
2016,5,29,16,0,796.0,110.0,4.3,23.0,595.0,804.95,621.87
2016,5,29,16,15,774.0,106.0,4.3,22.5,545.5,754.51,588.86
2016,5,29,16,30,752.0,102.0,4.3,22.0,496.0,703.09,554.5
2016,5,29,16,45,724.5,97.0,4.3,21.5,445.5,649.06,517.11
2016,5,29,17,0,697.0,92.0,4.3,21.0,395.0,592.16,475.26
2016,5,29,17,15,658.0,86.5,4.25,20.0,343.5,528.08,427.19
2016,5,29,17,30,619.0,81.0,4.2,19.0,292.0,466.04,378.92
2016,5,29,17,45,566.5,73.5,4.2,18.5,242.0,397.14,322.73
2016,5,29,18,0,514.0,66.0,4.2,18.0,192.0,332.51,268.14
2016,5,29,18,15,434.0,56.5,4.15,17.0,146.0,259.09,205.44
2016,5,29,18,30,354.0,47.0,4.1,16.0,100.0,193.89,148.51
2016,5,29,18,45,237.0,34.0,4.05,15.0,64.0,121.77,86.16
2016,5,29,19,0,120.0,21.0,4.0,14.0,28.0,59.58,17.58
2016,5,29,19,15,60.0,10.5,4.0,13.5,14.0,20.62,0.0
2016,5,29,19,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,30,4,45,27.5,5.5,1.7,7.5,6.0,0.0,0.0
2016,5,30,5,0,55.0,11.0,1.8,8.0,12.0,10.01,0.0
2016,5,30,5,15,188.0,24.0,1.9,8.5,43.0,18.86,7.75
2016,5,30,5,30,321.0,37.0,2.0,9.0,74.0,29.98,20.66
2016,5,30,5,45,413.5,46.0,2.15,10.0,118.0,36.25,26.86
2016,5,30,6,0,506.0,55.0,2.3,11.0,162.0,42.32,32.57
2016,5,30,6,15,566.0,61.5,2.3,11.5,211.5,46.0,35.99
2016,5,30,6,30,626.0,68.0,2.3,12.0,261.0,49.57,39.15
2016,5,30,6,45,670.0,73.0,2.3,13.0,313.0,51.78,40.89
2016,5,30,7,0,714.0,78.0,2.3,14.0,365.0,59.25,47.22
2016,5,30,7,15,744.0,82.0,2.3,14.5,416.5,60.67,48.2
2016,5,30,7,30,774.0,86.0,2.3,15.0,468.0,76.99,48.3
2016,5,30,7,45,797.0,89.5,2.35,16.0,518.5,130.73,72.4
2016,5,30,8,0,820.0,93.0,2.4,17.0,569.0,187.21,112.1
2016,5,30,8,15,837.0,96.0,2.4,17.5,616.0,244.59,159.47
2016,5,30,8,30,854.0,99.0,2.4,18.0,663.0,309.48,215.18
2016,5,30,8,45,867.0,101.0,2.45,19.0,706.5,366.99,265.0
2016,5,30,9,0,880.0,103.0,2.5,20.0,750.0,424.98,314.17
2016,5,30,9,15,890.0,105.0,2.5,20.5,788.5,481.89,361.58
2016,5,30,9,30,900.0,107.0,2.5,21.0,827.0,538.47,407.12
2016,5,30,9,45,910.0,107.0,2.55,22.0,860.5,592.81,448.8
2016,5,30,10,0,920.0,107.0,2.6,23.0,894.0,646.27,488.31
2016,5,30,10,15,925.5,108.5,2.65,23.5,920.5,697.0,525.45
2016,5,30,10,30,931.0,110.0,2.7,24.0,947.0,745.98,560.31
2016,5,30,10,45,934.5,110.5,2.75,24.5,966.0,790.67,590.28
2016,5,30,11,0,938.0,111.0,2.8,25.0,985.0,833.03,617.39
2016,5,30,11,15,940.0,111.5,2.8,25.5,997.5,871.68,641.37
2016,5,30,11,30,942.0,112.0,2.8,26.0,1010.0,907.56,663.28
2016,5,30,11,45,942.5,112.5,2.85,26.5,1015.0,939.24,682.61
2016,5,30,12,0,943.0,113.0,2.9,27.0,1020.0,967.81,699.85
2016,5,30,12,15,942.5,112.5,2.95,27.0,1017.5,991.3,715.19
2016,5,30,12,30,942.0,112.0,3.0,27.0,1015.0,1011.38,728.43
2016,5,30,12,45,936.5,114.5,3.1,27.5,1004.0,1026.03,737.25
2016,5,30,13,0,931.0,117.0,3.2,28.0,993.0,1037.02,743.84
2016,5,30,13,15,927.5,116.0,3.3,28.0,975.5,1042.81,748.73
2016,5,30,13,30,924.0,115.0,3.4,28.0,958.0,1044.85,751.36
2016,5,30,13,45,919.5,113.5,3.55,28.0,934.0,1041.63,751.15
2016,5,30,14,0,915.0,112.0,3.7,28.0,910.0,1034.67,748.63
2016,5,30,14,15,908.0,110.5,3.85,27.5,879.5,1021.58,743.67
2016,5,30,14,30,901.0,109.0,4.0,27.0,849.0,1004.96,736.42
2016,5,30,14,45,892.5,106.5,4.15,27.0,812.5,982.39,723.74
2016,5,30,15,0,884.0,104.0,4.3,27.0,776.0,956.57,708.85
2016,5,30,15,15,872.0,101.5,4.45,26.5,734.0,924.46,690.95
2016,5,30,15,30,860.0,99.0,4.6,26.0,692.0,889.64,671.1
2016,5,30,15,45,845.0,96.0,4.75,26.0,646.5,849.16,645.88
2016,5,30,16,0,830.0,93.0,4.9,26.0,601.0,813.79,623.85
2016,5,30,16,15,810.0,90.0,4.95,25.0,552.0,764.98,593.65
2016,5,30,16,30,790.0,87.0,5.0,24.0,503.0,715.0,561.81
2016,5,30,16,45,763.5,83.0,5.05,23.5,452.0,658.33,523.0
2016,5,30,17,0,737.0,79.0,5.1,23.0,401.0,601.67,482.0
2016,5,30,17,15,701.0,74.5,5.0,22.0,349.5,538.86,434.72
2016,5,30,17,30,665.0,70.0,4.9,21.0,298.0,479.93,388.7
2016,5,30,17,45,612.5,64.5,4.8,20.0,247.5,411.18,333.12
2016,5,30,18,0,560.0,59.0,4.7,19.0,197.0,346.64,278.95
2016,5,30,18,15,484.0,51.0,4.5,18.0,151.0,274.17,216.76
2016,5,30,18,30,408.0,43.0,4.3,17.0,105.0,209.45,159.86
2016,5,30,18,45,286.5,32.0,4.15,16.5,67.5,136.27,96.24
2016,5,30,19,0,165.0,21.0,4.0,16.0,30.0,70.77,24.61
2016,5,30,19,15,82.5,10.5,3.95,15.5,15.0,24.83,0.0
2016,5,30,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,31,4,45,30.5,5.5,2.8,9.5,6.0,0.0,0.0
2016,5,31,5,0,61.0,11.0,2.9,10.0,12.0,10.01,0.0
2016,5,31,5,15,197.0,23.5,2.85,10.5,43.5,19.13,8.04
2016,5,31,5,30,333.0,36.0,2.8,11.0,75.0,29.04,19.66
2016,5,31,5,45,424.5,45.0,2.8,11.5,119.0,35.36,25.89
2016,5,31,6,0,516.0,54.0,2.8,12.0,163.0,41.47,31.67
2016,5,31,6,15,575.5,60.5,2.7,12.5,213.0,45.2,35.12
2016,5,31,6,30,635.0,67.0,2.6,13.0,263.0,48.81,38.3
2016,5,31,6,45,676.5,72.0,2.55,14.0,314.5,51.05,40.07
2016,5,31,7,0,718.0,77.0,2.5,15.0,366.0,58.45,46.32
2016,5,31,7,15,748.5,81.0,2.5,15.5,417.5,59.91,47.33
2016,5,31,7,30,779.0,85.0,2.5,16.0,469.0,76.19,47.47
2016,5,31,7,45,801.5,88.0,2.5,17.0,519.5,129.75,71.19
2016,5,31,8,0,824.0,91.0,2.5,18.0,570.0,185.98,110.52
2016,5,31,8,15,841.5,94.0,2.55,18.5,617.5,243.63,157.95
2016,5,31,8,30,859.0,97.0,2.6,19.0,665.0,308.92,213.88
2016,5,31,8,45,872.0,99.5,2.65,20.0,709.0,367.03,264.09
2016,5,31,9,0,885.0,102.0,2.7,21.0,753.0,425.63,313.65
2016,5,31,9,15,895.5,103.5,2.7,21.5,791.5,482.59,361.04
2016,5,31,9,30,906.0,105.0,2.7,22.0,830.0,539.24,406.62
2016,5,31,9,45,915.0,106.0,2.75,23.0,863.5,594.12,448.64
2016,5,31,10,0,924.0,107.0,2.8,24.0,897.0,648.04,488.4
2016,5,31,10,15,929.5,108.5,2.85,24.5,924.0,698.93,525.62
2016,5,31,10,30,935.0,110.0,2.9,25.0,951.0,748.07,560.55
2016,5,31,10,45,939.5,110.5,2.95,25.5,971.5,793.65,591.1
2016,5,31,11,0,944.0,111.0,3.0,26.0,992.0,836.98,618.8
2016,5,31,11,15,946.5,111.5,3.05,26.5,1004.5,876.24,643.48
2016,5,31,11,30,949.0,112.0,3.1,27.0,1017.0,912.77,666.14
2016,5,31,11,45,950.5,112.0,3.15,27.5,1023.0,945.08,685.86
2016,5,31,12,0,952.0,112.0,3.2,28.0,1029.0,974.32,703.5
2016,5,31,12,15,952.0,112.0,3.2,28.5,1026.5,998.96,717.75
2016,5,31,12,30,952.0,112.0,3.2,29.0,1024.0,1020.2,729.81
2016,5,31,12,45,953.5,109.5,3.25,29.5,1015.5,1036.95,739.43
2016,5,31,13,0,955.0,107.0,3.3,30.0,1007.0,1050.02,746.82
2016,5,31,13,15,952.0,106.0,3.4,30.0,990.0,1056.4,752.01
2016,5,31,13,30,949.0,105.0,3.5,30.0,973.0,1058.94,754.94
2016,5,31,13,45,945.0,104.0,3.6,30.0,949.0,1056.65,754.95
2016,5,31,14,0,941.0,103.0,3.7,30.0,925.0,1050.55,752.66
2016,5,31,14,15,934.5,101.5,3.8,29.5,894.5,1037.7,747.66
2016,5,31,14,30,928.0,100.0,3.9,29.0,864.0,1021.21,740.37
2016,5,31,14,45,919.5,98.5,4.0,29.0,827.5,999.28,728.06
2016,5,31,15,0,911.0,97.0,4.1,29.0,791.0,974.04,713.56
2016,5,31,15,15,900.0,95.0,4.1,28.5,749.0,942.78,695.86
2016,5,31,15,30,889.0,93.0,4.1,28.0,707.0,908.69,676.1
2016,5,31,15,45,874.5,91.0,4.15,28.0,661.0,868.94,651.2
2016,5,31,16,0,860.0,89.0,4.2,28.0,615.0,827.01,624.53
2016,5,31,16,15,841.5,86.0,4.2,27.0,566.0,785.4,599.93
2016,5,31,16,30,823.0,83.0,4.2,26.0,517.0,735.41,568.71
2016,5,31,16,45,797.5,79.5,4.25,25.5,465.5,678.73,530.88
2016,5,31,17,0,772.0,76.0,4.3,25.0,414.0,621.9,491.01
2016,5,31,17,15,737.5,71.5,4.2,24.0,361.5,558.48,444.38
2016,5,31,17,30,703.0,67.0,4.1,23.0,309.0,496.46,397.02
2016,5,31,17,45,654.0,61.5,4.05,22.0,258.0,429.6,343.93
2016,5,31,18,0,605.0,56.0,4.0,21.0,207.0,364.6,290.21
2016,5,31,18,15,529.0,49.0,3.85,20.0,159.0,290.86,227.72
2016,5,31,18,30,453.0,42.0,3.7,19.0,111.0,224.77,170.11
2016,5,31,18,45,331.0,31.5,3.55,18.0,72.0,149.33,105.12
2016,5,31,19,0,209.0,21.0,3.4,17.0,33.0,83.17,32.68
2016,5,31,19,15,104.5,10.5,3.35,16.5,16.5,28.98,0.0
2016,5,31,19,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,6,1,4,45,40.5,6.0,3.65,9.5,7.0,0.0,0.0
2016,6,1,5,0,81.0,12.0,3.8,10.0,14.0,10.91,0.0
2016,6,1,5,15,226.5,24.0,3.85,10.5,47.0,19.6,8.55
2016,6,1,5,30,372.0,36.0,3.9,11.0,80.0,29.09,19.71
2016,6,1,5,45,462.0,44.5,3.95,11.5,125.5,35.0,25.57
2016,6,1,6,0,552.0,53.0,4.0,12.0,171.0,40.74,31.0
2016,6,1,6,15,611.0,59.0,4.05,12.5,222.0,44.13,34.14
2016,6,1,6,30,670.0,65.0,4.1,13.0,273.0,47.43,37.05
2016,6,1,6,45,709.5,70.5,4.2,14.0,325.5,54.97,43.54
2016,6,1,7,0,749.0,76.0,4.3,15.0,378.0,57.85,45.78
2016,6,1,7,15,778.5,79.5,4.25,15.5,430.5,58.98,46.51
2016,6,1,7,30,808.0,83.0,4.2,16.0,483.0,75.24,46.41
2016,6,1,7,45,829.5,86.5,4.2,17.0,534.5,130.77,71.09
2016,6,1,8,0,851.0,90.0,4.2,18.0,586.0,188.85,111.93
2016,6,1,8,15,868.0,93.0,4.15,18.5,634.0,254.59,166.1
2016,6,1,8,30,885.0,96.0,4.1,19.0,682.0,314.66,218.36
2016,6,1,8,45,898.0,98.0,4.1,20.0,726.5,373.84,269.97
2016,6,1,9,0,911.0,100.0,4.1,21.0,771.0,433.47,320.89
2016,6,1,9,15,921.0,102.0,4.1,21.5,810.0,492.0,370.14
2016,6,1,9,30,931.0,104.0,4.1,22.0,849.0,550.16,417.51
2016,6,1,9,45,940.0,104.5,4.1,22.5,883.0,605.89,461.55
2016,6,1,10,0,949.0,105.0,4.1,23.0,917.0,660.61,503.39
2016,6,1,10,15,954.5,106.0,4.1,23.0,944.0,712.25,542.74
2016,6,1,10,30,960.0,107.0,4.1,23.0,971.0,762.06,579.82
2016,6,1,10,45,963.5,108.0,4.2,23.5,991.5,808.38,611.6
2016,6,1,11,0,967.0,109.0,4.3,24.0,1012.0,852.31,640.53
2016,6,1,11,15,969.0,109.5,4.35,24.0,1024.5,892.01,667.36
2016,6,1,11,30,971.0,110.0,4.4,24.0,1037.0,928.86,692.14
2016,6,1,11,45,971.0,111.0,4.5,24.5,1042.0,961.44,712.78
2016,6,1,12,0,971.0,112.0,4.6,25.0,1047.0,990.81,731.49
2016,6,1,12,15,971.0,112.0,4.65,25.0,1045.0,1015.92,748.44
2016,6,1,12,30,971.0,112.0,4.7,25.0,1043.0,1037.58,763.18
2016,6,1,12,45,958.5,118.5,4.8,25.5,1030.0,1049.87,770.73
2016,6,1,13,0,946.0,125.0,4.9,26.0,1017.0,1058.28,775.88
2016,6,1,13,15,942.5,124.0,4.9,26.0,999.5,1064.41,780.34
2016,6,1,13,30,939.0,123.0,4.9,26.0,982.0,1066.72,782.43
2016,6,1,13,45,932.5,123.0,4.95,26.0,957.0,1063.26,781.31
2016,6,1,14,0,926.0,123.0,5.0,26.0,932.0,1056.06,777.88
2016,6,1,14,15,919.0,121.5,4.95,25.5,901.0,1043.14,771.48
2016,6,1,14,30,912.0,120.0,4.9,25.0,870.0,1026.63,762.8
2016,6,1,14,45,901.5,118.0,4.9,25.0,833.0,1002.76,748.13
2016,6,1,15,0,891.0,116.0,4.9,25.0,796.0,975.68,731.34
2016,6,1,15,15,879.0,114.0,4.85,24.5,753.5,944.19,712.58
2016,6,1,15,30,867.0,112.0,4.8,24.0,711.0,918.51,697.75
2016,6,1,15,45,851.0,108.5,4.75,24.0,664.5,876.13,669.76
2016,6,1,16,0,835.0,105.0,4.7,24.0,618.0,831.65,640.15
2016,6,1,16,15,814.5,101.5,4.6,23.0,568.0,781.76,608.5
2016,6,1,16,30,794.0,98.0,4.5,22.0,518.0,730.67,575.31
2016,6,1,16,45,768.0,93.5,4.45,21.5,466.5,673.63,536.05
2016,6,1,17,0,742.0,89.0,4.4,21.0,415.0,619.26,496.31
2016,6,1,17,15,704.5,84.0,4.25,20.0,362.0,554.74,447.88
2016,6,1,17,30,667.0,79.0,4.1,19.0,309.0,492.0,399.2
2016,6,1,17,45,615.5,72.0,3.95,18.5,258.0,421.82,342.08
2016,6,1,18,0,564.0,65.0,3.8,18.0,207.0,355.71,286.38
2016,6,1,18,15,485.0,56.5,3.65,17.0,159.0,281.03,222.76
2016,6,1,18,30,406.0,48.0,3.5,16.0,111.0,214.3,164.46
2016,6,1,18,45,285.5,36.0,3.35,15.0,72.5,140.21,100.5
2016,6,1,19,0,165.0,24.0,3.2,14.0,34.0,75.13,32.47
2016,6,1,19,15,82.5,12.0,3.3,13.5,17.0,26.32,0.0
2016,6,1,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,6,2,4,45,39.0,6.0,2.35,8.5,7.0,0.0,0.0
2016,6,2,5,0,78.0,12.0,2.5,9.0,14.0,10.91,0.0
2016,6,2,5,15,221.5,24.5,2.6,9.5,47.0,20.03,9.08
2016,6,2,5,30,365.0,37.0,2.7,10.0,80.0,29.96,20.59
2016,6,2,5,45,458.0,45.5,2.85,10.5,126.0,35.83,26.45
2016,6,2,6,0,551.0,54.0,3.0,11.0,172.0,41.55,31.88
2016,6,2,6,15,610.5,60.5,2.95,11.5,223.0,45.31,35.36
2016,6,2,6,30,670.0,67.0,2.9,12.0,274.0,48.96,38.59
2016,6,2,6,45,711.5,71.5,2.85,13.0,327.0,55.79,44.46
2016,6,2,7,0,753.0,76.0,2.8,14.0,380.0,57.86,45.97
2016,6,2,7,15,782.0,80.0,2.75,14.5,433.0,59.37,47.04
2016,6,2,7,30,811.0,84.0,2.7,15.0,486.0,75.81,47.18
2016,6,2,7,45,833.0,87.0,2.65,16.0,537.0,131.14,71.52
2016,6,2,8,0,855.0,90.0,2.6,17.0,588.0,189.07,112.1
2016,6,2,8,15,871.5,93.0,2.55,17.5,636.0,254.91,166.22
2016,6,2,8,30,888.0,96.0,2.5,18.0,684.0,315.0,218.25
2016,6,2,8,45,900.0,98.0,2.5,19.0,728.0,373.99,269.39
2016,6,2,9,0,912.0,100.0,2.5,20.0,772.0,433.32,319.66
2016,6,2,9,15,921.5,102.0,2.45,20.5,811.0,491.65,368.11
2016,6,2,9,30,931.0,104.0,2.4,21.0,850.0,549.55,414.48
2016,6,2,9,45,931.5,109.0,2.4,22.0,881.5,604.34,456.16
2016,6,2,10,0,932.0,114.0,2.4,23.0,913.0,657.35,494.85
2016,6,2,10,15,937.5,115.5,2.4,23.5,939.5,708.65,531.93
2016,6,2,10,30,943.0,117.0,2.4,24.0,966.0,758.19,566.63
2016,6,2,10,45,946.5,118.0,2.4,24.5,986.0,803.86,596.9
2016,6,2,11,0,950.0,119.0,2.4,25.0,1006.0,847.19,623.98
2016,6,2,11,15,952.0,119.5,2.35,25.5,1018.5,886.35,647.53
2016,6,2,11,30,954.0,120.0,2.3,26.0,1031.0,922.73,668.92
2016,6,2,11,45,954.5,120.0,2.3,26.5,1035.5,954.43,687.52
2016,6,2,12,0,955.0,120.0,2.3,27.0,1040.0,983.0,704.0
2016,6,2,12,15,954.0,120.0,2.3,27.5,1037.5,1006.93,717.47
2016,6,2,12,30,953.0,120.0,2.3,28.0,1035.0,1027.43,728.78
2016,6,2,12,45,956.5,116.0,2.3,28.5,1026.0,1044.87,738.22
2016,6,2,13,0,960.0,112.0,2.3,29.0,1017.0,1058.65,745.45
2016,6,2,13,15,956.5,111.0,2.35,29.0,999.5,1064.73,750.1
2016,6,2,13,30,953.0,110.0,2.4,29.0,982.0,1066.96,752.58
2016,6,2,13,45,947.5,109.0,2.45,29.5,957.5,1063.35,750.07
2016,6,2,14,0,942.0,108.0,2.5,30.0,933.0,1055.92,745.37
2016,6,2,14,15,935.5,106.5,2.55,30.0,902.0,1043.24,739.03
2016,6,2,14,30,929.0,105.0,2.6,30.0,871.0,1026.9,730.5
2016,6,2,14,45,919.5,103.5,2.65,30.0,834.0,1004.17,717.97
2016,6,2,15,0,910.0,102.0,2.7,30.0,797.0,978.14,703.37
2016,6,2,15,15,898.5,99.5,2.75,29.5,754.5,946.07,686.18
2016,6,2,15,30,887.0,97.0,2.8,29.0,712.0,911.16,666.93
2016,6,2,15,45,871.5,94.5,2.9,29.0,665.5,870.18,642.39
2016,6,2,16,0,856.0,92.0,3.0,29.0,619.0,827.09,616.04
2016,6,2,16,15,836.5,89.0,3.05,28.5,569.0,785.02,590.84
2016,6,2,16,30,817.0,86.0,3.1,28.0,519.0,734.56,559.18
2016,6,2,16,45,790.5,82.5,3.15,27.5,467.5,677.5,522.03
2016,6,2,17,0,764.0,79.0,3.2,27.0,416.0,620.36,482.76
2016,6,2,17,15,728.5,74.5,3.2,25.5,363.5,556.73,438.01
2016,6,2,17,30,693.0,70.0,3.2,24.0,311.0,496.74,393.88
2016,6,2,17,45,642.5,64.5,3.25,23.0,259.5,427.66,340.0
2016,6,2,18,0,592.0,59.0,3.3,22.0,208.0,362.52,286.94
