Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,16,45,760.5,87.0,5.05,20.5,467.0,663.78,532.61
2016,6,12,17,0,735.0,83.0,5.0,20.0,417.0,608.42,492.01
2016,6,12,17,15,701.0,78.5,4.85,19.0,366.0,549.44,447.29
2016,6,12,17,30,667.0,74.0,4.7,18.0,315.0,489.86,400.61
2016,6,12,17,45,617.5,68.5,4.6,17.5,265.0,422.69,345.56
2016,6,12,18,0,568.0,63.0,4.5,17.0,215.0,359.3,291.87
2016,6,12,18,15,499.5,55.0,4.35,16.5,168.5,289.25,231.32
2016,6,12,18,30,431.0,47.0,4.2,16.0,122.0,225.96,175.29
2016,6,12,18,45,326.5,36.5,4.05,15.5,83.0,156.1,114.43
2016,6,12,19,0,222.0,26.0,3.9,15.0,44.0,97.23,59.2
2016,6,12,19,15,111.0,13.0,3.9,14.5,22.0,33.57,0.0
2016,6,12,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,6,13,4,45,44.5,6.5,3.7,9.5,7.5,5.91,0.0
2016,6,13,5,0,89.0,13.0,3.8,10.0,15.0,11.82,0.0
2016,6,13,5,15,211.0,25.5,3.9,10.0,46.5,20.83,10.19
2016,6,13,5,30,333.0,38.0,4.0,10.0,78.0,30.69,21.27
2016,6,13,5,45,421.5,46.5,4.15,10.5,121.5,36.5,27.05
2016,6,13,6,0,510.0,55.0,4.3,11.0,165.0,42.15,32.41
2016,6,13,6,15,566.5,61.5,4.3,11.5,213.5,45.84,35.83
2016,6,13,6,30,623.0,68.0,4.3,12.0,262.0,49.41,38.98
2016,6,13,6,45,666.5,72.0,4.3,12.5,313.0,50.89,40.15
2016,6,13,7,0,710.0,76.0,4.3,13.0,364.0,57.5,45.83
2016,6,13,7,15,739.5,80.0,4.3,13.5,415.0,58.99,46.89
2016,6,13,7,30,769.0,84.0,4.3,14.0,466.0,70.01,46.24
2016,6,13,7,45,794.0,86.0,4.3,14.5,516.0,121.82,66.93
2016,6,13,8,0,819.0,88.0,4.3,15.0,566.0,176.6,104.69
2016,6,13,8,15,836.5,90.5,4.4,15.5,613.0,239.88,156.97
2016,6,13,8,30,854.0,93.0,4.5,16.0,660.0,297.36,207.55
2016,6,13,8,45,868.5,94.5,4.6,16.5,704.0,354.4,258.63
2016,6,13,9,0,883.0,96.0,4.7,17.0,748.0,412.12,309.71
2016,6,13,9,15,894.0,98.0,4.8,17.0,787.0,469.18,359.85
2016,6,13,9,30,905.0,100.0,4.9,17.0,826.0,526.06,408.63
2016,6,13,9,45,917.0,99.0,5.0,17.5,860.5,580.55,453.56
2016,6,13,10,0,929.0,98.0,5.1,18.0,895.0,634.4,496.71
2016,6,13,10,15,935.5,99.0,5.2,18.0,923.0,685.55,537.66
2016,6,13,10,30,942.0,100.0,5.3,18.0,951.0,735.07,576.55
2016,6,13,10,45,946.5,101.0,5.4,18.5,972.0,781.29,610.12
2016,6,13,11,0,951.0,102.0,5.5,19.0,993.0,825.3,640.6
2016,6,13,11,15,954.0,102.5,5.65,19.0,1006.5,865.26,669.47
2016,6,13,11,30,957.0,103.0,5.8,19.0,1020.0,902.53,696.39
2016,6,13,11,45,956.5,104.5,5.95,19.0,1025.5,934.84,719.78
2016,6,13,12,0,956.0,106.0,6.1,19.0,1031.0,964.03,741.02
2016,6,13,12,15,956.0,106.0,6.15,18.5,1029.5,989.04,760.28
2016,6,13,12,30,956.0,106.0,6.2,18.0,1028.0,1010.69,777.32
2016,6,13,12,45,951.5,107.5,6.3,18.0,1018.0,1026.0,788.83
2016,6,13,13,0,947.0,109.0,6.4,18.0,1008.0,1037.65,797.9
2016,6,13,13,15,944.0,108.5,6.35,18.0,991.5,1045.07,803.21
2016,6,13,13,30,941.0,108.0,6.3,18.0,975.0,1048.73,806.02
2016,6,13,13,45,934.0,108.0,6.3,18.0,951.0,1045.17,804.24
2016,6,13,14,0,927.0,108.0,6.3,18.0,927.0,1037.9,800.0
2016,6,13,14,15,920.5,107.0,6.3,17.5,897.5,1026.44,794.49
2016,6,13,14,30,914.0,106.0,6.3,17.0,868.0,1011.41,786.55
2016,6,13,14,45,902.0,106.0,6.3,17.0,831.5,988.73,771.68
2016,6,13,15,0,890.0,106.0,6.3,17.0,795.0,962.93,754.63
2016,6,13,15,15,879.0,104.0,6.2,16.5,754.0,932.95,735.45
2016,6,13,15,30,868.0,102.0,6.1,16.0,713.0,900.18,714.15
2016,6,13,15,45,854.5,98.5,6.1,15.5,668.0,861.0,688.44
2016,6,13,16,0,841.0,95.0,6.1,15.0,623.0,826.73,666.14
2016,6,13,16,15,822.5,92.0,6.05,14.5,574.5,779.44,633.43
2016,6,13,16,30,804.0,89.0,6.0,14.0,526.0,730.79,599.21
2016,6,13,16,45,786.0,83.0,6.0,14.0,476.5,677.97,560.22
2016,6,13,17,0,768.0,77.0,6.0,14.0,427.0,624.36,519.17
2016,6,13,17,15,735.5,73.0,5.9,13.5,375.5,563.38,470.71
2016,6,13,17,30,703.0,69.0,5.8,13.0,324.0,503.56,421.73
2016,6,13,17,45,656.5,64.0,5.75,13.0,273.5,438.59,366.27
2016,6,13,18,0,610.0,59.0,5.7,13.0,223.0,375.28,310.66
2016,6,13,18,15,543.0,52.0,5.55,12.5,175.5,304.77,248.21
2016,6,13,18,30,476.0,45.0,5.4,12.0,128.0,240.79,190.12
2016,6,13,18,45,362.0,36.0,5.3,11.5,87.5,166.96,124.61
2016,6,13,19,0,248.0,27.0,5.2,11.0,47.0,105.29,66.02
2016,6,13,19,15,124.0,13.5,5.15,11.0,23.5,36.68,0.0
2016,6,13,19,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,5.0,10.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,4.35,8.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,6,14,4,45,41.5,6.5,3.7,8.0,8.0,0.0,0.0
2016,6,14,5,0,83.0,13.0,3.8,8.0,16.0,11.82,0.0
2016,6,14,5,15,211.5,25.5,3.85,8.5,48.0,20.84,10.25
2016,6,14,5,30,340.0,38.0,3.9,9.0,80.0,30.71,21.39
2016,6,14,5,45,442.0,45.0,3.95,9.5,125.0,35.26,26.05
2016,6,14,6,0,544.0,52.0,4.0,10.0,170.0,39.77,30.4
2016,6,14,6,15,599.0,58.0,3.95,10.5,219.0,43.19,33.59
2016,6,14,6,30,654.0,64.0,3.9,11.0,268.0,46.51,36.53
2016,6,14,6,45,700.5,66.5,3.85,12.0,320.0,51.56,40.84
2016,6,14,7,0,747.0,69.0,3.8,13.0,372.0,52.27,41.18
2016,6,14,7,15,774.0,72.5,3.75,13.5,422.5,53.61,42.13
2016,6,14,7,30,801.0,76.0,3.7,14.0,473.0,64.18,41.45
2016,6,14,7,45,823.5,78.0,3.7,14.5,523.0,117.62,62.47
2016,6,14,8,0,846.0,80.0,3.7,15.0,573.0,181.18,107.2
2016,6,14,8,15,861.5,82.0,3.7,15.5,619.5,237.8,153.99
2016,6,14,8,30,877.0,84.0,3.7,16.0,666.0,295.68,204.94
2016,6,14,8,45,888.5,86.0,3.7,16.5,709.0,353.35,256.48
2016,6,14,9,0,900.0,88.0,3.7,17.0,752.0,411.36,307.56
2016,6,14,9,15,909.0,89.5,3.75,17.5,790.0,468.0,356.37
2016,6,14,9,30,918.0,91.0,3.8,18.0,828.0,524.22,403.34
2016,6,14,9,45,918.5,96.5,3.85,18.5,859.0,578.55,447.31
2016,6,14,10,0,919.0,102.0,3.9,19.0,890.0,631.18,488.54
2016,6,14,10,15,924.5,103.5,4.05,19.0,917.0,681.69,528.32
2016,6,14,10,30,930.0,105.0,4.2,19.0,944.0,730.51,566.01
2016,6,14,10,45,933.5,105.5,4.35,19.5,964.0,775.12,598.1
2016,6,14,11,0,937.0,106.0,4.5,20.0,984.0,817.46,627.18
2016,6,14,11,15,939.5,106.5,4.6,20.0,996.5,856.55,654.75
2016,6,14,11,30,942.0,107.0,4.7,20.0,1009.0,892.97,680.38
2016,6,14,11,45,943.0,107.0,4.85,20.0,1015.0,924.83,703.17
2016,6,14,12,0,944.0,107.0,5.0,20.0,1021.0,953.66,723.93
2016,6,14,12,15,943.5,107.0,5.1,19.5,1019.0,977.97,742.73
2016,6,14,12,30,943.0,107.0,5.2,19.0,1017.0,998.95,759.4
2016,6,14,12,45,942.5,105.5,5.3,19.0,1008.0,1015.02,771.35
2016,6,14,13,0,942.0,104.0,5.4,19.0,999.0,1027.5,780.95
2016,6,14,13,15,939.0,103.5,5.5,18.5,983.0,1034.85,788.71
2016,6,14,13,30,936.0,103.0,5.6,18.0,967.0,1038.45,794.05
2016,6,14,13,45,929.0,103.5,5.75,17.5,943.0,1035.39,795.25
2016,6,14,14,0,922.0,104.0,5.9,17.0,919.0,1028.65,793.99
2016,6,14,14,15,916.0,102.5,5.85,16.5,889.5,1017.18,788.11
2016,6,14,14,30,910.0,101.0,5.8,16.0,860.0,1002.14,779.82
2016,6,14,14,45,902.5,99.0,5.8,16.0,825.0,981.66,766.55
2016,6,14,15,0,895.0,97.0,5.8,16.0,790.0,957.89,750.99
2016,6,14,15,15,885.0,95.0,5.7,15.5,750.0,928.68,732.34
2016,6,14,15,30,875.0,93.0,5.6,15.0,710.0,896.62,711.56
2016,6,14,15,45,706.5,143.0,5.6,15.0,620.5,794.34,637.58
2016,6,14,16,0,538.0,193.0,5.6,15.0,531.0,678.57,549.65
2016,6,14,16,15,679.0,136.5,5.6,14.5,529.0,718.31,585.56
2016,6,14,16,30,820.0,80.0,5.6,14.0,527.0,732.84,599.55
2016,6,14,16,45,797.5,77.0,5.6,14.0,477.0,679.66,560.22
2016,6,14,17,0,775.0,74.0,5.6,14.0,427.0,626.04,519.55
2016,6,14,17,15,744.0,70.0,5.5,13.5,376.0,565.75,471.84
2016,6,14,17,30,713.0,66.0,5.4,13.0,325.0,506.47,423.49
2016,6,14,17,45,669.0,61.0,5.35,12.5,275.0,440.49,368.1
2016,6,14,18,0,625.0,56.0,5.3,12.0,225.0,379.4,314.89
2016,6,14,18,15,559.5,50.0,5.1,11.5,177.5,309.92,253.08
2016,6,14,18,30,494.0,44.0,4.9,11.0,130.0,246.75,195.41
2016,6,14,18,45,383.5,35.0,4.7,10.5,89.0,172.94,129.54
2016,6,14,19,0,273.0,26.0,4.5,10.0,48.0,111.2,70.51
2016,6,14,19,15,136.5,13.0,4.5,9.5,24.0,38.81,0.0
2016,6,14,19,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,4.6,8.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,4.1,7.5,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,8.0,4.0,7.5,8.0,0.0,0.0
2016,6,15,5,0,0.0,16.0,4.1,8.0,16.0,14.55,0.0
2016,6,15,5,15,171.0,27.0,4.2,8.5,48.0,21.17,10.45
2016,6,15,5,30,342.0,38.0,4.3,9.0,80.0,30.73,21.39
2016,6,15,5,45,440.5,45.5,4.45,9.5,124.5,35.7,26.44
2016,6,15,6,0,539.0,53.0,4.6,10.0,169.0,40.6,31.14
2016,6,15,6,15,595.0,58.5,4.7,10.5,218.0,43.59,33.93
2016,6,15,6,30,651.0,64.0,4.8,11.0,267.0,46.51,36.52
2016,6,15,6,45,696.0,67.0,4.9,11.5,319.0,51.95,41.27
2016,6,15,7,0,741.0,70.0,5.0,12.0,371.0,53.02,42.01
2016,6,15,7,15,768.5,74.0,5.1,12.5,422.0,54.7,43.26
2016,6,15,7,30,796.0,78.0,5.2,13.0,473.0,64.91,42.72
2016,6,15,7,45,662.5,127.5,5.3,13.5,479.0,134.5,82.97
2016,6,15,8,0,529.0,177.0,5.4,14.0,485.0,195.89,133.91
2016,6,15,8,15,544.0,189.5,5.5,14.0,529.0,243.52,173.0
2016,6,15,8,30,559.0,202.0,5.6,14.0,573.0,292.9,215.75
2016,6,15,8,45,558.0,221.0,5.7,14.5,612.0,343.66,260.17
2016,6,15,9,0,557.0,240.0,5.8,15.0,651.0,394.2,303.79
2016,6,15,9,15,738.0,166.0,5.85,15.0,739.5,448.41,348.9
2016,6,15,9,30,919.0,92.0,5.9,15.0,828.0,524.8,412.62
2016,6,15,9,45,922.0,95.0,6.0,15.5,860.0,578.46,457.67
2016,6,15,10,0,925.0,98.0,6.1,16.0,892.0,630.63,500.28
2016,6,15,10,15,930.5,99.5,6.15,16.0,918.5,681.4,541.57
2016,6,15,10,30,936.0,101.0,6.2,16.0,945.0,730.48,580.68
2016,6,15,10,45,939.5,101.5,6.3,16.5,965.5,775.33,614.0
2016,6,15,11,0,943.0,102.0,6.4,17.0,986.0,817.9,644.04
2016,6,15,11,15,945.5,102.5,6.45,17.0,999.0,857.21,672.54
2016,6,15,11,30,948.0,103.0,6.5,17.0,1012.0,893.82,698.98
2016,6,15,11,45,949.5,103.5,6.55,17.0,1018.0,926.75,722.7
2016,6,15,12,0,951.0,104.0,6.6,17.0,1024.0,956.67,744.24
2016,6,15,12,15,951.0,104.0,6.6,17.0,1023.0,981.61,761.98
2016,6,15,12,30,951.0,104.0,6.6,17.0,1022.0,1003.21,777.39
2016,6,15,12,45,940.5,110.0,6.6,17.0,1010.5,1017.1,787.4
2016,6,15,13,0,930.0,116.0,6.6,17.0,999.0,1027.29,794.9
2016,6,15,13,15,927.0,115.0,6.55,17.0,983.0,1034.26,799.97
2016,6,15,13,30,924.0,114.0,6.5,17.0,967.0,1037.53,802.54
2016,6,15,13,45,922.0,111.0,6.5,17.0,944.5,1036.02,802.17
2016,6,15,14,0,920.0,108.0,6.5,17.0,922.0,1030.75,799.3
2016,6,15,14,15,913.5,107.0,6.45,16.5,892.5,1019.44,793.5
2016,6,15,14,30,907.0,106.0,6.4,16.0,863.0,1004.59,785.29
2016,6,15,14,45,902.5,102.0,6.35,16.0,828.5,984.98,772.24
2016,6,15,15,0,898.0,98.0,6.3,16.0,794.0,961.94,756.79
2016,6,15,15,15,887.5,96.0,6.2,15.5,753.5,932.26,737.72
2016,6,15,15,30,877.0,94.0,6.1,15.0,713.0,899.75,716.51
2016,6,15,15,45,868.5,89.5,6.1,15.0,669.5,863.53,691.57
2016,6,15,16,0,860.0,85.0,6.1,15.0,626.0,824.71,664.53
2016,6,15,16,15,842.5,82.0,5.95,14.5,577.5,778.04,631.9
2016,6,15,16,30,825.0,79.0,5.8,14.0,529.0,735.85,602.33
2016,6,15,16,45,806.0,75.0,5.7,14.0,479.5,683.86,563.77
2016,6,15,17,0,787.0,71.0,5.6,14.0,430.0,631.11,523.7
2016,6,15,17,15,756.0,67.0,5.4,13.5,379.0,570.31,475.38
2016,6,15,17,30,725.0,63.0,5.2,13.0,328.0,510.51,426.47
2016,6,15,17,45,684.0,58.0,5.05,12.5,277.5,445.58,371.89
2016,6,15,18,0,643.0,53.0,4.9,12.0,227.0,383.41,317.81
2016,6,15,18,15,579.0,47.0,4.5,11.5,179.5,315.13,256.87
2016,6,15,18,30,515.0,41.0,4.1,11.0,132.0,251.53,198.76
2016,6,15,18,45,416.5,32.5,3.75,10.5,91.0,180.85,135.2
2016,6,15,19,0,318.0,24.0,3.4,10.0,50.0,121.12,77.1
2016,6,15,19,15,159.0,12.0,3.15,9.5,25.0,42.48,0.0
2016,6,15,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,8.0,0.75,8.5,8.0,0.0,0.0
2016,6,16,5,0,0.0,16.0,0.7,9.0,16.0,14.55,0.0
2016,6,16,5,15,182.0,25.5,0.7,9.5,47.5,20.0,9.51
2016,6,16,5,30,364.0,35.0,0.7,10.0,79.0,28.05,19.03
2016,6,16,5,45,447.5,43.0,0.75,10.5,122.5,33.56,24.5
2016,6,16,6,0,531.0,51.0,0.8,11.0,166.0,38.91,29.58
2016,6,16,6,15,586.0,57.0,0.7,11.5,214.0,42.36,32.77
2016,6,16,6,30,641.0,63.0,0.6,12.0,262.0,45.7,35.73
2016,6,16,6,45,674.0,69.0,0.5,12.5,311.5,48.77,38.33
2016,6,16,7,0,707.0,75.0,0.4,13.0,361.0,56.73,45.21
2016,6,16,7,15,735.5,79.0,0.4,13.5,411.5,58.23,46.27
2016,6,16,7,30,764.0,83.0,0.4,14.0,462.0,67.36,45.32
2016,6,16,7,45,782.5,87.5,0.4,14.5,510.5,120.14,66.11
2016,6,16,8,0,801.0,92.0,0.4,15.0,559.0,175.15,103.26
2016,6,16,8,15,654.5,155.5,0.45,15.5,557.5,238.87,160.85
2016,6,16,8,30,508.0,219.0,0.5,16.0,556.0,291.67,209.97
2016,6,16,8,45,348.0,283.5,0.55,16.5,521.5,328.1,244.55
2016,6,16,9,0,188.0,348.0,0.6,17.0,487.0,346.34,262.4
2016,6,16,9,15,265.5,352.0,0.7,17.5,559.0,393.85,297.66
2016,6,16,9,30,343.0,356.0,0.8,18.0,631.0,454.74,342.7
2016,6,16,9,45,372.5,358.0,0.95,18.5,668.0,496.02,373.59
2016,6,16,10,0,402.0,360.0,1.1,19.0,705.0,537.64,404.56
2016,6,16,10,15,664.0,230.5,1.25,19.0,821.0,622.39,470.05
2016,6,16,10,30,926.0,101.0,1.4,19.0,937.0,723.01,546.28
2016,6,16,10,45,929.5,102.0,1.55,19.5,957.0,767.89,577.18
2016,6,16,11,0,933.0,103.0,1.7,20.0,977.0,810.53,605.53
2016,6,16,11,15,675.0,260.5,1.9,20.0,897.0,788.39,588.75
2016,6,16,11,30,417.0,418.0,2.1,20.0,817.0,741.36,551.81
2016,6,16,11,45,442.5,396.0,2.3,20.5,822.0,764.67,569.57
2016,6,16,12,0,468.0,374.0,2.5,21.0,827.0,787.03,585.99
2016,6,16,12,15,289.0,429.5,2.7,21.0,709.5,684.44,511.76
2016,6,16,12,30,110.0,485.0,2.9,21.0,592.0,561.07,420.78
2016,6,16,12,45,200.0,474.5,3.1,21.5,666.0,654.31,490.33
2016,6,16,13,0,290.0,464.0,3.3,22.0,740.0,750.51,559.32
2016,6,16,13,15,612.0,281.5,3.45,22.0,850.5,907.73,677.83
2016,6,16,13,30,934.0,99.0,3.6,22.0,961.0,1032.0,763.12
2016,6,16,13,45,930.5,97.0,3.8,22.0,938.5,1029.85,762.77
2016,6,16,14,0,927.0,95.0,4.0,22.0,916.0,1023.96,761.03
2016,6,16,14,15,921.0,94.0,4.1,21.5,886.5,1012.97,756.77
2016,6,16,14,30,915.0,93.0,4.2,21.0,857.0,998.42,750.18
2016,6,16,14,45,909.0,90.5,4.35,21.0,822.5,978.76,738.99
2016,6,16,15,0,903.0,88.0,4.5,21.0,788.0,955.73,725.69
2016,6,16,15,15,892.5,86.0,4.55,20.5,747.5,925.88,708.45
2016,6,16,15,30,882.0,84.0,4.6,20.0,707.0,893.19,689.05
2016,6,16,15,45,871.0,81.0,4.7,20.0,663.0,856.28,665.4
2016,6,16,16,0,860.0,78.0,4.8,20.0,619.0,816.97,639.72
2016,6,16,16,15,843.0,75.5,4.8,19.5,571.5,771.25,609.63
2016,6,16,16,30,826.0,73.0,4.8,19.0,524.0,724.06,577.93
2016,6,16,16,45,805.5,69.5,4.8,19.0,474.5,671.98,540.84
2016,6,16,17,0,785.0,66.0,4.8,19.0,425.0,624.22,506.22
2016,6,16,17,15,755.5,62.5,4.65,18.5,374.5,565.11,460.56
2016,6,16,17,30,726.0,59.0,4.5,18.0,324.0,506.88,414.21
2016,6,16,17,45,686.5,54.5,4.4,17.5,274.5,443.34,362.17
2016,6,16,18,0,647.0,50.0,4.3,17.0,225.0,382.42,310.42
2016,6,16,18,15,585.5,44.5,3.95,16.0,178.0,313.93,251.22
2016,6,16,18,30,524.0,39.0,3.6,15.0,131.0,251.2,195.34
2016,6,16,18,45,428.5,31.0,3.25,14.5,91.0,183.22,134.86
2016,6,16,19,0,333.0,23.0,2.9,14.0,51.0,124.3,78.28
2016,6,16,19,15,166.5,11.5,2.65,13.5,25.5,43.64,0.0
2016,6,16,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,17,4,45,78.5,6.0,1.05,10.5,8.0,0.0,0.0
2016,6,17,5,0,157.0,12.0,1.1,11.0,16.0,10.91,0.0
2016,6,17,5,15,286.5,21.0,1.3,11.5,48.5,16.85,6.95
2016,6,17,5,30,416.0,30.0,1.5,12.0,81.0,23.74,15.06
2016,6,17,5,45,494.0,37.0,1.7,13.0,124.0,28.62,19.81
2016,6,17,6,0,572.0,44.0,1.9,14.0,167.0,36.37,26.89
2016,6,17,6,15,623.0,48.5,1.95,14.0,215.0,39.14,29.5
2016,6,17,6,30,674.0,53.0,2.0,14.0,263.0,41.88,31.96
2016,6,17,6,45,492.5,100.5,2.05,14.5,268.5,71.4,58.03
2016,6,17,7,0,311.0,148.0,2.1,15.0,274.0,106.67,88.59
2016,6,17,7,15,312.0,170.5,2.1,15.5,311.0,120.13,99.71
2016,6,17,7,30,313.0,193.0,2.1,16.0,348.0,136.55,113.21
2016,6,17,7,45,570.0,134.0,2.15,16.5,452.5,131.0,82.45
2016,6,17,8,0,827.0,75.0,2.2,17.0,557.0,172.8,100.21
2016,6,17,8,15,842.5,77.5,2.3,17.5,602.5,228.52,145.58
2016,6,17,8,30,858.0,80.0,2.4,18.0,648.0,285.55,195.09
2016,6,17,8,45,869.0,82.0,2.5,18.5,690.0,341.88,244.86
2016,6,17,9,0,880.0,84.0,2.6,19.0,732.0,398.52,294.22
2016,6,17,9,15,889.0,85.5,2.7,19.0,769.5,454.0,342.14
2016,6,17,9,30,898.0,87.0,2.8,19.0,807.0,509.09,388.5
2016,6,17,9,45,905.0,88.5,2.95,19.5,839.5,562.49,431.63
2016,6,17,10,0,912.0,90.0,3.1,20.0,872.0,614.83,472.67
2016,6,17,10,15,658.0,237.0,3.25,20.5,810.5,623.44,476.91
2016,6,17,10,30,404.0,384.0,3.4,21.0,749.0,609.39,462.8
2016,6,17,10,45,213.5,365.5,3.6,21.5,559.0,479.69,366.09
2016,6,17,11,0,23.0,347.0,3.8,22.0,369.0,324.95,246.9
2016,6,17,11,15,16.5,274.5,3.95,22.0,291.0,257.61,196.31
2016,6,17,11,30,10.0,202.0,4.1,22.0,213.0,188.69,143.39
2016,6,17,11,45,11.5,222.0,4.3,22.5,234.0,208.69,158.7
2016,6,17,12,0,13.0,242.0,4.5,23.0,255.0,228.9,173.95
2016,6,17,12,15,12.0,224.5,4.6,23.0,236.5,212.9,161.69
2016,6,17,12,30,11.0,207.0,4.7,23.0,218.0,196.65,149.24
2016,6,17,12,45,21.0,296.5,4.85,23.0,317.0,298.31,227.38
2016,6,17,13,0,31.0,386.0,5.0,23.0,416.0,396.97,301.62
2016,6,17,13,15,248.0,388.5,5.1,22.5,618.5,641.41,489.19
2016,6,17,13,30,465.0,391.0,5.2,22.0,821.0,875.4,661.1
2016,6,17,13,45,477.0,373.5,5.3,22.0,805.0,874.94,661.26
2016,6,17,14,0,489.0,356.0,5.4,22.0,789.0,871.8,660.93
2016,6,17,14,15,466.0,344.0,5.45,21.5,745.5,836.98,638.51
2016,6,17,14,30,443.0,332.0,5.5,21.0,702.0,800.14,614.5
2016,6,17,14,45,314.5,352.5,5.55,21.0,609.5,680.16,525.68
2016,6,17,15,0,186.0,373.0,5.6,21.0,517.0,562.09,436.13
2016,6,17,15,15,235.5,344.0,5.55,20.5,517.0,574.89,449.49
2016,6,17,15,30,285.0,315.0,5.5,20.0,517.0,599.31,470.89
2016,6,17,15,45,328.5,283.0,5.45,19.5,501.0,595.8,471.48
2016,6,17,16,0,372.0,251.0,5.4,19.0,485.0,588.13,468.94
2016,6,17,16,15,212.5,237.0,5.3,18.5,368.5,419.24,337.04
2016,6,17,16,30,53.0,223.0,5.2,18.0,252.0,262.91,210.58
2016,6,17,16,45,51.5,202.0,5.15,18.0,228.5,238.85,192.06
2016,6,17,17,0,50.0,181.0,5.1,18.0,205.0,214.71,173.04
2016,6,17,17,15,25.0,142.5,4.95,17.0,154.5,156.17,125.52
2016,6,17,17,30,0.0,104.0,4.8,16.0,104.0,94.89,74.69
2016,6,17,17,45,0.0,88.0,4.65,15.5,88.0,80.01,62.47
2016,6,17,18,0,0.0,72.0,4.5,15.0,72.0,65.11,49.97
2016,6,17,18,15,0.0,57.0,4.25,14.5,57.0,51.19,38.08
2016,6,17,18,30,0.0,42.0,4.0,14.0,42.0,37.23,25.97
2016,6,17,18,45,0.0,29.0,3.8,13.5,29.0,25.57,15.7
2016,6,17,19,0,0.0,16.0,3.6,13.0,16.0,14.08,5.13
2016,6,17,19,15,0.0,8.0,3.45,12.5,8.0,7.28,0.0
2016,6,17,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,18,4,45,71.0,6.0,1.55,9.5,8.0,0.0,0.0
2016,6,18,5,0,142.0,12.0,1.7,10.0,16.0,10.91,0.0
2016,6,18,5,15,275.5,21.5,1.8,10.5,48.5,17.3,7.25
2016,6,18,5,30,409.0,31.0,1.9,11.0,81.0,24.62,15.88
2016,6,18,5,45,492.0,38.0,2.05,11.5,125.0,29.47,20.69
2016,6,18,6,0,575.0,45.0,2.2,12.0,169.0,37.3,27.95
2016,6,18,6,15,628.5,50.0,2.25,12.5,218.0,40.47,30.88
2016,6,18,6,30,682.0,55.0,2.3,13.0,267.0,43.58,33.62
2016,6,18,6,45,720.0,59.0,2.35,14.0,318.0,45.71,35.32
2016,6,18,7,0,758.0,63.0,2.4,15.0,369.0,47.78,36.89
2016,6,18,7,15,785.5,66.0,2.35,15.5,420.5,48.95,37.71
2016,6,18,7,30,813.0,69.0,2.3,16.0,472.0,64.99,51.5
2016,6,18,7,45,833.5,72.0,2.3,16.5,522.0,119.21,63.6
2016,6,18,8,0,854.0,75.0,2.3,17.0,572.0,175.76,101.49
2016,6,18,8,15,870.0,77.5,2.25,17.5,619.5,233.17,148.06
2016,6,18,8,30,886.0,80.0,2.2,18.0,667.0,291.95,198.87
2016,6,18,8,45,899.0,82.0,2.15,18.5,711.0,350.52,250.17
2016,6,18,9,0,912.0,84.0,2.1,19.0,755.0,409.63,301.04
2016,6,18,9,15,922.0,85.5,2.05,19.5,794.0,467.32,349.41
2016,6,18,9,30,932.0,87.0,2.0,20.0,833.0,524.7,395.79
2016,6,18,9,45,936.5,90.5,1.95,20.5,866.5,580.27,439.06
2016,6,18,10,0,941.0,94.0,1.9,21.0,900.0,634.49,479.68
2016,6,18,10,15,946.5,95.0,1.85,21.0,927.5,685.63,517.65
2016,6,18,10,30,952.0,96.0,1.8,21.0,955.0,735.05,553.25
2016,6,18,10,45,957.5,96.0,1.8,21.5,976.5,781.64,584.25
2016,6,18,11,0,963.0,96.0,1.8,22.0,998.0,826.06,612.14
2016,6,18,11,15,966.0,96.5,1.8,22.5,1011.5,866.56,637.03
2016,6,18,11,30,969.0,97.0,1.8,23.0,1025.0,904.35,659.84
2016,6,18,11,45,971.0,96.5,1.8,23.5,1032.0,937.5,679.4
2016,6,18,12,0,973.0,96.0,1.8,24.0,1039.0,967.57,696.85
2016,6,18,12,15,973.0,96.0,1.85,24.0,1037.5,993.07,713.33
2016,6,18,12,30,973.0,96.0,1.9,24.0,1036.0,1015.17,727.74
2016,6,18,12,45,974.0,94.5,2.0,24.0,1028.0,1033.21,740.35
2016,6,18,13,0,975.0,93.0,2.1,24.0,1020.0,1047.59,750.78
2016,6,18,13,15,972.5,92.5,2.15,24.0,1004.5,1055.78,756.84
2016,6,18,13,30,970.0,92.0,2.2,24.0,989.0,1060.12,760.66
2016,6,18,13,45,966.5,91.0,2.25,24.5,966.0,1059.09,759.77
2016,6,18,14,0,963.0,90.0,2.3,25.0,943.0,1054.2,756.61
2016,6,18,14,15,958.0,89.0,2.3,25.0,914.0,1044.03,751.17
2016,6,18,14,30,953.0,88.0,2.3,25.0,885.0,1030.13,743.51
2016,6,18,14,45,945.0,87.0,2.3,25.0,849.5,1009.73,731.81
2016,6,18,15,0,937.0,86.0,2.3,25.0,814.0,985.93,718.02
2016,6,18,15,15,927.5,84.5,2.3,24.5,773.5,956.93,702.23
2016,6,18,15,30,918.0,83.0,2.3,24.0,733.0,924.92,684.37
2016,6,18,15,45,904.0,81.5,2.35,24.0,687.5,886.19,660.97
2016,6,18,16,0,890.0,80.0,2.4,24.0,642.0,845.14,635.73
2016,6,18,16,15,873.5,77.5,2.4,23.5,593.5,798.88,607.33
2016,6,18,16,30,857.0,75.0,2.4,23.0,545.0,751.0,577.24
2016,6,18,16,45,833.5,72.5,2.4,23.0,493.5,696.73,540.85
2016,6,18,17,0,810.0,70.0,2.4,23.0,442.0,647.01,506.85
2016,6,18,17,15,779.5,66.5,2.2,22.0,390.0,586.11,462.73
2016,6,18,17,30,749.0,63.0,2.0,21.0,338.0,526.09,417.7
2016,6,18,17,45,706.0,58.5,1.85,20.5,286.5,459.44,365.27
2016,6,18,18,0,663.0,54.0,1.7,20.0,235.0,395.68,313.19
2016,6,18,18,15,599.5,48.0,1.65,19.0,186.5,324.73,254.43
2016,6,18,18,30,536.0,42.0,1.6,18.0,138.0,261.78,200.11
2016,6,18,18,45,437.0,33.5,1.55,17.0,96.0,189.51,137.99
2016,6,18,19,0,338.0,25.0,1.5,16.0,54.0,128.56,81.28
2016,6,18,19,15,169.0,12.5,1.5,15.5,27.0,52.85,0.0
2016,6,18,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,19,4,45,82.5,6.0,1.3,11.5,8.5,0.0,0.0
2016,6,19,5,0,165.0,12.0,1.3,12.0,17.0,10.91,0.0
2016,6,19,5,15,303.0,21.5,1.55,12.5,50.5,17.35,7.11
2016,6,19,5,30,441.0,31.0,1.8,13.0,84.0,24.71,15.79
2016,6,19,5,45,522.0,38.0,2.1,14.0,129.0,32.25,22.9
2016,6,19,6,0,603.0,45.0,2.4,15.0,174.0,37.43,27.69
2016,6,19,6,15,655.0,50.0,2.45,15.5,224.0,40.62,30.61
2016,6,19,6,30,707.0,55.0,2.5,16.0,274.0,43.74,33.34
2016,6,19,6,45,742.0,59.0,2.6,17.0,325.0,45.87,35.01
2016,6,19,7,0,777.0,63.0,2.7,18.0,376.0,47.94,36.56
2016,6,19,7,15,802.5,66.0,2.75,18.5,427.5,49.11,37.37
2016,6,19,7,30,828.0,69.0,2.8,19.0,479.0,64.51,50.46
2016,6,19,7,45,846.5,72.0,2.85,20.0,528.0,119.46,62.67
2016,6,19,8,0,865.0,75.0,2.9,21.0,577.0,176.49,100.15
2016,6,19,8,15,879.5,77.0,2.8,21.5,624.0,233.88,146.11
2016,6,19,8,30,894.0,79.0,2.7,22.0,671.0,292.43,196.2
2016,6,19,8,45,904.0,82.0,2.65,22.5,714.0,351.32,247.31
2016,6,19,9,0,914.0,85.0,2.6,23.0,757.0,410.41,297.75
2016,6,19,9,15,923.0,86.5,2.45,23.5,795.5,467.82,345.29
2016,6,19,9,30,932.0,88.0,2.3,24.0,834.0,524.8,390.7
2016,6,19,9,45,945.0,85.0,2.2,24.5,868.5,579.43,432.81
2016,6,19,10,0,958.0,82.0,2.1,25.0,903.0,633.44,472.83
2016,6,19,10,15,963.0,83.0,1.95,25.5,930.0,685.0,509.19
2016,6,19,10,30,968.0,84.0,1.8,26.0,957.0,734.75,542.77
2016,6,19,10,45,971.0,85.5,1.7,26.5,977.5,781.47,572.06
2016,6,19,11,0,974.0,87.0,1.6,27.0,998.0,825.81,598.26
2016,6,19,11,15,976.0,87.0,1.6,27.0,1011.5,865.42,623.12
2016,6,19,11,30,978.0,87.0,1.6,27.0,1025.0,902.2,645.99
2016,6,19,11,45,976.5,89.5,1.65,27.5,1030.5,935.32,665.7
2016,6,19,12,0,975.0,92.0,1.7,28.0,1036.0,965.19,683.28
2016,6,19,12,15,974.5,92.0,1.85,28.0,1035.0,990.28,700.49
2016,6,19,12,30,974.0,92.0,2.0,28.0,1034.0,1011.92,715.63
2016,6,19,12,45,960.0,100.5,2.15,28.0,1022.0,1025.41,725.78
2016,6,19,13,0,946.0,109.0,2.3,28.0,1010.0,1035.04,733.67
2016,6,19,13,15,943.5,108.5,2.4,28.0,994.0,1043.26,740.23
2016,6,19,13,30,941.0,108.0,2.5,28.0,978.0,1047.73,744.57
2016,6,19,13,45,941.0,104.0,2.7,28.0,956.0,1047.32,746.98
2016,6,19,14,0,941.0,100.0,2.9,28.0,934.0,1043.04,746.97
2016,6,19,14,15,935.0,99.0,3.0,28.0,904.5,1032.2,741.93
2016,6,19,14,30,929.0,98.0,3.1,28.0,875.0,1017.74,734.66
2016,6,19,14,45,924.5,94.5,3.25,28.0,840.5,998.47,724.7
2016,6,19,15,0,920.0,91.0,3.4,28.0,806.0,975.68,712.4
2016,6,19,15,15,910.0,89.5,3.5,27.5,765.5,946.68,696.94
2016,6,19,15,30,900.0,88.0,3.6,27.0,725.0,914.75,679.34
2016,6,19,15,45,888.5,85.0,3.7,27.0,680.5,877.08,656.27
2016,6,19,16,0,877.0,82.0,3.8,27.0,636.0,836.95,631.23
2016,6,19,16,15,860.5,79.5,3.8,26.5,588.0,791.19,602.63
2016,6,19,16,30,844.0,77.0,3.8,26.0,540.0,743.85,572.4
2016,6,19,16,45,821.0,74.5,3.85,25.5,489.5,695.97,541.32
2016,6,19,17,0,798.0,72.0,3.9,25.0,439.0,641.72,504.48
2016,6,19,17,15,768.0,68.5,3.75,24.0,387.5,581.68,460.9
2016,6,19,17,30,738.0,65.0,3.6,23.0,336.0,522.48,416.32
2016,6,19,17,45,693.5,60.5,3.45,22.5,285.0,455.54,363.23
2016,6,19,18,0,649.0,56.0,3.3,22.0,234.0,391.62,310.67
2016,6,19,18,15,585.5,50.0,3.15,21.0,185.5,323.29,253.44
2016,6,19,18,30,522.0,44.0,3.0,20.0,137.0,259.26,198.03
2016,6,19,18,45,424.5,35.0,2.9,19.0,95.5,187.59,136.35
2016,6,19,19,0,327.0,26.0,2.8,18.0,54.0,127.05,80.36
2016,6,19,19,15,163.5,13.0,2.8,17.5,27.0,52.53,0.0
2016,6,19,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,6,20,4,45,84.5,6.5,2.4,8.5,8.5,0.0,0.0
2016,6,20,5,0,169.0,13.0,2.6,9.0,17.0,11.82,0.0
2016,6,20,5,15,313.5,22.5,2.6,9.5,52.0,18.3,7.83
2016,6,20,5,30,458.0,32.0,2.6,10.0,87.0,25.65,16.82
2016,6,20,5,45,545.0,38.0,2.65,11.0,133.5,32.34,23.27
2016,6,20,6,0,632.0,44.0,2.7,12.0,180.0,36.66,27.36
2016,6,20,6,15,684.0,49.0,2.6,12.5,231.0,39.91,30.37
2016,6,20,6,30,736.0,54.0,2.5,13.0,282.0,43.1,33.19
2016,6,20,6,45,774.0,57.0,2.45,14.0,334.5,44.52,34.25
2016,6,20,7,0,812.0,60.0,2.4,15.0,387.0,45.94,35.26
2016,6,20,7,15,837.5,63.0,2.4,16.0,439.5,54.75,42.73
2016,6,20,7,30,863.0,66.0,2.4,17.0,492.0,62.19,48.85
2016,6,20,7,45,883.0,68.5,2.45,18.0,543.0,118.89,61.62
2016,6,20,8,0,903.0,71.0,2.5,19.0,594.0,177.84,100.35
2016,6,20,8,15,917.0,73.0,2.55,20.0,642.5,237.31,147.99
2016,6,20,8,30,931.0,75.0,2.6,21.0,691.0,297.88,199.76
2016,6,20,8,45,943.0,76.0,2.65,22.0,735.0,357.89,251.68
2016,6,20,9,0,955.0,77.0,2.7,23.0,779.0,418.26,302.96
2016,6,20,9,15,963.0,78.5,2.7,23.5,818.0,477.45,352.4
2016,6,20,9,30,971.0,80.0,2.7,24.0,857.0,536.05,399.71
2016,6,20,9,45,968.0,87.0,2.75,24.5,888.5,592.63,443.94
2016,6,20,10,0,965.0,94.0,2.8,25.0,920.0,647.08,485.04
2016,6,20,10,15,969.5,95.0,2.75,25.5,947.0,698.82,522.55
2016,6,20,10,30,974.0,96.0,2.7,26.0,974.0,748.68,557.48
2016,6,20,10,45,977.0,97.0,2.7,27.0,994.5,795.38,587.32
2016,6,20,11,0,980.0,98.0,2.7,28.0,1015.0,839.66,613.78
2016,6,20,11,15,981.5,98.0,2.8,28.0,1028.0,879.26,639.91
2016,6,20,11,30,983.0,98.0,2.9,28.0,1041.0,915.99,664.09
2016,6,20,11,45,984.0,98.0,3.0,28.0,1046.5,949.28,685.98
2016,6,20,12,0,985.0,98.0,3.1,28.0,1052.0,979.4,705.83
2016,6,20,12,15,984.0,98.0,3.25,28.0,1050.0,1004.41,722.81
2016,6,20,12,30,983.0,98.0,3.4,28.0,1048.0,1025.92,737.65
2016,6,20,12,45,984.0,96.0,3.55,28.5,1039.5,1043.79,748.76
2016,6,20,13,0,985.0,94.0,3.7,29.0,1031.0,1057.94,757.57
2016,6,20,13,15,982.0,93.5,3.85,28.5,1014.5,1065.86,765.56
2016,6,20,13,30,979.0,93.0,4.0,28.0,998.0,1069.9,771.23
2016,6,20,13,45,975.0,91.5,4.15,28.0,974.5,1067.99,771.68
2016,6,20,14,0,971.0,90.0,4.3,28.0,951.0,1062.18,769.72
2016,6,20,14,15,965.0,89.0,4.4,27.5,921.0,1051.09,765.64
2016,6,20,14,30,959.0,88.0,4.5,27.0,891.0,1036.26,759.19
2016,6,20,14,45,950.0,87.5,4.65,27.0,855.0,1015.47,747.79
2016,6,20,15,0,941.0,87.0,4.8,27.0,819.0,991.3,734.42
2016,6,20,15,15,931.5,85.5,4.8,26.5,778.5,962.32,718.0
2016,6,20,15,30,922.0,84.0,4.8,26.0,738.0,930.32,699.4
2016,6,20,15,45,907.5,83.0,4.85,25.5,692.5,891.7,676.38
2016,6,20,16,0,893.0,82.0,4.9,25.0,647.0,850.79,651.41
2016,6,20,16,15,877.0,79.5,4.85,24.0,598.0,804.91,623.13
2016,6,20,16,30,861.0,77.0,4.8,23.0,549.0,757.36,593.05
2016,6,20,16,45,562.0,130.0,4.8,22.5,426.5,573.98,457.08
2016,6,20,17,0,263.0,183.0,4.8,22.0,304.0,384.76,308.16
2016,6,20,17,15,383.5,141.5,4.65,21.0,294.5,415.43,335.96
2016,6,20,17,30,504.0,100.0,4.5,20.0,285.0,426.62,346.72
2016,6,20,17,45,471.0,89.5,4.4,19.5,242.5,365.83,297.29
2016,6,20,18,0,438.0,79.0,4.3,19.0,200.0,312.99,252.94
2016,6,20,18,15,391.0,67.5,4.15,18.0,159.0,255.77,204.16
2016,6,20,18,30,344.0,56.0,4.0,17.0,118.0,203.22,158.08
2016,6,20,18,45,284.0,42.0,3.9,16.5,82.5,148.62,109.79
2016,6,20,19,0,224.0,28.0,3.8,16.0,47.0,102.48,65.87
2016,6,20,19,15,112.0,14.0,3.8,15.5,23.5,41.98,0.0
2016,6,20,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,6,21,4,45,69.5,6.0,2.5,9.5,8.0,0.0,0.0
2016,6,21,5,0,139.0,12.0,2.7,10.0,16.0,10.91,0.0
2016,6,21,5,15,279.0,22.0,2.7,10.5,49.0,17.81,7.3
2016,6,21,5,30,419.0,32.0,2.7,11.0,82.0,25.59,16.67
2016,6,21,5,45,510.0,38.5,2.75,12.0,128.0,30.0,21.09
2016,6,21,6,0,601.0,45.0,2.8,13.0,174.0,37.47,27.96
2016,6,21,6,15,654.5,50.0,2.75,13.5,223.5,40.66,30.9
2016,6,21,6,30,708.0,55.0,2.7,14.0,273.0,43.79,33.66
2016,6,21,6,45,749.0,57.5,2.65,15.0,325.5,44.77,34.33
2016,6,21,7,0,790.0,60.0,2.6,16.0,378.0,45.79,34.98
2016,6,21,7,15,815.5,63.0,2.6,17.0,429.5,54.58,42.4
2016,6,21,7,30,841.0,66.0,2.6,18.0,481.0,61.09,47.7
2016,6,21,7,45,862.5,68.0,2.6,19.0,531.5,116.21,60.13
2016,6,21,8,0,884.0,70.0,2.6,20.0,582.0,173.75,97.55
2016,6,21,8,15,898.0,72.0,2.6,21.0,629.5,232.06,144.03
2016,6,21,8,30,912.0,74.0,2.6,22.0,677.0,291.49,194.63
2016,6,21,8,45,924.0,75.0,2.6,23.0,720.5,350.39,245.39
2016,6,21,9,0,936.0,76.0,2.6,24.0,764.0,409.67,295.53
2016,6,21,9,15,944.0,77.5,2.55,24.5,802.5,467.79,343.85
2016,6,21,9,30,952.0,79.0,2.5,25.0,841.0,525.37,390.03
2016,6,21,9,45,954.5,82.5,2.5,26.0,873.5,580.93,432.33
2016,6,21,10,0,957.0,86.0,2.5,27.0,906.0,634.91,471.76
2016,6,21,10,15,962.0,87.0,2.45,27.5,933.0,686.52,508.79
2016,6,21,10,30,967.0,88.0,2.4,28.0,960.0,736.33,543.31
2016,6,21,10,45,970.0,89.0,2.4,29.0,980.5,782.68,572.44
2016,6,21,11,0,973.0,90.0,2.4,30.0,1001.0,826.64,598.41
2016,6,21,11,15,975.0,90.5,2.4,30.5,1014.0,866.79,622.66
2016,6,21,11,30,977.0,91.0,2.4,31.0,1027.0,904.12,644.81
2016,6,21,11,45,977.0,92.0,2.45,31.5,1033.0,937.24,664.49
2016,6,21,12,0,977.0,93.0,2.5,32.0,1039.0,967.19,682.06
2016,6,21,12,15,976.5,93.0,2.6,32.0,1037.5,992.44,698.51
2016,6,21,12,30,976.0,93.0,2.7,32.0,1036.0,1014.24,712.89
2016,6,21,12,45,969.5,96.0,2.85,32.0,1025.5,1029.68,723.87
2016,6,21,13,0,963.0,99.0,3.0,32.0,1015.0,1041.38,732.65
2016,6,21,13,15,960.0,98.0,3.15,32.0,998.5,1048.71,738.83
2016,6,21,13,30,957.0,97.0,3.3,32.0,982.0,1052.23,742.73
2016,6,21,13,45,952.0,96.5,3.45,32.0,959.0,1050.45,743.43
2016,6,21,14,0,947.0,96.0,3.6,32.0,936.0,1044.88,741.83
2016,6,21,14,15,940.5,94.5,3.75,31.5,906.0,1033.03,737.82
2016,6,21,14,30,934.0,93.0,3.9,31.0,876.0,1017.52,731.5
2016,6,21,14,45,926.0,92.0,4.1,31.0,840.5,997.59,721.11
2016,6,21,15,0,918.0,91.0,4.3,31.0,805.0,974.32,708.45
2016,6,21,15,15,907.5,89.0,4.45,30.5,764.5,944.42,692.44
2016,6,21,15,30,897.0,87.0,4.6,30.0,724.0,911.62,674.25
2016,6,21,15,45,884.0,85.0,4.75,29.5,679.0,873.93,652.77
2016,6,21,16,0,871.0,83.0,4.9,29.0,634.0,833.92,629.3
2016,6,21,16,15,854.0,80.5,5.0,28.0,586.0,788.03,602.1
2016,6,21,16,30,837.0,78.0,5.1,27.0,538.0,740.61,573.04
2016,6,21,16,45,815.5,74.5,5.2,26.0,488.0,692.99,542.97
2016,6,21,17,0,794.0,71.0,5.3,25.0,438.0,638.85,506.86
2016,6,21,17,15,764.5,67.5,5.3,23.5,386.5,579.34,464.22
2016,6,21,17,30,735.0,64.0,5.3,22.0,335.0,520.64,420.29
2016,6,21,17,45,694.0,59.5,5.3,21.0,284.5,455.73,368.7
2016,6,21,18,0,653.0,55.0,5.3,20.0,234.0,393.51,317.16
2016,6,21,18,15,591.5,49.0,5.15,19.0,186.0,325.66,259.07
2016,6,21,18,30,530.0,43.0,5.0,18.0,138.0,262.01,202.88
2016,6,21,18,45,432.5,34.5,4.85,17.0,96.5,190.32,140.11
2016,6,21,19,0,335.0,26.0,4.7,16.0,55.0,129.72,83.49
2016,6,21,19,15,167.5,13.0,4.65,15.5,27.5,53.76,0.0
2016,6,21,19,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,4.55,14.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,8.0,4.2,9.5,8.0,0.0,0.0
2016,6,22,5,0,0.0,16.0,4.3,10.0,16.0,14.55,0.0
2016,6,22,5,15,226.0,23.5,4.3,10.5,50.5,19.16,8.11
2016,6,22,5,30,452.0,31.0,4.3,11.0,85.0,24.8,15.95
2016,6,22,5,45,535.0,38.0,4.3,11.5,130.5,32.36,23.2
2016,6,22,6,0,618.0,45.0,4.3,12.0,176.0,37.56,28.14
2016,6,22,6,15,670.5,49.5,4.3,12.5,226.5,40.32,30.72
2016,6,22,6,30,723.0,54.0,4.3,13.0,277.0,43.07,33.14
2016,6,22,6,45,758.5,58.0,4.3,13.5,329.0,45.25,34.96
2016,6,22,7,0,794.0,62.0,4.3,14.0,381.0,47.36,36.66
2016,6,22,7,15,819.5,65.0,4.3,14.5,432.5,56.03,44.11
2016,6,22,7,30,845.0,68.0,4.3,15.0,484.0,61.75,48.87
2016,6,22,7,45,864.0,70.5,4.35,16.0,534.0,117.33,62.03
2016,6,22,8,0,883.0,73.0,4.4,17.0,584.0,175.05,100.07
2016,6,22,8,15,897.0,75.5,4.4,17.5,631.5,233.75,147.86
2016,6,22,8,30,911.0,78.0,4.4,18.0,679.0,293.57,200.19
2016,6,22,8,45,922.0,79.5,4.45,18.5,722.5,352.58,252.87
2016,6,22,9,0,933.0,81.0,4.5,19.0,766.0,411.85,305.2
2016,6,22,9,15,941.5,82.5,4.55,19.5,805.0,470.11,355.51
2016,6,22,9,30,950.0,84.0,4.6,20.0,844.0,527.87,403.91
2016,6,22,9,45,957.0,85.0,4.65,20.5,877.0,583.66,449.29
2016,6,22,10,0,964.0,86.0,4.7,21.0,910.0,638.31,492.36
2016,6,22,10,15,968.5,87.0,4.75,21.0,937.5,689.98,532.98
2016,6,22,10,30,973.0,88.0,4.8,21.0,965.0,739.79,571.29
2016,6,22,10,45,976.5,88.5,4.9,21.5,985.0,786.35,604.35
2016,6,22,11,0,980.0,89.0,5.0,22.0,1005.0,830.55,634.33
2016,6,22,11,15,982.0,89.5,5.05,22.0,1018.5,871.0,662.43
2016,6,22,11,30,984.0,90.0,5.1,22.0,1032.0,908.62,688.44
2016,6,22,11,45,985.0,90.0,5.2,22.5,1038.0,941.93,710.33
2016,6,22,12,0,986.0,90.0,5.3,23.0,1044.0,972.08,729.98
2016,6,22,12,15,985.5,90.0,5.35,23.0,1043.0,997.56,747.54
2016,6,22,12,30,985.0,90.0,5.4,23.0,1042.0,1019.56,762.82
2016,6,22,12,45,978.5,93.5,5.5,23.0,1032.0,1035.68,774.57
2016,6,22,13,0,972.0,97.0,5.6,23.0,1022.0,1048.02,783.91
2016,6,22,13,15,969.5,96.5,5.6,22.5,1006.5,1056.47,791.59
