Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,13,30,967.0,96.0,5.6,22.0,991.0,1061.08,796.83
2016,6,22,13,45,962.5,95.5,5.7,22.0,968.0,1059.86,797.43
2016,6,22,14,0,958.0,95.0,5.8,22.0,945.0,1054.8,795.55
2016,6,22,14,15,952.5,94.0,5.8,21.5,915.5,1044.45,791.02
2016,6,22,14,30,947.0,93.0,5.8,21.0,886.0,1030.4,784.05
2016,6,22,14,45,939.0,92.0,5.85,21.0,850.5,1010.34,771.78
2016,6,22,15,0,931.0,91.0,5.9,21.0,815.0,986.89,757.19
2016,6,22,15,15,921.0,89.0,5.9,20.5,774.5,957.23,739.37
2016,6,22,15,30,911.0,87.0,5.9,20.0,734.0,924.59,719.3
2016,6,22,15,45,899.0,84.5,5.9,20.0,689.0,886.85,694.02
2016,6,22,16,0,887.0,82.0,5.9,20.0,644.0,846.66,666.77
2016,6,22,16,15,870.0,79.5,5.85,19.0,595.5,800.23,636.93
2016,6,22,16,30,853.0,77.0,5.8,18.0,547.0,752.23,605.3
2016,6,22,16,45,831.5,74.0,5.75,17.5,496.0,704.56,572.12
2016,6,22,17,0,810.0,71.0,5.7,17.0,445.0,650.34,533.09
2016,6,22,17,15,780.0,67.5,5.65,16.5,393.0,589.78,486.09
2016,6,22,17,30,750.0,64.0,5.6,16.0,341.0,530.03,438.23
2016,6,22,17,45,707.5,59.5,5.55,15.5,289.5,463.55,383.24
2016,6,22,18,0,665.0,55.0,5.5,15.0,238.0,399.87,328.66
2016,6,22,18,15,602.0,49.0,5.4,14.0,189.5,328.86,266.85
2016,6,22,18,30,539.0,43.0,5.3,13.0,141.0,265.85,210.02
2016,6,22,18,45,436.5,35.0,5.2,12.5,98.5,192.54,144.42
2016,6,22,19,0,334.0,27.0,5.1,12.0,56.0,130.8,85.92
2016,6,22,19,15,167.0,13.5,5.05,11.5,28.0,54.44,0.0
2016,6,22,19,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,4.95,10.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,6,23,4,45,77.5,6.0,3.45,8.5,8.0,0.0,0.0
2016,6,23,5,0,155.0,12.0,3.6,9.0,16.0,10.91,0.0
2016,6,23,5,15,300.0,21.5,3.6,9.5,50.0,17.44,6.76
2016,6,23,5,30,445.0,31.0,3.6,10.0,84.0,24.81,16.02
2016,6,23,5,45,534.0,37.5,3.65,10.5,130.0,31.92,22.91
2016,6,23,6,0,623.0,44.0,3.7,11.0,176.0,36.7,27.49
2016,6,23,6,15,675.5,48.5,3.7,11.5,226.5,39.51,30.12
2016,6,23,6,30,728.0,53.0,3.7,12.0,277.0,42.29,32.59
2016,6,23,6,45,766.5,56.5,3.75,13.0,329.5,44.14,34.05
2016,6,23,7,0,805.0,60.0,3.8,14.0,382.0,45.94,35.41
2016,6,23,7,15,830.5,62.5,3.8,14.5,434.0,54.35,42.64
2016,6,23,7,30,856.0,65.0,3.8,15.0,486.0,58.98,46.45
2016,6,23,7,45,876.0,67.5,3.8,16.0,537.0,115.2,60.07
2016,6,23,8,0,896.0,70.0,3.8,17.0,588.0,173.7,98.37
2016,6,23,8,15,910.5,72.0,3.8,17.5,635.5,232.83,146.34
2016,6,23,8,30,925.0,74.0,3.8,18.0,683.0,293.14,198.96
2016,6,23,8,45,936.5,75.0,3.8,19.0,727.0,352.66,251.46
2016,6,23,9,0,948.0,76.0,3.8,20.0,771.0,412.49,303.37
2016,6,23,9,15,956.0,77.5,3.8,20.5,810.0,471.34,353.7
2016,6,23,9,30,964.0,79.0,3.8,21.0,849.0,529.61,401.95
2016,6,23,9,45,965.5,83.0,3.85,22.0,881.5,585.77,446.2
2016,6,23,10,0,967.0,87.0,3.9,23.0,914.0,640.23,487.5
2016,6,23,10,15,971.0,87.5,3.95,23.5,940.5,691.35,525.97
2016,6,23,10,30,975.0,88.0,4.0,24.0,967.0,740.54,561.94
2016,6,23,10,45,976.0,89.5,4.1,24.5,986.0,786.33,593.6
2016,6,23,11,0,977.0,91.0,4.2,25.0,1005.0,829.56,622.05
2016,6,23,11,15,978.0,91.5,4.3,25.0,1017.5,869.16,649.02
2016,6,23,11,30,979.0,92.0,4.4,25.0,1030.0,905.87,673.93
2016,6,23,11,45,978.5,92.0,4.55,25.5,1034.5,937.81,694.48
2016,6,23,12,0,978.0,92.0,4.7,26.0,1039.0,966.51,713.15
2016,6,23,12,15,976.5,92.0,4.85,26.0,1037.0,990.95,730.46
2016,6,23,12,30,975.0,92.0,5.0,26.0,1035.0,1011.9,745.55
2016,6,23,12,45,972.5,92.0,5.2,26.0,1025.0,1028.3,758.12
2016,6,23,13,0,970.0,92.0,5.4,26.0,1015.0,1040.99,768.34
2016,6,23,13,15,967.0,91.5,5.55,25.5,999.0,1048.9,776.69
2016,6,23,13,30,964.0,91.0,5.7,25.0,983.0,1052.97,782.63
2016,6,23,13,45,959.5,90.5,5.85,25.0,960.0,1051.72,783.53
2016,6,23,14,0,955.0,90.0,6.0,25.0,937.0,1046.65,781.96
2016,6,23,14,15,949.5,89.0,6.05,24.5,908.0,1036.3,777.78
2016,6,23,14,30,944.0,88.0,6.1,24.0,879.0,1022.26,771.17
2016,6,23,14,45,939.0,85.0,6.2,24.0,844.5,1002.9,759.71
2016,6,23,15,0,934.0,82.0,6.3,24.0,810.0,980.0,745.81
2016,6,23,15,15,924.5,80.5,6.3,23.5,769.5,951.24,728.69
2016,6,23,15,30,915.0,79.0,6.3,23.0,729.0,919.48,709.33
2016,6,23,15,45,905.5,76.0,6.3,22.5,685.0,883.17,686.54
2016,6,23,16,0,896.0,73.0,6.3,22.0,641.0,844.24,661.59
2016,6,23,16,15,879.5,71.0,6.2,21.5,592.5,798.44,630.85
2016,6,23,16,30,863.0,69.0,6.1,21.0,544.0,751.01,598.49
2016,6,23,16,45,842.5,65.5,6.05,20.5,493.5,697.54,561.17
2016,6,23,17,0,822.0,62.0,6.0,20.0,443.0,643.36,522.55
2016,6,23,17,15,793.5,59.0,5.85,19.0,391.5,584.29,478.19
2016,6,23,17,30,765.0,56.0,5.7,18.0,340.0,529.95,435.38
2016,6,23,17,45,723.5,52.5,5.6,17.5,288.5,464.55,381.46
2016,6,23,18,0,682.0,49.0,5.5,17.0,237.0,401.86,327.93
2016,6,23,18,15,622.0,44.0,5.3,16.0,189.0,332.51,267.73
2016,6,23,18,30,562.0,39.0,5.1,15.0,141.0,268.65,210.44
2016,6,23,18,45,461.0,32.0,4.9,14.5,98.5,195.41,145.17
2016,6,23,19,0,360.0,25.0,4.7,14.0,56.0,135.81,88.48
2016,6,23,19,15,180.0,12.5,4.65,13.5,28.0,56.14,0.0
2016,6,23,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,24,4,45,74.5,5.5,3.35,9.0,7.5,0.0,0.0
2016,6,24,5,0,149.0,11.0,3.5,9.0,15.0,10.01,0.0
2016,6,24,5,15,295.5,21.0,3.5,9.5,48.5,17.0,6.27
2016,6,24,5,30,442.0,31.0,3.5,10.0,82.0,24.84,16.03
2016,6,24,5,45,525.0,38.0,3.5,11.0,127.5,32.39,23.28
2016,6,24,6,0,608.0,45.0,3.5,12.0,173.0,37.58,28.16
2016,6,24,6,15,662.0,50.0,3.4,12.5,223.5,40.77,31.13
2016,6,24,6,30,716.0,55.0,3.3,13.0,274.0,43.91,33.9
2016,6,24,6,45,751.5,59.0,3.25,13.5,326.0,46.05,35.69
2016,6,24,7,0,787.0,63.0,3.2,14.0,378.0,48.12,37.35
2016,6,24,7,15,813.5,66.5,3.05,14.5,430.0,49.67,38.51
2016,6,24,7,30,840.0,70.0,2.9,15.0,482.0,61.45,48.63
2016,6,24,7,45,859.0,73.0,2.8,16.0,532.5,117.13,62.47
2016,6,24,8,0,878.0,76.0,2.7,17.0,583.0,174.97,100.08
2016,6,24,8,15,893.0,78.0,2.65,17.5,630.5,233.25,146.98
2016,6,24,8,30,908.0,80.0,2.6,18.0,678.0,292.76,198.46
2016,6,24,8,45,918.5,82.0,2.6,19.0,721.5,351.89,250.14
2016,6,24,9,0,929.0,84.0,2.6,20.0,765.0,411.26,301.09
2016,6,24,9,15,938.0,85.5,2.6,20.5,804.0,469.59,350.35
2016,6,24,9,30,947.0,87.0,2.6,21.0,843.0,527.48,397.63
2016,6,24,9,45,955.0,87.5,2.6,22.0,877.0,583.32,440.9
2016,6,24,10,0,963.0,88.0,2.6,23.0,911.0,638.11,481.68
2016,6,24,10,15,967.5,89.0,2.65,23.5,938.5,689.83,519.95
2016,6,24,10,30,972.0,90.0,2.7,24.0,966.0,739.69,555.76
2016,6,24,10,45,975.5,90.5,2.75,25.0,986.5,786.32,586.18
2016,6,24,11,0,979.0,91.0,2.8,26.0,1007.0,830.59,613.31
2016,6,24,11,15,981.0,91.5,2.85,26.5,1020.5,871.12,638.76
2016,6,24,11,30,983.0,92.0,2.9,27.0,1034.0,908.82,662.11
2016,6,24,11,45,984.0,92.0,3.0,27.5,1040.0,942.24,682.84
2016,6,24,12,0,985.0,92.0,3.1,28.0,1046.0,972.49,701.44
2016,6,24,12,15,985.0,92.0,3.2,28.0,1045.0,998.54,718.73
2016,6,24,12,30,985.0,92.0,3.3,28.0,1044.0,1021.14,733.87
2016,6,24,12,45,976.0,97.0,3.45,28.5,1033.0,1036.46,743.36
2016,6,24,13,0,967.0,102.0,3.6,29.0,1022.0,1047.98,750.53
2016,6,24,13,15,964.0,101.5,3.7,29.0,1006.0,1056.07,756.76
2016,6,24,13,30,961.0,101.0,3.8,29.0,990.0,1060.34,760.7
2016,6,24,13,45,957.5,99.5,3.9,29.0,967.5,1059.24,761.33
2016,6,24,14,0,954.0,98.0,4.0,29.0,945.0,1054.29,759.65
2016,6,24,14,15,948.0,97.0,4.05,28.5,915.5,1043.62,755.56
2016,6,24,14,30,942.0,96.0,4.1,28.0,886.0,1029.26,749.19
2016,6,24,14,45,934.5,94.5,4.15,28.0,851.0,1009.33,737.74
2016,6,24,15,0,927.0,93.0,4.2,28.0,816.0,985.99,724.09
2016,6,24,15,15,917.5,91.5,4.25,27.5,775.5,957.55,708.45
2016,6,24,15,30,908.0,90.0,4.3,27.0,735.0,926.1,690.66
2016,6,24,15,45,895.0,87.5,4.35,27.0,690.0,887.68,666.56
2016,6,24,16,0,882.0,85.0,4.4,27.0,645.0,846.86,640.59
2016,6,24,16,15,865.0,82.5,4.4,26.5,596.5,800.68,611.56
2016,6,24,16,30,848.0,80.0,4.4,26.0,548.0,752.93,580.89
2016,6,24,16,45,825.5,77.0,4.45,25.5,497.0,704.85,549.49
2016,6,24,17,0,803.0,74.0,4.5,25.0,446.0,650.2,512.42
2016,6,24,17,15,772.5,70.5,4.5,24.0,394.0,589.62,468.71
2016,6,24,17,30,742.0,67.0,4.5,23.0,342.0,529.88,423.88
2016,6,24,17,45,699.0,62.0,4.55,22.0,290.5,462.87,371.57
2016,6,24,18,0,656.0,57.0,4.6,21.0,239.0,398.72,319.29
2016,6,24,18,15,592.0,51.0,4.6,19.5,190.0,329.67,261.49
2016,6,24,18,30,528.0,45.0,4.6,18.0,141.0,264.84,205.21
2016,6,24,18,45,426.0,36.5,4.65,17.0,98.5,191.54,141.43
2016,6,24,19,0,324.0,28.0,4.7,16.0,56.0,129.74,84.37
2016,6,24,19,15,162.0,14.0,4.7,15.0,28.0,54.33,0.0
2016,6,24,19,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,25,4,45,65.0,5.5,1.2,10.5,7.0,0.0,0.0
2016,6,25,5,0,130.0,11.0,1.2,11.0,14.0,10.01,0.0
2016,6,25,5,15,275.5,21.5,1.45,12.0,47.5,17.47,6.29
2016,6,25,5,30,421.0,32.0,1.7,13.0,81.0,25.72,16.56
2016,6,25,5,45,509.0,39.0,2.0,14.0,126.0,30.54,21.34
2016,6,25,6,0,597.0,46.0,2.3,15.0,171.0,38.48,28.6
2016,6,25,6,15,651.5,51.0,2.3,15.5,221.5,41.62,31.5
2016,6,25,6,30,706.0,56.0,2.3,16.0,272.0,44.71,34.2
2016,6,25,6,45,745.0,60.0,2.3,17.0,324.5,46.83,35.87
2016,6,25,7,0,784.0,64.0,2.3,18.0,377.0,48.9,37.41
2016,6,25,7,15,811.0,67.5,2.35,19.0,429.0,50.42,38.44
2016,6,25,7,30,838.0,71.0,2.4,20.0,481.0,61.28,47.49
2016,6,25,7,45,859.5,73.0,2.5,21.0,532.0,116.32,60.79
2016,6,25,8,0,881.0,75.0,2.6,22.0,583.0,173.78,97.08
2016,6,25,8,15,896.0,77.5,2.65,22.5,631.0,232.61,143.47
2016,6,25,8,30,911.0,80.0,2.7,23.0,679.0,292.69,194.48
2016,6,25,8,45,923.5,81.5,2.8,24.0,723.5,352.23,245.58
2016,6,25,9,0,936.0,83.0,2.9,25.0,768.0,412.23,296.25
2016,6,25,9,15,945.0,84.5,2.95,25.5,807.5,470.96,345.16
2016,6,25,9,30,954.0,86.0,3.0,26.0,847.0,529.25,392.16
2016,6,25,9,45,956.0,90.0,3.05,27.0,880.0,585.27,435.04
2016,6,25,10,0,958.0,94.0,3.1,28.0,913.0,639.67,475.08
2016,6,25,10,15,963.5,95.0,3.15,28.5,940.5,691.88,513.16
2016,6,25,10,30,969.0,96.0,3.2,29.0,968.0,742.34,548.89
2016,6,25,10,45,973.0,96.5,3.25,29.5,989.5,789.31,580.44
2016,6,25,11,0,977.0,97.0,3.3,30.0,1011.0,833.96,608.71
2016,6,25,11,15,979.5,97.5,3.4,30.0,1024.5,874.93,635.75
2016,6,25,11,30,982.0,98.0,3.5,30.0,1038.0,913.11,660.86
2016,6,25,11,45,982.5,98.5,3.6,30.5,1044.5,946.65,681.5
2016,6,25,12,0,983.0,99.0,3.7,31.0,1051.0,977.02,700.0
2016,6,25,12,15,982.5,99.0,3.8,31.0,1049.5,1002.71,716.91
2016,6,25,12,30,982.0,99.0,3.9,31.0,1048.0,1024.95,731.69
2016,6,25,12,45,981.5,98.0,4.05,31.0,1039.5,1042.63,743.98
2016,6,25,13,0,981.0,97.0,4.2,31.0,1031.0,1056.59,754.03
2016,6,25,13,15,978.5,96.5,4.3,31.0,1015.0,1065.3,760.53
2016,6,25,13,30,976.0,96.0,4.4,31.0,999.0,1070.13,764.73
2016,6,25,13,45,971.0,95.5,4.55,31.0,975.5,1068.59,765.29
2016,6,25,14,0,966.0,95.0,4.7,31.0,952.0,1063.19,763.47
2016,6,25,14,15,960.5,93.5,4.75,30.5,922.5,1052.41,759.52
2016,6,25,14,30,955.0,92.0,4.8,30.0,893.0,1037.88,753.22
2016,6,25,14,45,947.0,91.0,4.9,29.5,857.5,1017.85,743.77
2016,6,25,15,0,939.0,90.0,5.0,29.0,822.0,994.38,731.98
2016,6,25,15,15,929.0,88.0,5.0,28.5,781.0,964.67,715.15
2016,6,25,15,30,919.0,86.0,5.0,28.0,740.0,931.93,696.16
2016,6,25,15,45,906.0,84.0,5.05,28.0,694.5,893.76,672.18
2016,6,25,16,0,893.0,82.0,5.1,28.0,649.0,853.17,646.29
2016,6,25,16,15,876.5,79.5,5.1,27.0,600.5,807.02,618.4
2016,6,25,16,30,860.0,77.0,5.1,26.0,552.0,759.21,588.68
2016,6,25,16,45,838.5,74.0,5.1,25.5,501.0,705.82,552.98
2016,6,25,17,0,817.0,71.0,5.1,25.0,450.0,656.83,519.77
2016,6,25,17,15,787.0,67.5,4.95,24.0,397.5,595.95,475.08
2016,6,25,17,30,757.0,64.0,4.8,23.0,345.0,535.86,429.39
2016,6,25,17,45,716.0,59.5,4.7,22.5,293.5,469.79,376.62
2016,6,25,18,0,675.0,55.0,4.6,22.0,242.0,406.34,324.06
2016,6,25,18,15,612.5,49.0,4.4,20.5,192.5,334.89,264.39
2016,6,25,18,30,550.0,43.0,4.2,19.0,143.0,271.35,209.16
2016,6,25,18,45,451.0,35.0,4.05,18.0,100.5,198.31,145.65
2016,6,25,19,0,352.0,27.0,3.9,17.0,58.0,136.44,88.32
2016,6,25,19,15,176.0,13.5,3.9,16.5,29.0,56.82,0.0
2016,6,25,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,6,26,4,45,65.5,5.5,2.7,9.5,7.0,0.0,0.0
2016,6,26,5,0,131.0,11.0,2.9,10.0,14.0,10.01,0.0
2016,6,26,5,15,272.5,21.0,2.9,10.5,46.5,17.04,5.8
2016,6,26,5,30,414.0,31.0,2.9,11.0,79.0,24.84,15.91
2016,6,26,5,45,499.5,38.0,2.9,12.0,123.5,29.69,20.76
2016,6,26,6,0,585.0,45.0,2.9,13.0,168.0,37.56,28.02
2016,6,26,6,15,639.0,50.5,2.8,13.5,217.5,41.16,31.35
2016,6,26,6,30,693.0,56.0,2.7,14.0,267.0,44.67,34.45
2016,6,26,6,45,730.5,60.0,2.65,15.0,318.0,46.77,36.12
2016,6,26,7,0,768.0,64.0,2.6,16.0,369.0,48.81,37.66
2016,6,26,7,15,794.5,67.5,2.5,17.0,420.5,50.31,38.68
2016,6,26,7,30,821.0,71.0,2.4,18.0,472.0,52.04,39.87
2016,6,26,7,45,841.0,73.5,2.35,19.0,522.0,114.56,60.73
2016,6,26,8,0,861.0,76.0,2.3,20.0,572.0,171.1,96.57
2016,6,26,8,15,876.0,78.5,2.3,21.0,619.0,228.77,141.94
2016,6,26,8,30,891.0,81.0,2.3,22.0,666.0,287.7,191.71
2016,6,26,8,45,903.0,82.5,2.3,23.0,709.5,345.95,241.7
2016,6,26,9,0,915.0,84.0,2.3,24.0,753.0,404.63,291.16
2016,6,26,9,15,923.5,86.0,2.3,24.5,792.0,462.43,339.12
2016,6,26,9,30,932.0,88.0,2.3,25.0,831.0,519.77,385.12
2016,6,26,9,45,941.0,87.5,2.35,26.0,864.5,574.59,427.03
2016,6,26,10,0,950.0,87.0,2.4,27.0,898.0,628.46,466.66
2016,6,26,10,15,955.0,88.0,2.4,27.5,925.0,679.93,503.88
2016,6,26,10,30,960.0,89.0,2.4,28.0,952.0,729.63,538.66
2016,6,26,10,45,962.5,90.0,2.45,29.0,972.5,775.54,568.08
2016,6,26,11,0,965.0,91.0,2.5,30.0,993.0,819.06,594.21
2016,6,26,11,15,967.0,91.5,2.55,30.5,1006.0,859.15,618.91
2016,6,26,11,30,969.0,92.0,2.6,31.0,1019.0,896.47,641.58
2016,6,26,11,45,968.5,93.0,2.65,31.5,1025.0,929.17,661.1
2016,6,26,12,0,968.0,94.0,2.7,32.0,1031.0,958.7,678.52
2016,6,26,12,15,967.5,94.0,2.8,32.0,1029.5,984.01,695.04
2016,6,26,12,30,967.0,94.0,2.9,32.0,1028.0,1005.9,709.51
2016,6,26,12,45,954.5,101.0,3.05,32.5,1016.0,1019.63,717.91
2016,6,26,13,0,942.0,108.0,3.2,33.0,1004.0,1029.55,724.04
2016,6,26,13,15,938.5,107.0,3.35,33.0,988.0,1036.61,729.95
2016,6,26,13,30,935.0,106.0,3.5,33.0,972.0,1039.9,733.61
2016,6,26,13,45,930.5,105.0,3.7,33.0,949.0,1038.45,734.75
2016,6,26,14,0,926.0,104.0,3.9,33.0,926.0,1033.26,733.6
2016,6,26,14,15,919.5,103.0,4.05,32.5,897.0,1022.42,730.07
2016,6,26,14,30,913.0,102.0,4.2,32.0,868.0,1008.01,724.28
2016,6,26,14,45,904.5,100.5,4.4,32.0,832.5,987.66,713.44
2016,6,26,15,0,896.0,99.0,4.6,32.0,797.0,964.04,700.39
2016,6,26,15,15,885.5,97.0,4.7,31.5,757.0,934.89,684.53
2016,6,26,15,30,875.0,95.0,4.8,31.0,717.0,902.89,666.87
2016,6,26,15,45,860.5,93.0,4.9,30.5,672.5,864.74,644.72
2016,6,26,16,0,846.0,91.0,5.0,30.0,628.0,824.4,620.65
2016,6,26,16,15,828.0,88.0,5.05,29.0,580.0,784.8,597.6
2016,6,26,16,30,810.0,85.0,5.1,28.0,532.0,736.68,567.85
2016,6,26,16,45,786.0,82.0,5.15,27.5,482.0,683.03,532.17
2016,6,26,17,0,762.0,79.0,5.2,27.0,432.0,629.02,494.88
2016,6,26,17,15,731.0,74.5,5.15,26.0,381.0,568.78,451.06
2016,6,26,17,30,700.0,70.0,5.1,25.0,330.0,509.52,406.36
2016,6,26,17,45,656.5,65.0,5.05,24.0,280.0,446.16,356.62
2016,6,26,18,0,613.0,60.0,5.0,23.0,230.0,384.08,306.02
2016,6,26,18,15,549.5,53.5,4.9,22.0,182.5,315.01,248.04
2016,6,26,18,30,486.0,47.0,4.8,21.0,135.0,251.98,193.42
2016,6,26,18,45,390.5,37.5,4.75,20.0,94.5,181.86,133.02
2016,6,26,19,0,295.0,28.0,4.7,19.0,54.0,122.61,79.03
2016,6,26,19,15,147.5,14.0,4.7,18.0,27.0,51.62,0.0
2016,6,26,19,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,4.7,16.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,27,4,45,58.5,5.0,2.1,10.5,6.5,0.0,0.0
2016,6,27,5,0,117.0,10.0,2.2,11.0,13.0,9.1,0.0
2016,6,27,5,15,256.0,20.5,2.2,11.5,44.5,16.6,5.19
2016,6,27,5,30,395.0,31.0,2.2,12.0,76.0,24.84,15.82
2016,6,27,5,45,480.5,38.5,2.2,13.0,120.0,30.1,21.03
2016,6,27,6,0,566.0,46.0,2.2,14.0,164.0,35.21,25.81
2016,6,27,6,15,620.5,51.5,2.2,14.5,213.0,41.98,31.95
2016,6,27,6,30,675.0,57.0,2.2,15.0,262.0,45.45,35.01
2016,6,27,6,45,713.0,61.5,2.2,16.0,313.0,47.9,36.97
2016,6,27,7,0,751.0,66.0,2.2,17.0,364.0,50.27,38.79
2016,6,27,7,15,778.5,69.5,2.15,18.0,415.0,51.7,39.74
2016,6,27,7,30,806.0,73.0,2.1,19.0,466.0,53.07,40.59
2016,6,27,7,45,826.5,75.5,2.05,20.0,515.5,114.17,60.88
2016,6,27,8,0,847.0,78.0,2.0,21.0,565.0,169.95,95.85
2016,6,27,8,15,862.5,80.5,2.05,22.0,612.5,226.93,140.33
2016,6,27,8,30,878.0,83.0,2.1,23.0,660.0,285.23,189.27
2016,6,27,8,45,890.0,85.0,2.15,24.5,703.0,343.18,238.26
2016,6,27,9,0,902.0,87.0,2.2,26.0,746.0,401.58,286.6
2016,6,27,9,15,911.5,88.5,2.3,27.0,785.0,458.72,333.18
2016,6,27,9,30,921.0,90.0,2.4,28.0,824.0,515.53,377.87
2016,6,27,9,45,920.0,96.5,2.5,29.0,855.5,570.42,419.47
2016,6,27,10,0,919.0,103.0,2.6,30.0,887.0,623.48,458.16
2016,6,27,10,15,925.0,104.0,2.65,30.5,914.5,674.27,494.77
2016,6,27,10,30,931.0,105.0,2.7,31.0,942.0,723.46,529.18
2016,6,27,10,45,935.5,106.0,2.8,32.0,963.0,769.74,559.45
2016,6,27,11,0,940.0,107.0,2.9,33.0,984.0,813.86,586.13
2016,6,27,11,15,942.5,107.5,2.95,33.0,998.0,853.62,611.75
2016,6,27,11,30,945.0,108.0,3.0,33.0,1012.0,890.71,635.52
2016,6,27,11,45,946.5,108.0,3.05,33.5,1018.5,923.7,655.23
2016,6,27,12,0,948.0,108.0,3.1,34.0,1025.0,953.69,672.92
2016,6,27,12,15,948.0,108.0,3.2,34.0,1024.5,979.2,689.5
2016,6,27,12,30,948.0,108.0,3.3,34.0,1024.0,1001.4,704.07
2016,6,27,12,45,950.0,105.5,3.45,34.0,1016.5,1019.67,716.64
2016,6,27,13,0,952.0,103.0,3.6,34.0,1009.0,1034.38,727.08
2016,6,27,13,15,949.0,102.5,3.7,34.0,993.5,1042.5,733.17
2016,6,27,13,30,946.0,102.0,3.8,34.0,978.0,1046.84,737.05
2016,6,27,13,45,942.5,101.0,3.95,34.0,955.5,1046.4,738.39
2016,6,27,14,0,939.0,100.0,4.1,34.0,933.0,1042.17,737.47
2016,6,27,14,15,933.0,98.5,4.2,33.5,904.0,1031.22,733.55
2016,6,27,14,30,927.0,97.0,4.3,33.0,875.0,1016.61,727.39
2016,6,27,14,45,919.5,95.5,4.4,33.0,840.0,997.03,716.55
2016,6,27,15,0,912.0,94.0,4.5,33.0,805.0,974.08,703.55
2016,6,27,15,15,902.0,92.0,4.55,32.5,765.0,945.04,687.68
2016,6,27,15,30,892.0,90.0,4.6,32.0,725.0,913.07,669.72
2016,6,27,15,45,879.5,87.5,4.65,31.5,680.5,875.6,647.81
2016,6,27,16,0,867.0,85.0,4.7,31.0,636.0,835.77,624.19
2016,6,27,16,15,849.5,82.5,4.7,30.5,588.0,789.76,595.57
2016,6,27,16,30,832.0,80.0,4.7,30.0,540.0,742.25,565.38
2016,6,27,16,45,811.0,76.5,4.75,29.5,490.0,695.38,535.24
2016,6,27,17,0,790.0,73.0,4.8,29.0,440.0,641.82,499.34
2016,6,27,17,15,760.0,69.5,4.75,28.0,388.5,582.15,456.63
2016,6,27,17,30,730.0,66.0,4.7,27.0,337.0,523.3,412.91
2016,6,27,17,45,690.0,61.0,4.7,26.0,286.5,458.49,362.88
2016,6,27,18,0,650.0,56.0,4.7,25.0,236.0,396.24,312.77
2016,6,27,18,15,588.0,50.0,4.6,23.5,188.0,328.18,256.54
2016,6,27,18,30,526.0,44.0,4.5,22.0,140.0,264.25,201.78
2016,6,27,18,45,431.0,35.5,4.45,21.0,98.0,193.13,140.55
2016,6,27,19,0,336.0,27.0,4.4,20.0,56.0,132.78,85.18
2016,6,27,19,15,168.0,13.5,4.4,19.5,28.0,55.46,0.0
2016,6,27,19,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,4.4,18.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,4.35,17.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,28,4,45,44.0,5.0,3.15,10.5,6.0,0.0,0.0
2016,6,28,5,0,88.0,10.0,3.2,11.0,12.0,9.1,0.0
2016,6,28,5,15,221.5,21.5,3.2,11.5,42.5,17.52,5.45
2016,6,28,5,30,355.0,33.0,3.2,12.0,73.0,26.62,17.3
2016,6,28,5,45,441.5,41.5,3.2,12.5,116.0,32.62,23.28
2016,6,28,6,0,528.0,50.0,3.2,13.0,159.0,38.44,28.78
2016,6,28,6,15,585.0,56.0,3.15,13.5,207.5,41.91,32.01
2016,6,28,6,30,642.0,62.0,3.1,14.0,256.0,45.28,34.99
2016,6,28,6,45,683.5,66.5,3.05,15.0,307.0,51.84,40.62
2016,6,28,7,0,725.0,71.0,3.0,16.0,358.0,54.05,42.28
2016,6,28,7,15,754.0,74.5,2.95,17.0,409.0,55.32,43.06
2016,6,28,7,30,783.0,78.0,2.9,18.0,460.0,56.52,43.77
2016,6,28,7,45,806.5,81.0,2.85,19.5,510.0,108.09,56.97
2016,6,28,8,0,830.0,84.0,2.8,21.0,560.0,163.88,91.9
2016,6,28,8,15,846.5,86.5,2.8,21.5,607.0,227.64,142.08
2016,6,28,8,30,863.0,89.0,2.8,22.0,654.0,285.37,191.02
2016,6,28,8,45,876.5,90.5,2.8,23.0,698.0,342.62,240.18
2016,6,28,9,0,890.0,92.0,2.8,24.0,742.0,400.49,289.08
2016,6,28,9,15,899.5,94.0,2.8,24.5,781.0,457.47,336.6
2016,6,28,9,30,909.0,96.0,2.8,25.0,820.0,514.14,382.33
2016,6,28,9,45,919.5,96.0,2.8,26.0,854.0,569.12,424.47
2016,6,28,10,0,930.0,96.0,2.8,27.0,888.0,623.37,464.43
2016,6,28,10,15,935.5,97.0,2.9,27.5,915.5,674.36,501.99
2016,6,28,10,30,941.0,98.0,3.0,28.0,943.0,723.67,537.31
2016,6,28,10,45,945.0,98.5,3.1,28.5,964.0,769.58,568.8
2016,6,28,11,0,949.0,99.0,3.2,29.0,985.0,813.26,596.9
2016,6,28,11,15,951.5,99.5,3.3,29.0,999.0,853.33,623.56
2016,6,28,11,30,954.0,100.0,3.4,29.0,1013.0,890.71,648.34
2016,6,28,11,45,955.0,100.5,3.5,29.5,1019.5,923.97,669.0
2016,6,28,12,0,956.0,101.0,3.6,30.0,1026.0,954.18,687.59
2016,6,28,12,15,956.0,101.0,3.7,30.0,1025.5,979.85,704.61
2016,6,28,12,30,956.0,101.0,3.8,30.0,1025.0,1002.17,719.54
2016,6,28,12,45,948.0,105.5,3.95,30.0,1014.5,1017.76,730.55
2016,6,28,13,0,940.0,110.0,4.1,30.0,1004.0,1029.66,739.34
2016,6,28,13,15,937.5,109.5,4.2,30.0,989.0,1038.31,745.85
2016,6,28,13,30,935.0,109.0,4.3,30.0,974.0,1043.24,750.11
2016,6,28,13,45,931.0,108.0,4.4,30.0,951.5,1042.42,750.81
2016,6,28,14,0,927.0,107.0,4.5,30.0,929.0,1037.87,749.23
2016,6,28,14,15,921.0,105.5,4.55,29.5,900.5,1027.12,744.96
2016,6,28,14,30,915.0,104.0,4.6,29.0,872.0,1012.77,738.44
2016,6,28,14,45,908.0,102.0,4.65,29.0,837.5,993.41,727.23
2016,6,28,15,0,901.0,100.0,4.7,29.0,803.0,970.69,713.98
2016,6,28,15,15,890.5,98.0,4.7,28.5,763.0,941.52,697.46
2016,6,28,15,30,880.0,96.0,4.7,28.0,723.0,909.46,678.87
2016,6,28,15,45,868.0,93.0,4.75,27.5,678.5,872.29,656.9
2016,6,28,16,0,856.0,90.0,4.8,27.0,634.0,832.74,632.94
2016,6,28,16,15,838.5,87.5,4.75,26.0,586.0,793.79,609.7
2016,6,28,16,30,821.0,85.0,4.7,25.0,538.0,746.28,579.79
2016,6,28,16,45,800.0,81.0,4.7,24.5,488.5,693.22,544.27
2016,6,28,17,0,779.0,77.0,4.7,24.0,439.0,639.52,507.17
2016,6,28,17,15,748.0,73.0,4.65,23.0,387.5,579.08,463.02
2016,6,28,17,30,717.0,69.0,4.6,22.0,336.0,519.57,417.93
2016,6,28,17,45,676.5,63.5,4.6,21.0,285.5,454.5,366.74
2016,6,28,18,0,636.0,58.0,4.6,20.0,235.0,394.01,317.04
2016,6,28,18,15,572.5,52.0,4.6,19.0,187.0,324.23,258.03
2016,6,28,18,30,509.0,46.0,4.6,18.0,139.0,260.45,202.2
2016,6,28,18,45,412.0,37.0,4.6,17.0,97.5,188.97,139.89
2016,6,28,19,0,315.0,28.0,4.6,16.0,56.0,128.48,83.92
2016,6,28,19,15,157.5,14.0,4.55,15.5,28.0,53.98,0.0
2016,6,28,19,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,4.25,10.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,29,4,45,50.0,5.0,3.8,9.0,6.0,0.0,0.0
2016,6,29,5,0,100.0,10.0,3.9,9.0,12.0,9.1,0.0
2016,6,29,5,15,248.5,21.0,3.9,9.5,44.0,17.13,4.91
2016,6,29,5,30,397.0,32.0,3.9,10.0,76.0,25.84,16.74
2016,6,29,5,45,489.0,39.5,3.95,11.0,121.0,31.06,22.03
2016,6,29,6,0,581.0,47.0,4.0,12.0,166.0,36.17,26.86
2016,6,29,6,15,637.5,52.0,4.0,12.5,216.0,42.58,32.74
2016,6,29,6,30,694.0,57.0,4.0,13.0,266.0,45.63,35.44
2016,6,29,6,45,734.0,61.0,4.05,13.5,318.0,47.7,37.17
2016,6,29,7,0,774.0,65.0,4.1,14.0,370.0,49.72,38.78
2016,6,29,7,15,801.5,68.5,4.1,14.5,422.5,51.21,39.88
2016,6,29,7,30,829.0,72.0,4.1,15.0,475.0,52.62,40.88
2016,6,29,7,45,850.0,74.5,4.15,16.0,525.5,113.34,61.03
2016,6,29,8,0,871.0,77.0,4.2,17.0,576.0,170.59,97.27
2016,6,29,8,15,887.0,79.5,4.2,17.5,624.5,229.11,144.1
2016,6,29,8,30,903.0,82.0,4.2,18.0,673.0,289.01,196.06
2016,6,29,8,45,915.0,84.0,4.25,18.5,717.0,348.46,248.91
2016,6,29,9,0,927.0,86.0,4.3,19.0,761.0,408.33,301.62
2016,6,29,9,15,936.0,87.5,4.35,19.5,801.0,466.73,352.02
2016,6,29,9,30,945.0,89.0,4.4,20.0,841.0,524.72,400.58
2016,6,29,9,45,949.5,92.0,4.45,20.5,874.0,580.93,446.23
2016,6,29,10,0,954.0,95.0,4.5,21.0,907.0,635.8,489.38
2016,6,29,10,15,959.5,96.0,4.55,21.5,935.0,688.01,529.3
2016,6,29,10,30,965.0,97.0,4.6,22.0,963.0,738.48,566.82
2016,6,29,10,45,968.0,98.0,4.7,22.5,984.0,785.21,600.24
2016,6,29,11,0,971.0,99.0,4.8,23.0,1005.0,829.58,630.12
2016,6,29,11,15,973.5,99.5,4.85,23.0,1019.0,870.55,658.38
2016,6,29,11,30,976.0,100.0,4.9,23.0,1033.0,908.77,684.6
2016,6,29,11,45,976.5,100.5,5.0,23.0,1039.5,942.36,707.92
2016,6,29,12,0,977.0,101.0,5.1,23.0,1046.0,972.81,729.12
2016,6,29,12,15,977.0,101.0,5.15,23.0,1045.0,999.06,747.14
2016,6,29,12,30,977.0,101.0,5.2,23.0,1044.0,1021.9,762.92
2016,6,29,12,45,973.0,102.5,5.3,23.0,1035.0,1038.83,775.19
2016,6,29,13,0,969.0,104.0,5.4,23.0,1026.0,1052.04,785.1
2016,6,29,13,15,966.0,103.5,5.45,22.5,1010.5,1060.46,793.12
2016,6,29,13,30,963.0,103.0,5.5,22.0,995.0,1065.04,798.71
2016,6,29,13,45,959.0,102.0,5.6,22.0,972.0,1064.26,799.63
2016,6,29,14,0,955.0,101.0,5.7,22.0,949.0,1059.63,798.07
2016,6,29,14,15,949.5,100.0,5.7,21.5,920.0,1049.72,793.86
2016,6,29,14,30,944.0,99.0,5.7,21.0,891.0,1036.1,787.22
2016,6,29,14,45,936.5,97.5,5.7,20.5,855.5,1016.4,776.43
2016,6,29,15,0,929.0,96.0,5.7,20.0,820.0,993.26,763.27
2016,6,29,15,15,919.0,94.0,5.7,19.5,779.5,963.96,745.73
2016,6,29,15,30,909.0,92.0,5.7,19.0,739.0,931.66,725.94
2016,6,29,15,45,896.0,89.5,5.7,18.5,694.0,893.36,701.64
2016,6,29,16,0,883.0,87.0,5.7,18.0,649.0,852.65,675.3
2016,6,29,16,15,866.0,84.5,5.65,17.5,600.0,806.54,644.34
2016,6,29,16,30,849.0,82.0,5.6,17.0,551.0,764.95,616.35
2016,6,29,16,45,826.5,79.0,5.55,16.5,500.0,710.85,578.3
2016,6,29,17,0,804.0,76.0,5.5,16.0,449.0,656.15,538.94
2016,6,29,17,15,773.5,72.0,5.4,15.5,396.5,594.89,491.33
2016,6,29,17,30,743.0,68.0,5.3,15.0,344.0,534.45,442.89
2016,6,29,17,45,698.5,63.5,5.25,14.5,292.5,467.0,387.21
2016,6,29,18,0,654.0,59.0,5.2,14.0,241.0,404.55,333.68
2016,6,29,18,15,589.5,52.5,5.05,13.5,191.5,332.71,270.71
2016,6,29,18,30,525.0,46.0,4.9,13.0,142.0,266.98,211.4
2016,6,29,18,45,420.5,37.5,4.8,12.5,99.5,192.61,145.18
2016,6,29,19,0,316.0,29.0,4.7,12.0,57.0,129.99,86.36
2016,6,29,19,15,158.0,14.5,4.65,11.5,28.5,54.77,0.0
2016,6,29,19,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,4.55,10.5,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,4.15,9.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,6,30,4,45,29.5,5.0,3.1,8.5,5.5,0.0,0.0
2016,6,30,5,0,59.0,10.0,3.2,9.0,11.0,9.1,0.0
2016,6,30,5,15,197.5,22.5,3.15,9.5,41.5,18.52,5.3
2016,6,30,5,30,336.0,35.0,3.1,10.0,72.0,28.54,19.04
2016,6,30,5,45,427.0,44.0,3.1,10.5,115.5,34.89,25.48
2016,6,30,6,0,518.0,53.0,3.1,11.0,159.0,41.05,31.36
2016,6,30,6,15,578.0,59.5,3.05,11.5,208.0,44.81,34.89
2016,6,30,6,30,638.0,66.0,3.0,12.0,257.0,48.47,38.15
2016,6,30,6,45,679.0,71.5,2.95,13.0,308.5,51.11,40.31
2016,6,30,7,0,720.0,77.0,2.9,14.0,360.0,58.93,46.97
2016,6,30,7,15,750.5,81.5,2.85,14.5,412.0,60.78,48.33
2016,6,30,7,30,781.0,86.0,2.8,15.0,464.0,62.53,49.59
2016,6,30,7,45,802.0,90.0,2.75,16.0,514.5,112.89,62.44
2016,6,30,8,0,823.0,94.0,2.7,17.0,565.0,168.95,97.87
2016,6,30,8,15,840.5,97.0,2.65,18.0,613.0,225.97,142.76
2016,6,30,8,30,858.0,100.0,2.6,19.0,661.0,284.69,192.57
2016,6,30,8,45,869.5,103.5,2.55,20.0,704.5,349.05,247.58
2016,6,30,9,0,881.0,107.0,2.5,21.0,748.0,407.6,297.21
2016,6,30,9,15,891.5,109.0,2.5,21.5,787.5,464.75,345.08
2016,6,30,9,30,902.0,111.0,2.5,22.0,827.0,521.71,391.26
2016,6,30,9,45,918.5,107.5,2.55,23.0,864.0,576.9,433.94
2016,6,30,10,0,935.0,104.0,2.6,24.0,901.0,631.87,474.92
2016,6,30,10,15,940.5,105.5,2.7,24.5,928.5,683.71,513.36
2016,6,30,10,30,946.0,107.0,2.8,25.0,956.0,733.88,549.54
2016,6,30,10,45,950.0,108.0,2.95,25.5,977.0,780.64,582.38
2016,6,30,11,0,954.0,109.0,3.1,26.0,998.0,825.17,611.54
2016,6,30,11,15,956.5,109.5,3.25,26.0,1012.0,865.65,638.97
2016,6,30,11,30,959.0,110.0,3.4,26.0,1026.0,903.43,664.53
2016,6,30,11,45,960.0,110.0,3.6,26.5,1032.5,936.63,685.95
2016,6,30,12,0,961.0,110.0,3.8,27.0,1039.0,966.76,705.3
2016,6,30,12,15,960.5,110.0,3.95,27.0,1038.0,992.33,722.75
2016,6,30,12,30,960.0,110.0,4.1,27.0,1037.0,1014.52,738.09
2016,6,30,12,45,951.5,114.5,4.35,27.0,1026.5,1029.9,749.67
2016,6,30,13,0,943.0,119.0,4.6,27.0,1016.0,1041.55,758.92
2016,6,30,13,15,939.5,118.0,4.7,27.0,1000.0,1049.0,765.05
2016,6,30,13,30,936.0,117.0,4.8,27.0,984.0,1052.68,768.86
2016,6,30,13,45,931.5,116.0,4.95,27.0,961.0,1051.59,770.11
2016,6,30,14,0,927.0,115.0,5.1,27.0,938.0,1046.75,768.99
2016,6,30,14,15,920.5,113.5,5.1,26.5,908.5,1035.71,764.18
2016,6,30,14,30,914.0,112.0,5.1,26.0,879.0,1021.06,757.06
2016,6,30,14,45,905.5,110.0,5.2,26.0,843.5,1000.45,745.24
2016,6,30,15,0,897.0,108.0,5.3,26.0,808.0,976.51,731.16
2016,6,30,15,15,885.5,106.0,5.25,25.5,767.0,946.64,713.4
2016,6,30,15,30,874.0,104.0,5.2,25.0,726.0,913.93,693.59
2016,6,30,15,45,860.0,101.0,5.2,25.0,681.0,875.3,668.42
2016,6,30,16,0,846.0,98.0,5.2,25.0,636.0,841.78,646.71
2016,6,30,16,15,827.0,95.0,5.15,24.5,587.5,794.35,615.8
2016,6,30,16,30,808.0,92.0,5.1,24.0,539.0,745.51,583.41
2016,6,30,16,45,785.0,88.0,5.1,24.0,488.5,691.48,545.68
2016,6,30,17,0,762.0,84.0,5.1,24.0,438.0,636.98,506.37
2016,6,30,17,15,729.0,79.5,5.0,23.0,386.0,575.34,460.98
2016,6,30,17,30,696.0,75.0,4.9,22.0,334.0,517.06,416.51
2016,6,30,17,45,652.5,69.0,4.8,21.5,283.0,450.77,363.38
2016,6,30,18,0,609.0,63.0,4.7,21.0,232.0,387.54,310.92
2016,6,30,18,15,543.0,56.0,4.6,20.0,184.0,316.76,251.34
2016,6,30,18,30,477.0,49.0,4.5,19.0,136.0,252.28,195.32
2016,6,30,18,45,376.0,39.0,4.45,18.0,95.0,180.01,132.96
2016,6,30,19,0,275.0,29.0,4.4,17.0,54.0,119.24,77.64
2016,6,30,19,15,137.5,14.5,4.45,16.0,27.0,50.55,0.0
2016,6,30,19,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,4.65,13.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,7,1,5,15,154.0,17.5,4.05,10.5,34.0,13.91,2.13
2016,7,1,5,30,308.0,35.0,4.1,11.0,68.0,28.55,18.9
2016,7,1,5,45,402.0,44.0,4.2,11.5,111.0,34.88,25.33
2016,7,1,6,0,496.0,53.0,4.3,12.0,154.0,41.03,31.19
2016,7,1,6,15,556.5,60.0,4.3,12.5,202.5,45.18,35.06
2016,7,1,6,30,617.0,67.0,4.3,13.0,251.0,49.19,38.63
2016,7,1,6,45,660.5,72.0,4.3,13.5,302.5,51.42,40.5
2016,7,1,7,0,704.0,77.0,4.3,14.0,354.0,53.57,42.21
2016,7,1,7,15,734.5,81.5,4.2,14.5,405.0,60.7,48.27
2016,7,1,7,30,765.0,86.0,4.1,15.0,456.0,62.44,49.51
2016,7,1,7,45,789.0,89.0,4.1,16.0,506.5,110.49,61.19
2016,7,1,8,0,813.0,92.0,4.1,17.0,557.0,165.39,95.62
2016,7,1,8,15,830.5,95.0,4.1,17.5,604.5,221.81,140.47
2016,7,1,8,30,848.0,98.0,4.1,18.0,652.0,279.94,190.6
2016,7,1,8,45,862.5,100.5,4.1,19.0,696.0,343.91,245.97
2016,7,1,9,0,877.0,103.0,4.1,20.0,740.0,402.36,296.35
2016,7,1,9,15,887.5,105.0,4.1,20.5,779.5,459.27,344.96
2016,7,1,9,30,898.0,107.0,4.1,21.0,819.0,516.01,391.97
2016,7,1,9,45,907.0,108.0,4.2,21.5,853.5,570.71,436.16
2016,7,1,10,0,916.0,109.0,4.3,22.0,888.0,624.57,478.35
2016,7,1,10,15,922.0,110.5,4.35,22.5,916.0,675.9,517.32
2016,7,1,10,30,928.0,112.0,4.4,23.0,944.0,725.63,554.02
2016,7,1,10,45,933.0,112.5,4.5,23.5,965.5,771.99,587.58
2016,7,1,11,0,938.0,113.0,4.6,24.0,987.0,816.24,617.27
2016,7,1,11,15,940.5,113.5,4.7,24.0,1001.0,856.2,645.0
2016,7,1,11,30,943.0,114.0,4.8,24.0,1015.0,893.52,670.85
2016,7,1,11,45,945.0,114.0,4.9,24.5,1022.0,927.17,692.76
2016,7,1,12,0,947.0,114.0,5.0,25.0,1029.0,957.86,712.58
2016,7,1,12,15,947.0,114.0,5.05,25.0,1028.5,983.65,730.16
2016,7,1,12,30,947.0,114.0,5.1,25.0,1028.0,1006.13,745.58
2016,7,1,12,45,941.5,116.5,5.2,25.0,1018.5,1022.33,757.27
2016,7,1,13,0,936.0,119.0,5.3,25.0,1009.0,1034.89,766.67
2016,7,1,13,15,933.0,118.0,5.35,25.0,993.5,1042.81,772.71
2016,7,1,13,30,930.0,117.0,5.4,25.0,978.0,1046.99,776.4
2016,7,1,13,45,926.5,115.5,5.45,25.0,955.5,1046.41,777.05
2016,7,1,14,0,923.0,114.0,5.5,25.0,933.0,1042.09,775.33
2016,7,1,14,15,916.5,112.5,5.5,24.5,904.0,1031.1,770.42
2016,7,1,14,30,910.0,111.0,5.5,24.0,875.0,1016.51,763.17
2016,7,1,14,45,902.0,109.0,5.5,24.0,840.0,996.45,750.74
2016,7,1,15,0,894.0,107.0,5.5,24.0,805.0,973.07,736.09
2016,7,1,15,15,883.0,105.0,5.45,23.5,764.5,943.73,718.45
2016,7,1,15,30,872.0,103.0,5.4,23.0,724.0,911.55,698.74
2016,7,1,15,45,858.0,100.5,5.4,22.5,679.0,873.54,675.02
2016,7,1,16,0,844.0,98.0,5.4,22.0,634.0,840.67,654.74
2016,7,1,16,15,825.5,94.5,5.35,21.0,585.5,793.14,624.47
2016,7,1,16,30,807.0,91.0,5.3,20.0,537.0,744.17,592.54
2016,7,1,16,45,782.0,87.5,5.25,19.5,486.5,689.29,554.31
2016,7,1,17,0,757.0,84.0,5.2,19.0,436.0,634.11,514.48
2016,7,1,17,15,723.5,79.5,5.15,18.0,384.0,572.36,468.1
2016,7,1,17,30,690.0,75.0,5.1,17.0,332.0,514.03,422.69
2016,7,1,17,45,643.5,69.5,5.05,16.5,281.0,446.97,367.83
2016,7,1,18,0,597.0,64.0,5.0,16.0,230.0,383.26,313.9
2016,7,1,18,15,530.5,57.0,4.85,15.5,182.0,312.82,252.82
2016,7,1,18,30,464.0,50.0,4.7,15.0,134.0,248.74,195.74
2016,7,1,18,45,361.0,39.5,4.55,14.5,93.0,175.93,131.8
2016,7,1,19,0,258.0,29.0,4.4,14.0,52.0,114.91,75.66
2016,7,1,19,15,129.0,14.5,4.3,13.5,26.0,48.84,0.0
2016,7,1,19,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,2,5,15,155.0,17.0,3.85,10.5,33.5,13.5,1.44
2016,7,2,5,30,310.0,34.0,4.0,11.0,67.0,27.68,18.11
2016,7,2,5,45,403.0,43.0,4.15,11.5,109.5,34.05,24.58
2016,7,2,6,0,496.0,52.0,4.3,12.0,152.0,40.23,30.46
2016,7,2,6,15,556.0,59.0,4.3,12.5,200.5,44.41,34.36
2016,7,2,6,30,616.0,66.0,4.3,13.0,249.0,48.45,37.97
2016,7,2,6,45,657.5,71.5,4.35,14.0,299.5,51.08,40.11
2016,7,2,7,0,699.0,77.0,4.4,15.0,350.0,53.59,42.05
2016,7,2,7,15,729.5,81.0,4.4,15.5,401.0,60.33,47.75
2016,7,2,7,30,760.0,85.0,4.4,16.0,452.0,61.7,48.67
2016,7,2,7,45,781.5,89.5,4.4,16.5,501.5,109.59,60.86
2016,7,2,8,0,803.0,94.0,4.4,17.0,551.0,164.89,95.75
2016,7,2,8,15,820.5,97.0,4.35,17.5,598.5,220.75,140.08
2016,7,2,8,30,838.0,100.0,4.3,18.0,646.0,278.33,189.71
2016,7,2,8,45,850.0,103.0,4.3,19.0,689.0,341.35,244.39
2016,7,2,9,0,862.0,106.0,4.3,20.0,732.0,398.64,293.92
2016,7,2,9,15,872.5,108.0,4.3,20.5,771.5,454.79,341.95
2016,7,2,9,30,883.0,110.0,4.3,21.0,811.0,510.77,388.42
2016,7,2,9,45,888.5,113.5,4.35,21.5,844.0,564.97,432.19
2016,7,2,10,0,894.0,117.0,4.4,22.0,877.0,618.03,473.73
