Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,2,10,15,900.5,118.5,4.45,22.5,904.5,668.72,512.32
2016,7,2,10,30,907.0,120.0,4.5,23.0,932.0,717.92,548.75
2016,7,2,10,45,910.0,121.5,4.6,23.5,953.0,762.91,581.51
2016,7,2,11,0,913.0,123.0,4.7,24.0,974.0,805.69,610.52
2016,7,2,11,15,916.0,124.0,4.75,24.0,988.0,845.69,638.09
2016,7,2,11,30,919.0,125.0,4.8,24.0,1002.0,883.16,663.79
2016,7,2,11,45,919.5,126.0,4.9,24.5,1008.5,915.82,685.08
2016,7,2,12,0,920.0,127.0,5.0,25.0,1015.0,945.55,704.31
2016,7,2,12,15,920.0,127.0,5.1,25.0,1015.0,970.88,721.98
2016,7,2,12,30,920.0,127.0,5.2,25.0,1015.0,993.01,737.58
2016,7,2,12,45,923.5,123.5,5.3,25.0,1008.0,1011.87,751.08
2016,7,2,13,0,927.0,120.0,5.4,25.0,1001.0,1027.28,762.39
2016,7,2,13,15,924.0,119.5,5.45,25.0,986.0,1035.66,768.72
2016,7,2,13,30,921.0,119.0,5.5,25.0,971.0,1040.35,772.75
2016,7,2,13,45,915.5,118.5,5.55,25.0,948.5,1038.85,772.76
2016,7,2,14,0,910.0,118.0,5.6,25.0,926.0,1033.67,770.43
2016,7,2,14,15,903.5,116.5,5.6,24.5,897.0,1022.84,765.59
2016,7,2,14,30,897.0,115.0,5.6,24.0,868.0,1008.45,758.43
2016,7,2,14,45,888.0,113.5,5.65,24.0,833.0,988.21,746.14
2016,7,2,15,0,879.0,112.0,5.7,24.0,798.0,964.73,731.66
2016,7,2,15,15,868.0,110.0,5.65,23.5,758.0,935.78,714.18
2016,7,2,15,30,857.0,108.0,5.6,23.0,718.0,904.03,694.65
2016,7,2,15,45,841.5,105.5,5.6,22.5,673.0,873.2,675.92
2016,7,2,16,0,826.0,103.0,5.6,22.0,628.0,831.76,649.31
2016,7,2,16,15,807.5,100.0,5.55,21.0,580.0,785.42,619.75
2016,7,2,16,30,789.0,97.0,5.5,20.0,532.0,737.66,588.54
2016,7,2,16,45,763.0,93.0,5.5,19.5,481.5,682.15,549.81
2016,7,2,17,0,737.0,89.0,5.5,19.0,431.0,626.45,509.27
2016,7,2,17,15,704.0,84.0,5.4,18.0,380.0,567.8,464.93
2016,7,2,17,30,671.0,79.0,5.3,17.0,329.0,507.92,418.13
2016,7,2,17,45,624.0,73.0,5.2,16.5,278.5,440.86,363.11
2016,7,2,18,0,577.0,67.0,5.1,16.0,228.0,377.23,309.17
2016,7,2,18,15,512.0,59.0,4.95,15.0,180.5,307.3,249.01
2016,7,2,18,30,447.0,51.0,4.8,14.0,133.0,243.62,192.58
2016,7,2,18,45,348.5,40.0,4.65,13.5,92.0,172.63,129.91
2016,7,2,19,0,250.0,29.0,4.5,13.0,51.0,112.97,74.6
2016,7,2,19,15,125.0,14.5,4.4,12.5,25.5,48.06,0.0
2016,7,2,19,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,7,3,5,15,161.0,16.5,3.25,9.5,33.5,13.1,0.74
2016,7,3,5,30,322.0,33.0,3.4,10.0,67.0,26.84,17.42
2016,7,3,5,45,415.0,42.0,3.55,11.0,110.0,33.26,23.92
2016,7,3,6,0,508.0,51.0,3.7,12.0,153.0,39.48,29.78
2016,7,3,6,15,567.5,57.5,3.7,12.5,201.5,43.29,33.36
2016,7,3,6,30,627.0,64.0,3.7,13.0,250.0,46.99,36.67
2016,7,3,6,45,670.0,69.0,3.75,13.5,301.0,49.33,38.63
2016,7,3,7,0,713.0,74.0,3.8,14.0,352.0,56.61,44.92
2016,7,3,7,15,743.0,78.5,3.8,14.5,403.5,58.54,46.37
2016,7,3,7,30,773.0,83.0,3.8,15.0,455.0,60.36,47.7
2016,7,3,7,45,795.0,86.5,3.85,16.0,505.0,107.38,58.99
2016,7,3,8,0,817.0,90.0,3.9,17.0,555.0,162.78,93.43
2016,7,3,8,15,834.0,93.0,3.9,17.5,602.5,219.37,138.25
2016,7,3,8,30,851.0,96.0,3.9,18.0,650.0,283.96,193.42
2016,7,3,8,45,864.0,98.5,3.95,19.0,693.5,341.4,243.71
2016,7,3,9,0,877.0,101.0,4.0,20.0,737.0,399.45,293.9
2016,7,3,9,15,887.0,103.0,4.05,20.5,776.0,456.21,342.5
2016,7,3,9,30,897.0,105.0,4.1,21.0,815.0,512.75,389.49
2016,7,3,9,45,917.0,99.5,4.15,21.5,852.0,567.86,434.02
2016,7,3,10,0,937.0,94.0,4.2,22.0,889.0,623.07,477.3
2016,7,3,10,15,942.5,95.0,4.25,22.5,917.0,674.65,516.53
2016,7,3,10,30,948.0,96.0,4.3,23.0,945.0,724.54,553.41
2016,7,3,10,45,951.5,97.0,4.4,23.5,966.0,771.1,586.52
2016,7,3,11,0,955.0,98.0,4.5,24.0,987.0,815.38,616.12
2016,7,3,11,15,957.5,98.5,4.6,24.0,1001.0,855.96,644.25
2016,7,3,11,30,960.0,99.0,4.7,24.0,1015.0,893.84,670.44
2016,7,3,11,45,961.5,99.0,4.8,24.5,1022.0,927.54,692.35
2016,7,3,12,0,963.0,99.0,4.9,25.0,1029.0,958.19,712.11
2016,7,3,12,15,962.5,99.0,4.95,25.0,1028.0,983.83,729.55
2016,7,3,12,30,962.0,99.0,5.0,25.0,1027.0,1006.07,744.79
2016,7,3,12,45,949.5,106.5,5.1,25.0,1015.5,1020.62,755.37
2016,7,3,13,0,937.0,114.0,5.2,25.0,1004.0,1031.37,763.56
2016,7,3,13,15,934.0,113.0,5.25,25.0,988.5,1039.32,769.63
2016,7,3,13,30,931.0,112.0,5.3,25.0,973.0,1043.52,773.33
2016,7,3,13,45,925.5,111.5,5.35,25.0,950.5,1041.99,773.35
2016,7,3,14,0,920.0,111.0,5.4,25.0,928.0,1036.75,771.01
2016,7,3,14,15,914.0,109.5,5.4,24.5,899.0,1026.3,766.47
2016,7,3,14,30,908.0,108.0,5.4,24.0,870.0,1012.25,759.59
2016,7,3,14,45,898.5,107.0,5.45,23.5,834.5,991.87,748.78
2016,7,3,15,0,889.0,106.0,5.5,23.0,799.0,968.24,735.73
2016,7,3,15,15,878.0,103.5,5.45,22.5,759.0,938.5,717.69
2016,7,3,15,30,867.0,101.0,5.4,22.0,719.0,905.91,697.56
2016,7,3,15,45,852.5,99.0,5.4,22.0,674.0,868.16,672.55
2016,7,3,16,0,838.0,97.0,5.4,22.0,629.0,835.6,651.13
2016,7,3,16,15,819.5,93.5,5.3,21.0,581.0,788.29,620.71
2016,7,3,16,30,801.0,90.0,5.2,20.0,533.0,739.55,588.7
2016,7,3,16,45,777.0,86.5,5.15,19.5,482.5,685.63,551.2
2016,7,3,17,0,753.0,83.0,5.1,19.0,432.0,631.34,512.14
2016,7,3,17,15,720.5,78.5,5.0,18.0,381.0,570.39,466.27
2016,7,3,17,30,688.0,74.0,4.9,17.0,330.0,512.72,421.33
2016,7,3,17,45,643.5,68.5,4.8,16.5,279.5,446.79,367.39
2016,7,3,18,0,599.0,63.0,4.7,16.0,229.0,384.02,314.25
2016,7,3,18,15,534.5,55.5,4.55,15.5,181.5,313.73,253.37
2016,7,3,18,30,470.0,48.0,4.4,15.0,134.0,249.63,196.3
2016,7,3,18,45,372.5,38.0,4.3,14.5,93.0,178.72,133.78
2016,7,3,19,0,275.0,28.0,4.2,14.0,52.0,118.97,78.0
2016,7,3,19,15,137.5,14.0,4.2,13.5,26.0,50.21,0.0
2016,7,3,19,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,7,4,5,15,171.5,15.5,3.55,9.5,33.5,12.26,0.0
2016,7,4,5,30,343.0,31.0,3.7,10.0,67.0,25.1,15.86
2016,7,4,5,45,437.0,39.0,3.85,11.0,110.0,30.73,21.65
2016,7,4,6,0,531.0,47.0,4.0,12.0,153.0,36.22,26.86
2016,7,4,6,15,589.5,53.0,4.0,12.5,201.5,39.8,30.22
2016,7,4,6,30,648.0,59.0,4.0,13.0,250.0,43.27,33.33
2016,7,4,6,45,691.5,63.0,4.0,13.5,301.5,49.28,38.6
2016,7,4,7,0,735.0,67.0,4.0,14.0,353.0,51.22,40.13
2016,7,4,7,15,764.0,71.0,3.95,14.5,404.0,52.99,41.48
2016,7,4,7,30,793.0,75.0,3.9,15.0,455.0,54.67,42.71
2016,7,4,7,45,816.0,77.5,3.85,16.0,505.5,101.18,53.49
2016,7,4,8,0,839.0,80.0,3.8,17.0,556.0,164.66,94.11
2016,7,4,8,15,855.5,82.5,3.8,17.5,603.5,221.55,139.05
2016,7,4,8,30,872.0,85.0,3.8,18.0,651.0,279.9,189.37
2016,7,4,8,45,886.0,86.5,3.85,18.5,695.5,337.96,240.8
2016,7,4,9,0,900.0,88.0,3.9,19.0,740.0,396.71,292.41
2016,7,4,9,15,910.0,89.5,3.95,19.5,779.5,454.25,342.0
2016,7,4,9,30,920.0,91.0,4.0,20.0,819.0,511.52,389.9
2016,7,4,9,45,920.5,96.5,4.1,21.0,851.0,566.68,433.9
2016,7,4,10,0,921.0,102.0,4.2,22.0,883.0,620.17,475.02
2016,7,4,10,15,927.0,103.5,4.3,22.0,911.5,671.84,515.42
2016,7,4,10,30,933.0,105.0,4.4,22.0,940.0,721.91,553.75
2016,7,4,10,45,937.0,106.0,4.5,22.5,961.0,768.31,587.38
2016,7,4,11,0,941.0,107.0,4.6,23.0,982.0,812.52,617.19
2016,7,4,11,15,944.0,107.5,4.7,23.0,996.5,853.11,645.5
2016,7,4,11,30,947.0,108.0,4.8,23.0,1011.0,891.08,671.91
2016,7,4,11,45,947.5,109.0,4.9,23.5,1017.5,924.58,693.83
2016,7,4,12,0,948.0,110.0,5.0,24.0,1024.0,955.05,713.59
2016,7,4,12,15,948.0,110.0,5.05,24.0,1023.5,980.97,731.34
2016,7,4,12,30,948.0,110.0,5.1,24.0,1023.0,1003.58,746.92
2016,7,4,12,45,949.5,107.5,5.2,24.0,1016.0,1021.77,760.0
2016,7,4,13,0,951.0,105.0,5.3,24.0,1009.0,1036.38,770.81
2016,7,4,13,15,948.0,104.5,5.35,24.0,993.5,1044.88,777.25
2016,7,4,13,30,945.0,104.0,5.4,24.0,978.0,1049.6,781.31
2016,7,4,13,45,941.5,102.5,5.45,24.0,955.5,1048.99,781.93
2016,7,4,14,0,938.0,101.0,5.5,24.0,933.0,1044.58,780.15
2016,7,4,14,15,931.5,100.0,5.5,23.5,904.0,1033.97,775.48
2016,7,4,14,30,925.0,99.0,5.5,23.0,875.0,1019.72,768.44
2016,7,4,14,45,917.0,97.5,5.5,23.0,840.0,999.95,756.16
2016,7,4,15,0,909.0,96.0,5.5,23.0,805.0,976.81,741.63
2016,7,4,15,15,898.5,94.0,5.45,22.5,764.5,947.58,724.01
2016,7,4,15,30,888.0,92.0,5.4,22.0,724.0,915.43,704.26
2016,7,4,15,45,874.0,89.5,5.4,21.5,679.0,876.91,680.11
2016,7,4,16,0,860.0,87.0,5.4,21.0,634.0,836.09,654.01
2016,7,4,16,15,842.5,84.5,5.35,20.5,585.5,790.4,623.72
2016,7,4,16,30,825.0,82.0,5.3,20.0,537.0,749.38,596.47
2016,7,4,16,45,801.0,79.0,5.3,19.5,486.5,695.12,558.92
2016,7,4,17,0,777.0,76.0,5.3,19.0,436.0,640.45,520.17
2016,7,4,17,15,746.0,72.0,5.2,18.0,384.5,580.0,474.66
2016,7,4,17,30,715.0,68.0,5.1,17.0,333.0,520.48,428.25
2016,7,4,17,45,670.0,63.0,5.0,16.5,282.0,453.44,373.29
2016,7,4,18,0,625.0,58.0,4.9,16.0,231.0,391.51,320.63
2016,7,4,18,15,561.5,51.5,4.75,15.0,183.0,321.45,260.21
2016,7,4,18,30,498.0,45.0,4.6,14.0,135.0,257.46,203.22
2016,7,4,18,45,397.0,36.0,4.45,13.5,94.0,184.9,138.84
2016,7,4,19,0,296.0,27.0,4.3,13.0,53.0,123.88,81.27
2016,7,4,19,15,148.0,13.5,4.2,12.5,26.5,51.93,0.0
2016,7,4,19,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,7,5,5,15,170.5,15.0,3.8,9.5,33.0,11.85,0.0
2016,7,5,5,30,341.0,30.0,3.9,10.0,66.0,24.24,15.06
2016,7,5,5,45,434.5,38.5,4.05,11.0,108.5,30.34,21.29
2016,7,5,6,0,528.0,47.0,4.2,12.0,151.0,36.27,26.89
2016,7,5,6,15,266.5,72.5,4.2,12.5,125.5,53.29,42.31
2016,7,5,6,30,5.0,98.0,4.2,13.0,100.0,82.07,67.98
2016,7,5,6,45,10.0,116.5,4.2,13.5,120.5,96.97,80.96
2016,7,5,7,0,15.0,135.0,4.2,14.0,141.0,111.77,93.6
2016,7,5,7,15,400.5,105.5,4.15,14.5,296.5,71.67,57.92
2016,7,5,7,30,786.0,76.0,4.1,15.0,452.0,55.39,43.34
2016,7,5,7,45,809.0,78.5,4.05,15.5,502.0,100.67,53.7
2016,7,5,8,0,832.0,81.0,4.0,16.0,552.0,163.74,94.12
2016,7,5,8,15,849.0,83.5,4.0,16.5,599.5,220.35,138.89
2016,7,5,8,30,866.0,86.0,4.0,17.0,647.0,278.49,189.19
2016,7,5,8,45,880.5,87.5,4.0,17.5,691.5,336.41,240.66
2016,7,5,9,0,895.0,89.0,4.0,18.0,736.0,395.07,292.37
2016,7,5,9,15,905.0,90.5,4.05,18.5,775.5,452.39,342.01
2016,7,5,9,30,915.0,92.0,4.1,19.0,815.0,509.45,389.97
2016,7,5,9,45,924.5,92.5,4.2,19.5,849.5,564.93,435.32
2016,7,5,10,0,934.0,93.0,4.3,20.0,884.0,619.59,478.65
2016,7,5,10,15,940.0,94.0,4.4,20.0,912.5,671.44,519.73
2016,7,5,10,30,946.0,95.0,4.5,20.0,941.0,721.65,558.7
2016,7,5,10,45,950.5,95.5,4.65,20.5,962.5,768.51,592.96
2016,7,5,11,0,955.0,96.0,4.8,21.0,984.0,813.17,623.69
2016,7,5,11,15,958.0,96.5,4.95,21.0,998.5,854.25,652.94
2016,7,5,11,30,961.0,97.0,5.1,21.0,1013.0,892.66,680.27
2016,7,5,11,45,962.0,97.5,5.25,21.5,1020.0,926.53,703.03
2016,7,5,12,0,963.0,98.0,5.4,22.0,1027.0,957.31,723.6
2016,7,5,12,15,963.5,98.0,5.45,21.5,1027.0,983.97,743.58
2016,7,5,12,30,964.0,98.0,5.5,21.0,1027.0,1007.27,761.38
2016,7,5,12,45,956.5,102.0,5.6,21.0,1017.5,1023.34,773.2
2016,7,5,13,0,949.0,106.0,5.7,21.0,1008.0,1035.68,782.6
2016,7,5,13,15,946.5,105.5,5.7,21.0,993.0,1044.71,789.16
2016,7,5,13,30,944.0,105.0,5.7,21.0,978.0,1049.97,793.27
2016,7,5,13,45,941.0,103.5,5.75,21.0,956.0,1049.92,794.26
2016,7,5,14,0,938.0,102.0,5.8,21.0,934.0,1046.06,792.78
2016,7,5,14,15,932.5,101.0,5.8,20.5,905.5,1036.48,788.72
2016,7,5,14,30,927.0,100.0,5.8,20.0,877.0,1023.25,782.23
2016,7,5,14,45,920.0,98.0,5.8,20.0,842.5,1003.92,770.03
2016,7,5,15,0,913.0,96.0,5.8,20.0,808.0,981.16,755.52
2016,7,5,15,15,903.0,94.5,5.75,19.5,768.0,952.89,738.28
2016,7,5,15,30,893.0,93.0,5.7,19.0,728.0,921.66,718.87
2016,7,5,15,45,880.5,90.5,5.7,18.5,683.5,884.34,695.18
2016,7,5,16,0,868.0,88.0,5.7,18.0,639.0,844.61,669.47
2016,7,5,16,15,851.0,85.0,5.65,17.5,591.0,798.48,638.41
2016,7,5,16,30,834.0,82.0,5.6,17.0,543.0,756.97,610.4
2016,7,5,16,45,812.5,78.5,5.6,16.5,492.5,703.58,572.98
2016,7,5,17,0,791.0,75.0,5.6,16.0,442.0,649.54,534.28
2016,7,5,17,15,760.5,71.5,5.5,15.5,390.0,589.34,487.46
2016,7,5,17,30,730.0,68.0,5.4,15.0,338.0,529.97,439.8
2016,7,5,17,45,686.5,63.0,5.35,14.5,287.0,462.96,384.43
2016,7,5,18,0,643.0,58.0,5.3,14.0,236.0,400.88,331.17
2016,7,5,18,15,579.0,51.5,5.15,13.0,187.0,329.58,269.08
2016,7,5,18,30,515.0,45.0,5.0,12.0,138.0,264.37,210.42
2016,7,5,18,45,408.0,36.5,4.9,11.5,96.0,189.35,143.38
2016,7,5,19,0,301.0,28.0,4.8,11.0,54.0,126.45,83.51
2016,7,5,19,15,150.5,14.0,4.75,10.5,27.0,53.06,0.0
2016,7,5,19,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.6,9.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,7,6,5,15,150.5,16.0,3.95,10.0,31.5,12.76,0.0
2016,7,6,5,30,301.0,32.0,3.9,10.0,63.0,26.08,16.56
2016,7,6,5,45,398.5,40.5,3.9,10.5,105.0,32.08,22.85
2016,7,6,6,0,496.0,49.0,3.9,11.0,147.0,37.91,28.47
2016,7,6,6,15,557.0,56.0,3.8,11.5,194.5,42.19,32.5
2016,7,6,6,30,618.0,63.0,3.7,12.0,242.0,46.33,36.22
2016,7,6,6,45,660.0,68.0,3.65,12.5,292.5,48.67,38.22
2016,7,6,7,0,702.0,73.0,3.6,13.0,343.0,55.89,44.48
2016,7,6,7,15,732.5,77.0,3.55,13.5,394.0,57.46,45.61
2016,7,6,7,30,763.0,81.0,3.5,14.0,445.0,58.94,46.66
2016,7,6,7,45,786.5,84.0,3.5,14.5,495.0,102.61,56.52
2016,7,6,8,0,810.0,87.0,3.5,15.0,545.0,157.33,90.17
2016,7,6,8,15,827.5,89.5,3.5,15.5,592.0,213.27,134.47
2016,7,6,8,30,845.0,92.0,3.5,16.0,639.0,277.33,189.47
2016,7,6,8,45,861.0,93.0,3.55,17.0,683.5,334.21,239.55
2016,7,6,9,0,877.0,94.0,3.6,18.0,728.0,392.02,289.89
2016,7,6,9,15,887.5,96.0,3.65,18.0,767.5,449.04,339.72
2016,7,6,9,30,898.0,98.0,3.7,18.0,807.0,505.91,388.14
2016,7,6,9,45,908.0,98.0,3.8,18.5,841.5,560.45,432.78
2016,7,6,10,0,918.0,98.0,3.9,19.0,876.0,614.24,475.49
2016,7,6,10,15,924.0,99.5,4.0,19.5,904.0,665.84,515.28
2016,7,6,10,30,930.0,101.0,4.1,20.0,932.0,715.85,552.8
2016,7,6,10,45,935.5,101.0,4.25,20.5,953.5,762.39,586.71
2016,7,6,11,0,941.0,101.0,4.4,21.0,975.0,806.86,616.98
2016,7,6,11,15,943.5,101.5,4.55,21.0,989.5,847.11,645.55
2016,7,6,11,30,946.0,102.0,4.7,21.0,1004.0,884.71,672.23
2016,7,6,11,45,948.0,102.0,4.85,21.5,1011.0,918.61,694.96
2016,7,6,12,0,950.0,102.0,5.0,22.0,1018.0,949.53,715.58
2016,7,6,12,15,949.5,102.0,5.15,21.5,1017.0,975.04,735.4
2016,7,6,12,30,949.0,102.0,5.3,21.0,1016.0,997.2,753.1
2016,7,6,12,45,943.5,104.5,5.45,21.0,1006.5,1013.55,765.47
2016,7,6,13,0,938.0,107.0,5.6,21.0,997.0,1026.24,775.48
2016,7,6,13,15,934.5,106.0,5.7,21.0,981.0,1033.73,781.69
2016,7,6,13,30,931.0,105.0,5.8,21.0,965.0,1037.46,785.47
2016,7,6,13,45,925.5,104.5,5.9,21.0,942.5,1035.95,785.78
2016,7,6,14,0,920.0,104.0,6.0,21.0,920.0,1030.72,783.66
2016,7,6,14,15,913.5,102.5,6.0,20.5,890.5,1019.78,778.57
2016,7,6,14,30,907.0,101.0,6.0,20.0,861.0,1005.25,771.07
2016,7,6,14,45,898.5,99.0,6.0,20.0,826.0,984.75,757.95
2016,7,6,15,0,890.0,97.0,6.0,20.0,791.0,960.95,742.56
2016,7,6,15,15,879.5,95.5,5.95,19.5,751.0,932.71,725.17
2016,7,6,15,30,869.0,94.0,5.9,19.0,711.0,901.62,705.65
2016,7,6,15,45,856.5,91.0,5.85,18.5,667.0,864.41,681.54
2016,7,6,16,0,844.0,88.0,5.8,18.0,623.0,824.85,655.47
2016,7,6,16,15,826.0,85.0,5.7,17.5,575.5,778.72,623.96
2016,7,6,16,30,808.0,82.0,5.6,17.0,528.0,737.38,595.67
2016,7,6,16,45,787.5,78.0,5.5,16.5,478.5,685.17,558.57
2016,7,6,17,0,767.0,74.0,5.4,16.0,429.0,632.3,520.29
2016,7,6,17,15,736.0,70.5,5.3,15.0,378.5,572.87,474.86
2016,7,6,17,30,705.0,67.0,5.2,14.0,328.0,514.38,428.58
2016,7,6,17,45,664.0,61.5,5.1,13.5,278.0,449.41,374.58
2016,7,6,18,0,623.0,56.0,5.0,13.0,228.0,389.03,322.5
2016,7,6,18,15,559.5,50.0,4.85,12.5,180.5,319.62,261.33
2016,7,6,18,30,496.0,44.0,4.7,12.0,133.0,256.26,203.87
2016,7,6,18,45,397.5,35.0,4.6,11.5,92.5,184.54,139.58
2016,7,6,19,0,299.0,26.0,4.5,11.0,52.0,124.13,81.47
2016,7,6,19,15,149.5,13.0,4.45,10.5,26.0,43.64,0.0
2016,7,6,19,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.15,9.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,7,5,15,174.0,14.0,3.85,10.5,31.5,11.05,0.0
2016,7,7,5,30,348.0,28.0,3.9,11.0,63.0,22.55,13.41
2016,7,7,5,45,441.0,36.0,4.0,11.5,105.5,28.3,19.4
2016,7,7,6,0,534.0,44.0,4.1,12.0,148.0,33.88,24.74
2016,7,7,6,15,592.5,49.5,4.05,12.5,196.0,37.16,27.84
2016,7,7,6,30,651.0,55.0,4.0,13.0,244.0,44.07,34.05
2016,7,7,6,45,687.0,60.5,3.95,13.5,293.5,47.35,36.88
2016,7,7,7,0,723.0,66.0,3.9,14.0,343.0,50.49,39.5
2016,7,7,7,15,561.5,116.0,3.95,14.5,349.5,79.66,65.01
2016,7,7,7,30,400.0,166.0,4.0,15.0,356.0,109.83,90.94
2016,7,7,7,45,612.5,122.5,4.05,15.5,450.0,113.7,71.02
2016,7,7,8,0,825.0,79.0,4.1,16.0,544.0,159.87,91.39
2016,7,7,8,15,841.5,81.5,4.2,16.5,591.0,216.0,135.69
2016,7,7,8,30,858.0,84.0,4.3,17.0,638.0,273.61,185.61
2016,7,7,8,45,873.0,85.0,4.45,17.5,682.0,330.86,236.75
2016,7,7,9,0,888.0,86.0,4.6,18.0,726.0,388.93,288.35
2016,7,7,9,15,898.0,87.5,4.7,18.0,765.5,445.91,338.77
2016,7,7,9,30,908.0,89.0,4.8,18.0,805.0,502.66,387.82
2016,7,7,9,45,916.0,90.0,4.95,18.5,839.0,557.47,433.43
2016,7,7,10,0,924.0,91.0,5.1,19.0,873.0,611.35,477.01
2016,7,7,10,15,929.5,92.0,5.2,19.0,900.5,662.49,518.18
2016,7,7,10,30,935.0,93.0,5.3,19.0,928.0,711.98,557.22
2016,7,7,10,45,940.0,93.5,5.4,19.5,949.5,758.8,591.79
2016,7,7,11,0,945.0,94.0,5.5,20.0,971.0,803.5,622.79
2016,7,7,11,15,947.5,94.5,5.55,20.0,985.5,843.9,651.45
2016,7,7,11,30,950.0,95.0,5.6,20.0,1000.0,881.62,678.1
2016,7,7,11,45,951.5,95.5,5.65,20.0,1007.0,915.66,702.06
2016,7,7,12,0,953.0,96.0,5.7,20.0,1014.0,946.68,723.87
2016,7,7,12,15,953.0,96.0,5.7,19.5,1013.5,972.7,743.35
2016,7,7,12,30,953.0,96.0,5.7,19.0,1013.0,995.38,760.6
2016,7,7,12,45,943.5,101.0,5.7,19.0,1003.0,1010.39,771.12
2016,7,7,13,0,934.0,106.0,5.7,19.0,993.0,1021.67,779.18
2016,7,7,13,15,931.5,105.5,5.6,19.0,977.5,1030.62,785.04
2016,7,7,13,30,929.0,105.0,5.5,19.0,962.0,1035.86,788.43
2016,7,7,13,45,925.0,103.5,5.45,19.0,940.0,1034.85,788.0
2016,7,7,14,0,921.0,102.0,5.4,19.0,918.0,1030.08,785.14
2016,7,7,14,15,915.0,101.0,5.35,19.0,889.5,1020.16,778.87
2016,7,7,14,30,909.0,100.0,5.3,19.0,861.0,1006.65,770.25
2016,7,7,14,45,901.5,98.0,5.3,19.0,826.5,987.11,757.91
2016,7,7,15,0,894.0,96.0,5.3,19.0,792.0,964.22,743.32
2016,7,7,15,15,883.5,94.0,5.3,18.5,752.5,935.34,725.93
2016,7,7,15,30,873.0,92.0,5.3,18.0,713.0,903.58,706.37
2016,7,7,15,45,860.5,89.5,5.3,18.0,669.0,866.81,681.68
2016,7,7,16,0,848.0,87.0,5.3,18.0,625.0,827.69,655.11
2016,7,7,16,15,830.5,84.0,5.3,17.5,577.5,781.82,624.49
2016,7,7,16,30,813.0,81.0,5.3,17.0,530.0,740.67,596.94
2016,7,7,16,45,791.0,77.5,5.35,16.5,480.0,687.73,560.01
2016,7,7,17,0,769.0,74.0,5.4,16.0,430.0,634.24,521.82
2016,7,7,17,15,738.0,70.5,5.35,15.0,379.0,574.69,476.48
2016,7,7,17,30,707.0,67.0,5.3,14.0,328.0,516.07,430.19
2016,7,7,17,45,664.0,62.0,5.3,13.5,278.0,450.43,375.75
2016,7,7,18,0,621.0,57.0,5.3,13.0,228.0,389.67,323.39
2016,7,7,18,15,557.0,50.5,5.2,12.5,180.5,319.48,261.53
2016,7,7,18,30,493.0,44.0,5.1,12.0,133.0,255.43,203.41
2016,7,7,18,45,391.5,35.5,5.0,11.5,92.0,183.39,138.8
2016,7,7,19,0,290.0,27.0,4.9,11.0,51.0,122.88,80.43
2016,7,7,19,15,145.0,13.5,4.8,10.5,25.5,43.19,0.0
2016,7,7,19,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,8,5,15,175.5,13.5,3.9,10.5,30.5,10.65,0.0
2016,7,8,5,30,351.0,27.0,4.0,11.0,61.0,21.72,12.62
2016,7,8,5,45,444.5,34.0,4.1,11.5,103.0,26.64,17.91
2016,7,8,6,0,538.0,41.0,4.2,12.0,145.0,34.3,25.1
2016,7,8,6,15,594.5,46.5,4.1,12.5,192.5,37.98,28.57
2016,7,8,6,30,651.0,52.0,4.0,13.0,240.0,41.58,31.81
2016,7,8,6,45,515.5,89.5,3.95,13.5,256.0,64.8,52.45
2016,7,8,7,0,380.0,127.0,3.9,14.0,272.0,88.2,72.89
2016,7,8,7,15,578.0,98.0,3.85,14.5,354.5,66.24,53.17
2016,7,8,7,30,776.0,69.0,3.8,15.0,437.0,50.36,38.92
2016,7,8,7,45,797.5,71.5,3.75,15.5,486.0,100.42,54.79
2016,7,8,8,0,819.0,74.0,3.7,16.0,535.0,154.71,87.48
2016,7,8,8,15,835.0,76.5,3.65,16.5,581.0,210.33,131.26
2016,7,8,8,30,851.0,79.0,3.6,17.0,627.0,267.39,180.59
2016,7,8,8,45,865.5,79.5,3.6,18.0,670.5,323.65,230.25
2016,7,8,9,0,880.0,80.0,3.6,19.0,714.0,380.65,280.03
2016,7,8,9,15,889.5,81.5,3.65,19.5,752.5,436.95,328.7
2016,7,8,9,30,899.0,83.0,3.7,20.0,791.0,492.97,375.72
2016,7,8,9,45,906.5,84.0,3.75,20.5,824.0,547.03,419.75
2016,7,8,10,0,914.0,85.0,3.8,21.0,857.0,600.12,461.63
2016,7,8,10,15,919.5,86.0,3.85,21.5,884.5,650.76,500.41
2016,7,8,10,30,925.0,87.0,3.9,22.0,912.0,699.78,536.89
2016,7,8,10,45,928.0,88.5,4.0,22.5,933.0,745.62,569.59
2016,7,8,11,0,931.0,90.0,4.1,23.0,954.0,789.22,598.84
2016,7,8,11,15,933.5,90.5,4.2,23.0,968.0,829.09,626.41
2016,7,8,11,30,936.0,91.0,4.3,23.0,982.0,866.33,652.06
2016,7,8,11,45,937.0,91.5,4.45,23.5,989.0,899.49,673.7
2016,7,8,12,0,938.0,92.0,4.6,24.0,996.0,929.64,693.63
2016,7,8,12,15,938.5,92.0,4.7,24.0,995.5,955.73,711.85
2016,7,8,12,30,939.0,92.0,4.8,24.0,995.0,978.55,727.94
2016,7,8,12,45,935.5,93.5,4.9,24.0,987.0,995.61,740.26
2016,7,8,13,0,932.0,95.0,5.0,24.0,979.0,1009.09,750.31
2016,7,8,13,15,929.5,94.5,5.1,24.0,964.5,1017.89,757.35
2016,7,8,13,30,927.0,94.0,5.2,24.0,950.0,1022.99,762.05
2016,7,8,13,45,923.5,93.0,5.35,24.0,928.5,1022.85,763.73
2016,7,8,14,0,920.0,92.0,5.5,24.0,907.0,1018.98,763.0
2016,7,8,14,15,914.5,91.0,5.55,23.5,879.0,1009.44,759.32
2016,7,8,14,30,909.0,90.0,5.6,23.0,851.0,996.32,753.27
2016,7,8,14,45,902.5,88.0,5.65,23.0,817.0,977.62,741.94
2016,7,8,15,0,896.0,86.0,5.7,23.0,783.0,955.56,728.31
2016,7,8,15,15,886.0,84.5,5.7,22.5,744.0,927.56,711.65
2016,7,8,15,30,876.0,83.0,5.7,22.0,705.0,896.66,692.85
2016,7,8,15,45,865.0,80.0,5.75,22.0,662.0,860.46,668.99
2016,7,8,16,0,854.0,77.0,5.8,22.0,619.0,821.79,643.15
2016,7,8,16,15,838.0,75.0,5.7,21.5,572.0,778.0,613.86
2016,7,8,16,30,822.0,73.0,5.6,21.0,525.0,732.62,583.0
2016,7,8,16,45,801.5,69.5,5.6,20.5,476.0,680.83,547.13
2016,7,8,17,0,781.0,66.0,5.6,20.0,427.0,633.51,513.95
2016,7,8,17,15,752.0,62.5,5.4,19.5,377.0,574.76,468.95
2016,7,8,17,30,723.0,59.0,5.2,19.0,327.0,516.76,422.79
2016,7,8,17,45,684.0,54.5,5.05,18.5,277.0,453.19,370.77
2016,7,8,18,0,645.0,50.0,4.9,18.0,227.0,392.12,319.0
2016,7,8,18,15,584.0,44.5,4.7,17.5,180.0,323.04,259.06
2016,7,8,18,30,523.0,39.0,4.5,17.0,133.0,259.62,202.37
2016,7,8,18,45,427.0,31.5,4.35,16.5,92.5,190.79,141.22
2016,7,8,19,0,331.0,24.0,4.2,16.0,52.0,130.84,83.18
2016,7,8,19,15,165.5,12.0,4.2,15.5,26.0,46.25,0.0
2016,7,8,19,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,9,5,15,195.0,12.0,3.55,11.5,30.5,9.4,0.0
2016,7,9,5,30,390.0,24.0,3.6,12.0,61.0,20.87,11.76
2016,7,9,5,45,478.0,30.5,3.7,13.0,103.0,25.9,17.11
2016,7,9,6,0,566.0,37.0,3.8,14.0,145.0,30.84,21.8
2016,7,9,6,15,621.0,41.5,3.9,14.5,192.5,33.83,24.62
2016,7,9,6,30,676.0,46.0,4.0,15.0,240.0,36.78,27.26
2016,7,9,6,45,712.0,49.5,4.1,16.0,289.5,38.77,28.89
2016,7,9,7,0,748.0,53.0,4.2,17.0,339.0,40.71,30.4
2016,7,9,7,15,775.0,56.0,4.25,17.5,388.5,49.3,37.76
2016,7,9,7,30,802.0,59.0,4.3,18.0,438.0,51.5,39.45
2016,7,9,7,45,820.5,62.0,4.35,18.5,487.0,94.05,48.53
2016,7,9,8,0,839.0,65.0,4.4,19.0,536.0,149.57,81.57
2016,7,9,8,15,854.5,67.0,4.45,19.5,582.5,205.78,125.44
2016,7,9,8,30,870.0,69.0,4.5,20.0,629.0,263.37,175.0
2016,7,9,8,45,881.0,71.0,4.6,20.5,671.5,320.79,226.04
2016,7,9,9,0,892.0,73.0,4.7,21.0,714.0,378.6,277.15
2016,7,9,9,15,901.5,74.5,4.75,21.5,753.0,435.54,326.48
2016,7,9,9,30,911.0,76.0,4.8,22.0,792.0,492.21,374.17
2016,7,9,9,45,913.0,80.5,4.9,22.5,824.5,547.02,419.07
2016,7,9,10,0,915.0,85.0,5.0,23.0,857.0,600.35,461.43
2016,7,9,10,15,920.5,86.0,5.1,23.0,885.0,651.1,501.71
2016,7,9,10,30,926.0,87.0,5.2,23.0,913.0,700.23,539.9
2016,7,9,10,45,930.5,88.0,5.3,23.0,934.0,746.81,574.79
2016,7,9,11,0,935.0,89.0,5.4,23.0,955.0,791.25,606.4
2016,7,9,11,15,938.0,89.5,5.5,23.0,969.5,831.73,635.05
2016,7,9,11,30,941.0,90.0,5.6,23.0,984.0,869.59,661.77
2016,7,9,11,45,943.5,89.5,5.75,23.5,991.5,903.32,684.46
2016,7,9,12,0,946.0,89.0,5.9,24.0,999.0,934.09,705.02
2016,7,9,12,15,946.0,89.0,6.0,23.5,998.5,959.94,724.76
2016,7,9,12,30,946.0,89.0,6.1,23.0,998.0,982.46,742.34
2016,7,9,12,45,944.5,89.0,6.25,23.0,990.5,1000.09,755.5
2016,7,9,13,0,943.0,89.0,6.4,23.0,983.0,1014.12,766.3
2016,7,9,13,15,940.5,88.5,6.45,22.5,968.0,1022.99,774.61
2016,7,9,13,30,938.0,88.0,6.5,22.0,953.0,1028.1,780.5
2016,7,9,13,45,935.0,86.5,6.6,22.0,931.5,1027.9,781.6
2016,7,9,14,0,932.0,85.0,6.7,22.0,910.0,1023.91,780.2
2016,7,9,14,15,927.0,84.0,6.7,21.5,882.0,1014.74,776.27
2016,7,9,14,30,922.0,83.0,6.7,21.0,854.0,1001.92,769.9
2016,7,9,14,45,916.0,81.0,6.75,21.0,820.5,983.46,758.36
2016,7,9,15,0,910.0,79.0,6.8,21.0,787.0,961.57,744.44
2016,7,9,15,15,901.5,77.5,6.75,20.5,748.5,934.61,727.87
2016,7,9,15,30,893.0,76.0,6.7,20.0,710.0,904.64,709.05
2016,7,9,15,45,883.0,73.5,6.7,20.0,667.0,869.34,685.09
2016,7,9,16,0,873.0,71.0,6.7,20.0,624.0,831.47,659.11
2016,7,9,16,15,859.5,69.0,6.6,19.0,578.5,789.01,631.58
2016,7,9,16,30,846.0,67.0,6.5,18.0,533.0,744.71,602.17
2016,7,9,16,45,828.0,64.5,6.4,17.5,484.5,694.92,566.84
2016,7,9,17,0,810.0,62.0,6.3,17.0,436.0,644.21,530.16
2016,7,9,17,15,785.0,59.0,6.1,16.5,386.0,587.73,486.7
2016,7,9,17,30,760.0,56.0,5.9,16.0,336.0,535.83,444.51
2016,7,9,17,45,722.0,52.5,5.75,15.5,286.0,472.14,391.5
2016,7,9,18,0,684.0,49.0,5.6,15.0,236.0,410.75,338.56
2016,7,9,18,15,626.0,43.5,5.35,14.5,188.0,340.86,276.84
2016,7,9,18,30,568.0,38.0,5.1,14.0,140.0,276.26,217.98
2016,7,9,18,45,466.0,31.0,4.85,13.5,97.0,201.23,150.56
2016,7,9,19,0,364.0,24.0,4.6,13.0,54.0,139.83,89.44
2016,7,9,19,15,182.0,12.0,4.5,12.5,27.0,49.84,0.0
2016,7,9,19,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,7,10,5,15,193.0,13.0,2.9,9.5,31.0,10.3,0.0
2016,7,10,5,30,386.0,26.0,3.0,10.0,62.0,20.99,11.9
2016,7,10,5,45,480.0,33.0,3.1,11.0,105.5,28.31,19.39
2016,7,10,6,0,574.0,40.0,3.2,12.0,149.0,33.62,24.48
2016,7,10,6,15,632.0,45.0,3.15,12.5,198.0,36.93,27.63
2016,7,10,6,30,690.0,50.0,3.1,13.0,247.0,40.2,30.58
2016,7,10,6,45,728.5,54.0,3.1,13.5,298.0,42.47,32.53
2016,7,10,7,0,767.0,58.0,3.1,14.0,349.0,44.69,34.35
2016,7,10,7,15,795.0,61.5,3.05,14.5,401.0,46.37,35.65
2016,7,10,7,30,823.0,65.0,3.0,15.0,453.0,55.94,43.86
2016,7,10,7,45,844.0,67.5,2.95,16.0,503.5,98.53,52.38
2016,7,10,8,0,865.0,70.0,2.9,17.0,554.0,155.55,85.95
2016,7,10,8,15,881.0,72.0,2.9,17.5,602.5,213.56,131.16
2016,7,10,8,30,897.0,74.0,2.9,18.0,651.0,272.99,182.2
2016,7,10,8,45,910.5,75.5,2.9,19.0,695.5,332.48,234.29
2016,7,10,9,0,924.0,77.0,2.9,20.0,740.0,392.6,286.28
2016,7,10,9,15,933.5,78.5,2.9,20.5,780.0,451.47,336.56
2016,7,10,9,30,943.0,80.0,2.9,21.0,820.0,510.02,384.96
2016,7,10,9,45,951.0,81.0,2.95,21.5,855.0,566.79,430.5
2016,7,10,10,0,959.0,82.0,3.0,22.0,890.0,622.56,473.76
2016,7,10,10,15,964.5,83.0,3.1,22.5,918.5,675.54,513.8
2016,7,10,10,30,970.0,84.0,3.2,23.0,947.0,726.79,551.45
2016,7,10,10,45,974.0,84.5,3.3,23.5,969.0,774.57,584.74
2016,7,10,11,0,978.0,85.0,3.4,24.0,991.0,820.04,614.68
2016,7,10,11,15,980.5,85.5,3.5,24.0,1005.5,861.83,643.04
2016,7,10,11,30,983.0,86.0,3.6,24.0,1020.0,900.83,669.4
2016,7,10,11,45,984.5,86.5,3.7,24.5,1027.5,936.03,691.77
2016,7,10,12,0,986.0,87.0,3.8,25.0,1035.0,968.09,711.95
2016,7,10,12,15,986.5,87.0,3.9,25.0,1035.0,995.47,730.4
2016,7,10,12,30,987.0,87.0,4.0,25.0,1035.0,1019.38,746.65
2016,7,10,12,45,979.5,91.0,4.1,25.5,1026.0,1036.02,756.72
2016,7,10,13,0,972.0,95.0,4.2,26.0,1017.0,1048.82,764.4
2016,7,10,13,15,970.0,94.5,4.25,26.0,1002.0,1058.64,771.45
2016,7,10,13,30,968.0,94.0,4.3,26.0,987.0,1064.59,776.12
2016,7,10,13,45,965.0,93.0,4.35,26.0,965.0,1065.14,777.42
2016,7,10,14,0,962.0,92.0,4.4,26.0,943.0,1061.8,776.35
2016,7,10,14,15,956.5,91.0,4.35,26.0,914.0,1052.11,770.66
2016,7,10,14,30,951.0,90.0,4.3,26.0,885.0,1038.67,762.65
2016,7,10,14,45,944.5,88.0,4.3,26.0,850.0,1019.48,751.28
2016,7,10,15,0,938.0,86.0,4.3,26.0,815.0,996.75,737.64
2016,7,10,15,15,928.5,84.5,4.25,25.5,775.0,968.39,721.41
2016,7,10,15,30,919.0,83.0,4.2,25.0,735.0,936.94,703.03
2016,7,10,15,45,906.5,81.0,4.2,25.0,690.0,899.38,679.23
2016,7,10,16,0,894.0,79.0,4.2,25.0,645.0,859.33,653.53
2016,7,10,16,15,877.5,76.5,4.15,24.5,596.0,813.17,624.29
2016,7,10,16,30,861.0,74.0,4.1,24.0,547.0,765.31,593.35
2016,7,10,16,45,839.0,71.0,4.1,23.5,496.0,711.4,557.57
2016,7,10,17,0,817.0,68.0,4.1,23.0,445.0,662.05,524.35
2016,7,10,17,15,787.0,64.5,4.05,22.5,392.5,600.91,479.7
2016,7,10,17,30,757.0,61.0,4.0,22.0,340.0,540.52,433.51
2016,7,10,17,45,715.0,57.0,3.95,21.5,288.0,474.04,380.8
2016,7,10,18,0,673.0,53.0,3.9,21.0,236.0,410.26,328.19
2016,7,10,18,15,609.0,47.0,3.9,19.5,187.0,337.55,267.72
2016,7,10,18,30,545.0,41.0,3.9,18.0,138.0,273.03,211.63
2016,7,10,18,45,441.5,33.0,3.9,17.0,95.5,197.86,145.99
2016,7,10,19,0,338.0,25.0,3.9,16.0,53.0,133.75,83.91
2016,7,10,19,15,169.0,12.5,3.95,15.5,26.5,47.55,0.0
2016,7,10,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,11,5,15,184.5,13.0,1.65,12.0,30.0,10.33,0.0
2016,7,11,5,30,369.0,26.0,2.0,13.0,60.0,21.02,11.63
2016,7,11,5,45,464.0,33.5,2.35,14.0,103.0,26.42,17.46
2016,7,11,6,0,559.0,41.0,2.7,15.0,146.0,34.55,24.96
2016,7,11,6,15,618.0,46.5,2.75,15.5,194.5,38.24,28.43
2016,7,11,6,30,677.0,52.0,2.8,16.0,243.0,41.86,31.67
2016,7,11,6,45,717.5,56.0,2.85,17.0,294.5,44.06,33.46
2016,7,11,7,0,758.0,60.0,2.9,18.0,346.0,46.22,35.12
2016,7,11,7,15,786.0,63.0,2.95,18.5,397.5,47.46,36.0
2016,7,11,7,30,814.0,66.0,3.0,19.0,449.0,56.57,43.7
2016,7,11,7,45,835.0,68.5,3.05,20.0,499.5,97.94,51.63
2016,7,11,8,0,856.0,71.0,3.1,21.0,550.0,154.48,84.22
2016,7,11,8,15,872.0,73.5,3.1,21.5,597.5,212.4,128.62
2016,7,11,8,30,888.0,76.0,3.1,22.0,645.0,271.76,178.8
2016,7,11,8,45,900.0,77.5,3.15,23.0,689.0,330.36,229.51
2016,7,11,9,0,912.0,79.0,3.2,24.0,733.0,389.44,280.04
2016,7,11,9,15,921.5,81.0,3.2,24.5,773.0,448.13,329.51
2016,7,11,9,30,931.0,83.0,3.2,25.0,813.0,506.52,377.17
2016,7,11,9,45,932.5,87.5,3.25,25.5,845.5,562.35,421.42
2016,7,11,10,0,934.0,92.0,3.3,26.0,878.0,616.59,462.98
2016,7,11,10,15,939.5,93.0,3.35,26.0,906.5,668.49,502.56
2016,7,11,10,30,945.0,94.0,3.4,26.0,935.0,718.73,539.96
2016,7,11,10,45,949.5,95.0,3.45,26.5,956.5,766.36,573.01
2016,7,11,11,0,954.0,96.0,3.5,27.0,978.0,811.81,602.45
2016,7,11,11,15,956.5,96.5,3.55,27.0,992.5,852.84,629.79
2016,7,11,11,30,959.0,97.0,3.6,27.0,1007.0,891.16,655.18
2016,7,11,11,45,960.0,97.0,3.65,27.5,1014.0,924.86,676.06
2016,7,11,12,0,961.0,97.0,3.7,28.0,1021.0,955.47,694.78
2016,7,11,12,15,961.0,97.0,3.8,28.0,1020.5,981.93,712.45
2016,7,11,12,30,961.0,97.0,3.9,28.0,1020.0,1005.0,727.99
2016,7,11,12,45,962.5,95.0,4.05,28.0,1013.0,1024.03,741.3
2016,7,11,13,0,964.0,93.0,4.2,28.0,1006.0,1039.42,752.38
2016,7,11,13,15,961.5,92.5,4.3,28.0,991.0,1048.66,759.29
2016,7,11,13,30,959.0,92.0,4.4,28.0,976.0,1054.06,763.88
2016,7,11,13,45,955.0,91.5,4.55,28.0,954.0,1054.11,765.43
2016,7,11,14,0,951.0,91.0,4.7,28.0,932.0,1050.32,764.86
2016,7,11,14,15,946.0,90.0,4.8,27.5,903.5,1041.2,762.29
2016,7,11,14,30,941.0,89.0,4.9,27.0,875.0,1028.34,757.33
2016,7,11,14,45,933.5,88.0,5.05,27.0,840.5,1009.42,747.21
2016,7,11,15,0,926.0,87.0,5.2,27.0,806.0,987.05,734.74
2016,7,11,15,15,917.0,85.0,5.25,26.5,766.5,958.84,718.99
2016,7,11,15,30,908.0,83.0,5.3,26.0,727.0,927.56,700.98
2016,7,11,15,45,897.0,81.0,5.35,25.5,683.0,891.62,679.52
2016,7,11,16,0,886.0,79.0,5.4,25.0,639.0,853.13,655.96
2016,7,11,16,15,870.0,76.5,5.35,24.5,591.0,807.64,626.49
2016,7,11,16,30,854.0,74.0,5.3,24.0,543.0,760.43,595.35
2016,7,11,16,45,834.5,71.0,5.25,23.5,493.0,708.62,560.22
2016,7,11,17,0,815.0,68.0,5.2,23.0,443.0,661.19,527.69
2016,7,11,17,15,786.0,64.5,5.05,22.0,391.0,600.76,483.57
2016,7,11,17,30,757.0,61.0,4.9,21.0,339.0,540.98,437.8
2016,7,11,17,45,718.0,56.5,4.8,20.5,287.5,475.53,385.09
2016,7,11,18,0,679.0,52.0,4.7,20.0,236.0,412.48,332.36
2016,7,11,18,15,616.0,46.0,4.45,19.0,187.0,339.87,270.55
2016,7,11,18,30,553.0,40.0,4.2,18.0,138.0,273.09,211.71
2016,7,11,18,45,452.0,32.0,4.0,17.0,95.5,200.43,147.76
2016,7,11,19,0,351.0,24.0,3.8,16.0,53.0,136.14,84.53
2016,7,11,19,15,175.5,12.0,3.9,15.5,26.5,48.54,0.0
2016,7,11,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,4.25,10.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,7,12,5,15,191.5,12.0,4.05,10.5,29.5,9.49,0.0
2016,7,12,5,30,383.0,24.0,4.1,11.0,59.0,21.04,11.61
2016,7,12,5,45,477.0,31.5,4.15,11.5,101.5,26.99,18.13
2016,7,12,6,0,571.0,39.0,4.2,12.0,144.0,32.81,23.71
2016,7,12,6,15,629.5,44.0,4.15,12.5,193.0,36.15,26.9
2016,7,12,6,30,688.0,49.0,4.1,13.0,242.0,39.44,29.89
2016,7,12,6,45,725.5,53.0,4.1,13.5,293.0,41.74,31.87
2016,7,12,7,0,763.0,57.0,4.1,14.0,344.0,43.97,33.71
2016,7,12,7,15,791.5,60.0,4.1,14.5,396.0,52.34,40.94
2016,7,12,7,30,820.0,63.0,4.1,15.0,448.0,54.52,42.62
2016,7,12,7,45,840.0,66.5,4.15,16.0,498.0,95.97,51.06
2016,7,12,8,0,860.0,70.0,4.2,17.0,548.0,153.44,84.73
2016,7,12,8,15,876.5,72.0,4.2,17.5,596.5,211.34,129.8
2016,7,12,8,30,893.0,74.0,4.2,18.0,645.0,270.72,180.97
2016,7,12,8,45,905.0,76.5,4.25,18.5,690.0,330.44,234.11
2016,7,12,9,0,917.0,79.0,4.3,19.0,735.0,390.66,287.36
2016,7,12,9,15,927.0,80.5,4.3,19.5,775.5,449.49,338.33
2016,7,12,9,30,937.0,82.0,4.3,20.0,816.0,508.07,387.54
2016,7,12,9,45,946.0,83.0,4.35,20.5,851.0,565.19,434.16
2016,7,12,10,0,955.0,84.0,4.4,21.0,886.0,621.43,478.62
2016,7,12,10,15,961.0,85.0,4.4,21.0,915.0,674.67,520.31
