Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,12,10,30,967.0,86.0,4.4,21.0,944.0,726.24,559.7
2016,7,12,10,45,970.5,87.0,4.45,21.5,966.0,774.14,593.75
2016,7,12,11,0,974.0,88.0,4.5,22.0,988.0,819.7,624.26
2016,7,12,11,15,976.5,88.5,4.55,22.0,1003.0,861.5,653.1
2016,7,12,11,30,979.0,89.0,4.6,22.0,1018.0,900.52,679.89
2016,7,12,11,45,980.0,90.0,4.7,22.5,1025.5,935.78,702.98
2016,7,12,12,0,981.0,91.0,4.8,23.0,1033.0,967.9,723.83
2016,7,12,12,15,981.0,91.0,4.9,23.0,1033.0,994.85,742.63
2016,7,12,12,30,981.0,91.0,5.0,23.0,1033.0,1018.33,759.18
2016,7,12,12,45,973.5,95.0,5.1,23.0,1023.5,1034.99,771.25
2016,7,12,13,0,966.0,99.0,5.2,23.0,1014.0,1047.84,780.9
2016,7,12,13,15,964.0,98.5,5.25,23.0,999.0,1057.72,788.31
2016,7,12,13,30,962.0,98.0,5.3,23.0,984.0,1063.77,793.28
2016,7,12,13,45,958.0,97.0,5.4,23.0,962.0,1063.43,794.51
2016,7,12,14,0,954.0,96.0,5.5,23.0,940.0,1059.21,793.28
2016,7,12,14,15,948.5,95.0,5.5,22.5,911.0,1049.67,789.36
2016,7,12,14,30,943.0,94.0,5.5,22.0,882.0,1036.38,783.01
2016,7,12,14,45,935.5,92.5,5.55,22.0,846.5,1016.95,771.35
2016,7,12,15,0,928.0,91.0,5.6,22.0,811.0,994.05,757.33
2016,7,12,15,15,918.0,89.0,5.55,21.5,770.5,964.93,739.79
2016,7,12,15,30,908.0,87.0,5.5,21.0,730.0,932.75,720.04
2016,7,12,15,45,895.0,85.0,5.45,21.0,685.0,895.08,694.86
2016,7,12,16,0,882.0,83.0,5.4,21.0,640.0,854.98,667.79
2016,7,12,16,15,865.0,80.5,5.3,20.5,591.0,808.82,637.11
2016,7,12,16,30,848.0,78.0,5.2,20.0,542.0,761.04,604.81
2016,7,12,16,45,826.0,74.5,5.1,19.5,491.0,712.8,571.64
2016,7,12,17,0,804.0,71.0,5.0,19.0,440.0,657.68,532.58
2016,7,12,17,15,773.0,67.5,4.85,18.5,388.0,596.38,486.08
2016,7,12,17,30,742.0,64.0,4.7,18.0,336.0,535.93,438.35
2016,7,12,17,45,698.5,59.0,4.6,17.5,284.0,468.08,383.21
2016,7,12,18,0,655.0,54.0,4.5,17.0,232.0,403.12,328.44
2016,7,12,18,15,589.5,48.0,4.3,16.0,183.0,332.66,267.8
2016,7,12,18,30,524.0,42.0,4.1,15.0,134.0,266.63,209.14
2016,7,12,18,45,418.0,33.5,3.95,14.5,92.0,191.13,142.25
2016,7,12,19,0,312.0,25.0,3.8,14.0,50.0,126.41,78.32
2016,7,12,19,15,156.0,12.5,3.75,13.5,25.0,44.85,0.0
2016,7,12,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,13,5,15,178.5,12.5,3.05,10.5,28.5,9.95,0.0
2016,7,13,5,30,357.0,25.0,3.0,11.0,57.0,20.22,10.81
2016,7,13,5,45,456.0,33.0,3.0,11.5,100.0,26.08,17.31
2016,7,13,6,0,555.0,41.0,3.0,12.0,143.0,34.66,25.36
2016,7,13,6,15,616.0,47.0,2.9,13.0,192.5,38.79,29.21
2016,7,13,6,30,677.0,53.0,2.8,14.0,242.0,42.82,32.79
2016,7,13,6,45,718.5,57.0,2.75,15.0,294.0,44.98,34.56
2016,7,13,7,0,760.0,61.0,2.7,16.0,346.0,47.1,36.21
2016,7,13,7,15,789.5,64.5,2.65,16.5,398.0,48.7,37.41
2016,7,13,7,30,819.0,68.0,2.6,17.0,450.0,50.23,38.53
2016,7,13,7,45,841.0,70.5,2.55,18.0,501.5,98.11,52.69
2016,7,13,8,0,863.0,73.0,2.5,19.0,553.0,155.26,85.33
2016,7,13,8,15,879.0,75.5,2.45,20.0,601.5,213.75,129.91
2016,7,13,8,30,895.0,78.0,2.4,21.0,650.0,273.67,180.21
2016,7,13,8,45,908.0,80.0,2.35,22.0,694.5,333.53,231.72
2016,7,13,9,0,921.0,82.0,2.3,23.0,739.0,393.98,283.01
2016,7,13,9,15,930.5,83.5,2.25,23.5,779.5,452.94,332.34
2016,7,13,9,30,940.0,85.0,2.2,24.0,820.0,511.58,379.7
2016,7,13,9,45,938.0,92.0,2.2,25.0,852.5,568.35,423.22
2016,7,13,10,0,936.0,99.0,2.2,26.0,885.0,623.17,463.46
2016,7,13,10,15,942.0,100.5,2.15,27.0,914.0,676.13,500.59
2016,7,13,10,30,948.0,102.0,2.1,28.0,943.0,727.46,535.09
2016,7,13,10,45,953.0,102.0,2.1,29.0,965.0,774.93,565.72
2016,7,13,11,0,958.0,102.0,2.1,30.0,987.0,820.22,592.42
2016,7,13,11,15,961.0,103.0,2.2,30.0,1002.0,862.45,619.92
2016,7,13,11,30,964.0,104.0,2.3,30.0,1017.0,902.01,645.59
2016,7,13,11,45,966.0,103.5,2.45,30.5,1024.5,936.49,667.04
2016,7,13,12,0,968.0,103.0,2.6,31.0,1032.0,967.89,686.47
2016,7,13,12,15,968.0,103.0,2.75,31.0,1032.0,994.73,704.4
2016,7,13,12,30,968.0,103.0,2.9,31.0,1032.0,1018.14,720.26
2016,7,13,12,45,967.5,102.5,3.1,31.5,1024.0,1037.05,732.33
2016,7,13,13,0,967.0,102.0,3.3,32.0,1016.0,1052.28,742.14
2016,7,13,13,15,964.5,101.0,3.45,32.0,1000.5,1061.26,749.23
2016,7,13,13,30,962.0,100.0,3.6,32.0,985.0,1066.36,754.05
2016,7,13,13,45,957.5,99.0,3.75,32.0,962.5,1065.58,755.28
2016,7,13,14,0,953.0,98.0,3.9,32.0,940.0,1060.92,754.18
2016,7,13,14,15,947.0,97.0,4.0,31.5,910.5,1050.93,750.99
2016,7,13,14,30,941.0,96.0,4.1,31.0,881.0,1037.21,745.48
2016,7,13,14,45,933.0,94.5,4.25,31.0,845.5,1017.36,734.85
2016,7,13,15,0,925.0,93.0,4.4,31.0,810.0,994.05,721.96
2016,7,13,15,15,914.5,91.0,4.45,30.5,769.5,964.54,705.82
2016,7,13,15,30,904.0,89.0,4.5,30.0,729.0,932.01,687.54
2016,7,13,15,45,890.5,87.0,4.6,29.5,683.5,894.02,665.5
2016,7,13,16,0,877.0,85.0,4.7,29.0,638.0,853.62,641.83
2016,7,13,16,15,859.0,82.5,4.75,28.5,589.0,806.82,612.88
2016,7,13,16,30,841.0,80.0,4.8,28.0,540.0,758.47,582.25
2016,7,13,16,45,818.5,76.5,4.9,27.5,489.0,710.18,551.17
2016,7,13,17,0,796.0,73.0,5.0,27.0,438.0,654.99,514.14
2016,7,13,17,15,764.5,69.0,4.95,26.0,385.5,593.08,469.82
2016,7,13,17,30,733.0,65.0,4.9,25.0,333.0,532.09,424.14
2016,7,13,17,45,689.5,60.0,4.9,24.5,281.5,464.62,370.86
2016,7,13,18,0,646.0,55.0,4.9,24.0,230.0,400.05,317.86
2016,7,13,18,15,579.5,49.0,4.75,23.0,181.0,329.7,258.83
2016,7,13,18,30,513.0,43.0,4.6,22.0,132.0,263.75,201.7
2016,7,13,18,45,408.0,34.0,4.45,21.0,90.5,188.56,136.92
2016,7,13,19,0,303.0,25.0,4.3,20.0,49.0,123.74,73.87
2016,7,13,19,15,151.5,12.5,4.2,19.0,24.5,43.9,0.0
2016,7,13,19,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,14,5,15,173.5,13.0,3.25,11.5,28.0,11.82,0.0
2016,7,14,5,30,347.0,26.0,3.2,12.0,56.0,21.19,11.35
2016,7,14,5,45,452.0,33.5,3.2,12.5,99.0,26.57,17.62
2016,7,14,6,0,557.0,41.0,3.2,13.0,142.0,34.73,25.3
2016,7,14,6,15,618.5,46.5,3.1,14.0,191.5,38.41,28.74
2016,7,14,6,30,680.0,52.0,3.0,15.0,241.0,42.04,31.95
2016,7,14,6,45,722.0,56.0,2.95,16.0,293.0,44.24,33.76
2016,7,14,7,0,764.0,60.0,2.9,17.0,345.0,46.4,35.44
2016,7,14,7,15,793.0,63.5,2.9,18.0,397.5,48.02,36.59
2016,7,14,7,30,822.0,67.0,2.9,19.0,450.0,57.37,44.41
2016,7,14,7,45,843.5,70.0,2.9,20.0,501.0,97.09,51.69
2016,7,14,8,0,865.0,73.0,2.9,21.0,552.0,154.75,84.3
2016,7,14,8,15,881.5,75.0,2.85,21.5,600.5,213.12,128.65
2016,7,14,8,30,898.0,77.0,2.8,22.0,649.0,272.97,179.04
2016,7,14,8,45,910.5,79.0,2.75,23.0,694.0,332.9,230.61
2016,7,14,9,0,923.0,81.0,2.7,24.0,739.0,393.38,281.97
2016,7,14,9,15,933.0,82.5,2.65,25.0,779.5,452.71,331.01
2016,7,14,9,30,943.0,84.0,2.6,26.0,820.0,511.78,377.96
2016,7,14,9,45,949.5,86.0,2.6,27.0,854.5,568.94,421.75
2016,7,14,10,0,956.0,88.0,2.6,28.0,889.0,624.97,462.94
2016,7,14,10,15,962.0,89.0,2.6,28.5,918.0,678.45,501.72
2016,7,14,10,30,968.0,90.0,2.6,29.0,947.0,730.25,538.07
2016,7,14,10,45,972.0,90.5,2.6,30.0,969.0,778.28,568.92
2016,7,14,11,0,976.0,91.0,2.6,31.0,991.0,824.01,596.08
2016,7,14,11,15,979.0,91.5,2.75,31.5,1006.5,866.44,622.85
2016,7,14,11,30,982.0,92.0,2.9,32.0,1022.0,906.13,647.64
2016,7,14,11,45,983.5,92.5,3.05,32.5,1029.5,941.62,669.58
2016,7,14,12,0,985.0,93.0,3.2,33.0,1037.0,973.95,689.43
2016,7,14,12,15,985.0,93.0,3.35,33.0,1037.0,1001.15,707.42
2016,7,14,12,30,985.0,93.0,3.5,33.0,1037.0,1024.84,723.29
2016,7,14,12,45,977.5,97.0,3.7,33.0,1027.5,1041.69,735.31
2016,7,14,13,0,970.0,101.0,3.9,33.0,1018.0,1054.7,745.04
2016,7,14,13,15,967.5,100.5,4.0,32.5,1003.0,1064.24,753.57
2016,7,14,13,30,965.0,100.0,4.1,32.0,988.0,1069.9,759.82
2016,7,14,13,45,961.0,99.0,4.2,32.0,965.5,1069.65,760.94
2016,7,14,14,0,957.0,98.0,4.3,32.0,943.0,1065.51,759.73
2016,7,14,14,15,951.5,97.0,4.35,31.5,914.0,1056.01,756.47
2016,7,14,14,30,946.0,96.0,4.4,31.0,885.0,1042.75,750.9
2016,7,14,14,45,938.5,94.5,4.5,31.0,849.5,1023.33,740.17
2016,7,14,15,0,931.0,93.0,4.6,31.0,814.0,1000.41,727.2
2016,7,14,15,15,921.0,91.0,4.6,30.5,773.5,971.25,711.02
2016,7,14,15,30,911.0,89.0,4.6,30.0,733.0,939.01,692.7
2016,7,14,15,45,898.5,86.5,4.65,29.5,687.5,901.12,670.67
2016,7,14,16,0,886.0,84.0,4.7,29.0,642.0,860.73,646.73
2016,7,14,16,15,868.5,81.5,4.7,28.0,593.0,814.0,618.89
2016,7,14,16,30,851.0,79.0,4.7,27.0,544.0,765.65,589.25
2016,7,14,16,45,828.5,76.0,4.75,26.5,492.5,717.51,558.09
2016,7,14,17,0,806.0,73.0,4.8,26.0,441.0,662.45,521.02
2016,7,14,17,15,774.5,69.0,4.7,24.5,388.5,600.04,477.18
2016,7,14,17,30,743.0,65.0,4.6,23.0,336.0,538.52,431.72
2016,7,14,17,45,698.5,60.5,4.6,22.0,283.5,470.5,378.54
2016,7,14,18,0,654.0,56.0,4.6,21.0,231.0,405.43,325.39
2016,7,14,18,15,587.0,49.5,4.55,20.0,182.0,333.92,264.94
2016,7,14,18,30,520.0,43.0,4.5,19.0,133.0,266.71,206.2
2016,7,14,18,45,409.5,34.0,4.45,18.0,90.5,189.25,138.89
2016,7,14,19,0,299.0,25.0,4.4,17.0,48.0,122.44,72.84
2016,7,14,19,15,149.5,12.5,4.4,16.0,24.0,43.5,0.0
2016,7,14,19,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,15,5,15,162.0,13.0,3.6,10.5,26.5,11.82,0.0
2016,7,15,5,30,324.0,26.0,3.7,11.0,53.0,21.23,11.23
2016,7,15,5,45,429.5,34.5,3.85,11.5,96.0,27.46,18.45
2016,7,15,6,0,535.0,43.0,4.0,12.0,139.0,33.52,24.3
2016,7,15,6,15,599.0,49.0,4.0,12.5,188.0,37.22,27.84
2016,7,15,6,30,663.0,55.0,4.0,13.0,237.0,44.59,34.5
2016,7,15,6,45,707.0,59.0,4.0,14.0,289.5,46.67,36.21
2016,7,15,7,0,751.0,63.0,4.0,15.0,342.0,48.72,37.8
2016,7,15,7,15,717.5,75.5,3.9,15.5,374.0,56.73,44.66
2016,7,15,7,30,684.0,88.0,3.8,16.0,406.0,58.19,45.67
2016,7,15,7,45,771.5,81.5,3.75,17.0,478.0,93.3,51.45
2016,7,15,8,0,859.0,75.0,3.7,18.0,550.0,154.85,85.8
2016,7,15,8,15,876.0,77.5,3.7,18.5,598.5,213.42,130.81
2016,7,15,8,30,893.0,80.0,3.7,19.0,647.0,273.55,182.11
2016,7,15,8,45,907.0,81.5,3.7,20.0,692.5,333.34,234.39
2016,7,15,9,0,921.0,83.0,3.7,21.0,738.0,393.83,286.74
2016,7,15,9,15,930.5,84.5,3.75,21.5,778.5,452.94,337.43
2016,7,15,9,30,940.0,86.0,3.8,22.0,819.0,511.73,386.33
2016,7,15,9,45,947.0,88.0,3.85,23.0,854.0,569.08,431.71
2016,7,15,10,0,954.0,90.0,3.9,24.0,889.0,625.36,474.56
2016,7,15,10,15,960.0,91.0,3.95,24.5,918.0,678.83,514.85
2016,7,15,10,30,966.0,92.0,4.0,25.0,947.0,730.63,552.73
2016,7,15,10,45,970.5,92.5,4.1,25.5,969.0,779.01,586.7
2016,7,15,11,0,975.0,93.0,4.2,26.0,991.0,825.14,617.07
2016,7,15,11,15,978.0,93.5,4.25,26.0,1006.0,867.63,645.68
2016,7,15,11,30,981.0,94.0,4.3,26.0,1021.0,907.37,672.26
2016,7,15,11,45,983.0,93.5,4.4,26.5,1029.0,942.4,694.44
2016,7,15,12,0,985.0,93.0,4.5,27.0,1037.0,974.29,714.43
2016,7,15,12,15,985.0,93.5,4.55,27.0,1036.5,1002.01,732.79
2016,7,15,12,30,985.0,94.0,4.6,27.0,1036.0,1026.25,748.9
2016,7,15,12,45,979.0,96.5,4.7,27.5,1027.0,1043.11,759.31
2016,7,15,13,0,973.0,99.0,4.8,28.0,1018.0,1056.13,767.33
2016,7,15,13,15,970.0,98.5,4.8,28.0,1002.5,1065.21,773.57
2016,7,15,13,30,967.0,98.0,4.8,28.0,987.0,1070.4,777.43
2016,7,15,13,45,964.0,96.5,4.85,28.0,964.5,1070.62,778.67
2016,7,15,14,0,961.0,95.0,4.9,28.0,942.0,1066.92,777.52
2016,7,15,14,15,955.0,93.5,4.9,27.5,912.5,1056.34,773.14
2016,7,15,14,30,949.0,92.0,4.9,27.0,883.0,1041.97,766.39
2016,7,15,14,45,941.5,90.5,4.95,27.0,847.5,1022.46,755.17
2016,7,15,15,0,934.0,89.0,5.0,27.0,812.0,999.44,741.65
2016,7,15,15,15,923.5,87.5,5.0,26.5,771.0,970.26,725.06
2016,7,15,15,30,913.0,86.0,5.0,26.0,730.0,938.03,706.28
2016,7,15,15,45,897.5,84.5,5.05,26.0,684.0,898.54,681.25
2016,7,15,16,0,882.0,83.0,5.1,26.0,638.0,856.74,654.35
2016,7,15,16,15,864.5,80.5,5.05,25.0,589.0,810.11,625.66
2016,7,15,16,30,847.0,78.0,5.0,24.0,540.0,761.88,595.19
2016,7,15,16,45,820.5,76.0,5.0,23.5,488.0,712.1,561.96
2016,7,15,17,0,794.0,74.0,5.0,23.0,436.0,655.74,523.02
2016,7,15,17,15,767.5,63.5,4.95,22.0,379.0,589.35,474.76
2016,7,15,17,30,741.0,53.0,4.9,21.0,322.0,523.28,424.51
2016,7,15,17,45,686.5,55.0,4.85,20.0,274.0,457.86,372.22
2016,7,15,18,0,632.0,57.0,4.8,19.0,226.0,398.11,322.39
2016,7,15,18,15,563.5,50.5,4.7,18.0,177.5,324.9,260.0
2016,7,15,18,30,495.0,44.0,4.6,17.0,129.0,258.33,201.33
2016,7,15,18,45,381.0,35.0,4.6,16.5,87.5,181.04,133.59
2016,7,15,19,0,267.0,26.0,4.6,16.0,46.0,114.35,67.05
2016,7,15,19,15,133.5,13.0,4.55,15.0,23.0,40.53,0.0
2016,7,15,19,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,16,5,15,138.0,13.5,3.9,11.5,25.0,12.28,0.0
2016,7,16,5,30,276.0,27.0,4.0,12.0,50.0,22.17,11.66
2016,7,16,5,45,388.5,36.0,4.15,12.5,92.0,28.77,19.47
2016,7,16,6,0,501.0,45.0,4.3,13.0,134.0,35.2,25.66
2016,7,16,6,15,567.0,51.5,4.2,13.5,182.5,39.19,29.47
2016,7,16,6,30,633.0,58.0,4.1,14.0,231.0,43.09,33.01
2016,7,16,6,45,677.0,62.5,4.1,14.5,282.5,49.48,38.64
2016,7,16,7,0,721.0,67.0,4.1,15.0,334.0,51.79,40.52
2016,7,16,7,15,752.5,71.0,4.0,15.5,385.5,53.55,41.85
2016,7,16,7,30,784.0,75.0,3.9,16.0,437.0,55.23,43.09
2016,7,16,7,45,808.5,77.5,3.85,17.0,488.0,91.49,49.28
2016,7,16,8,0,833.0,80.0,3.8,18.0,539.0,147.55,81.03
2016,7,16,8,15,850.5,82.5,3.8,18.5,587.5,212.19,130.93
2016,7,16,8,30,868.0,85.0,3.8,19.0,636.0,271.06,181.05
2016,7,16,8,45,883.5,86.5,3.8,19.5,681.5,329.95,232.88
2016,7,16,9,0,899.0,88.0,3.8,20.0,727.0,389.73,285.19
2016,7,16,9,15,909.5,89.5,3.85,20.5,767.0,448.13,335.45
2016,7,16,9,30,920.0,91.0,3.9,21.0,807.0,506.34,384.07
2016,7,16,9,45,928.5,92.5,3.95,22.0,842.0,563.09,429.2
2016,7,16,10,0,937.0,94.0,4.0,23.0,877.0,618.94,471.98
2016,7,16,10,15,943.0,95.0,4.1,23.0,906.0,671.68,513.09
2016,7,16,10,30,949.0,96.0,4.2,23.0,935.0,722.78,552.03
2016,7,16,10,45,954.0,96.5,4.35,23.5,957.0,770.86,586.53
2016,7,16,11,0,959.0,97.0,4.5,24.0,979.0,816.78,617.43
2016,7,16,11,15,962.0,97.5,4.6,24.0,994.0,858.75,646.49
2016,7,16,11,30,965.0,98.0,4.7,24.0,1009.0,898.01,673.6
2016,7,16,11,45,967.0,98.0,4.8,24.5,1017.0,933.09,696.4
2016,7,16,12,0,969.0,98.0,4.9,25.0,1025.0,965.09,717.03
2016,7,16,12,15,969.5,98.0,5.0,25.0,1025.0,992.49,736.01
2016,7,16,12,30,970.0,98.0,5.1,25.0,1025.0,1016.47,752.78
2016,7,16,12,45,966.5,99.0,5.2,25.5,1017.5,1034.06,763.83
2016,7,16,13,0,963.0,100.0,5.3,26.0,1010.0,1047.9,772.48
2016,7,16,13,15,961.0,99.5,5.35,25.5,995.0,1057.9,781.45
2016,7,16,13,30,959.0,99.0,5.4,25.0,980.0,1064.05,788.04
2016,7,16,13,45,957.0,97.5,5.45,25.0,958.5,1065.28,789.91
2016,7,16,14,0,955.0,96.0,5.5,25.0,937.0,1062.62,789.33
2016,7,16,14,15,949.5,95.0,5.5,25.0,908.5,1053.13,783.93
2016,7,16,14,30,944.0,94.0,5.5,25.0,880.0,1039.88,776.14
2016,7,16,14,45,938.5,92.0,5.5,25.0,845.5,1021.85,765.24
2016,7,16,15,0,933.0,90.0,5.5,25.0,811.0,1000.25,751.99
2016,7,16,15,15,923.5,88.0,5.45,24.5,771.0,971.46,734.99
2016,7,16,15,30,914.0,86.0,5.4,24.0,731.0,939.56,715.78
2016,7,16,15,45,902.5,83.5,5.35,23.5,686.0,902.41,692.74
2016,7,16,16,0,891.0,81.0,5.3,23.0,641.0,862.68,667.65
2016,7,16,16,15,874.5,78.5,5.2,22.5,592.5,816.51,637.34
2016,7,16,16,30,858.0,76.0,5.1,22.0,544.0,768.64,605.37
2016,7,16,16,45,837.0,73.0,5.1,21.5,492.5,715.41,569.31
2016,7,16,17,0,816.0,70.0,5.1,21.0,441.0,666.79,535.91
2016,7,16,17,15,785.5,66.0,5.0,20.0,388.5,604.51,490.31
2016,7,16,17,30,755.0,62.0,4.9,19.0,336.0,543.01,443.0
2016,7,16,17,45,712.5,57.5,4.8,18.5,283.5,475.46,388.16
2016,7,16,18,0,670.0,53.0,4.7,18.0,231.0,410.66,333.52
2016,7,16,18,15,603.0,47.0,4.6,17.0,181.5,336.41,269.94
2016,7,16,18,30,536.0,41.0,4.5,16.0,132.0,271.07,211.74
2016,7,16,18,45,424.5,32.5,4.4,15.0,89.5,192.92,142.76
2016,7,16,19,0,313.0,24.0,4.3,14.0,47.0,124.75,72.02
2016,7,16,19,15,156.5,12.0,4.3,13.5,23.5,44.58,0.0
2016,7,16,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,7,17,5,15,159.5,12.5,4.2,10.5,25.0,11.37,0.0
2016,7,17,5,30,319.0,25.0,4.3,11.0,50.0,20.45,10.1
2016,7,17,5,45,430.5,32.5,4.45,11.5,93.0,25.83,16.95
2016,7,17,6,0,542.0,40.0,4.6,12.0,136.0,33.96,24.65
2016,7,17,6,15,605.5,46.0,4.55,12.5,185.0,38.1,28.6
2016,7,17,6,30,669.0,52.0,4.5,13.0,234.0,42.15,32.31
2016,7,17,6,45,711.0,56.5,4.5,14.0,285.5,44.74,34.48
2016,7,17,7,0,753.0,61.0,4.5,15.0,337.0,47.26,36.5
2016,7,17,7,15,782.5,64.5,4.55,15.5,389.5,48.84,37.7
2016,7,17,7,30,812.0,68.0,4.6,16.0,442.0,50.36,38.81
2016,7,17,7,45,699.0,106.5,4.7,16.5,454.5,100.81,60.32
2016,7,17,8,0,586.0,145.0,4.8,17.0,467.0,162.74,104.31
2016,7,17,8,15,739.5,111.0,4.85,17.5,554.0,207.91,132.94
2016,7,17,8,30,893.0,77.0,4.9,18.0,641.0,270.08,180.5
2016,7,17,8,45,907.0,78.0,4.95,18.5,686.5,329.55,233.6
2016,7,17,9,0,921.0,79.0,5.0,19.0,732.0,389.71,287.12
2016,7,17,9,15,930.5,80.5,5.05,19.0,772.0,448.9,339.54
2016,7,17,9,30,940.0,82.0,5.1,19.0,812.0,507.79,390.42
2016,7,17,9,45,943.5,85.5,5.2,19.5,846.0,564.71,437.67
2016,7,17,10,0,947.0,89.0,5.3,20.0,880.0,620.22,482.36
2016,7,17,10,15,952.5,90.0,5.4,20.0,908.5,673.16,524.88
2016,7,17,10,30,958.0,91.0,5.5,20.0,937.0,724.4,565.17
2016,7,17,10,45,961.0,92.5,5.6,20.5,959.0,772.37,600.41
2016,7,17,11,0,964.0,94.0,5.7,21.0,981.0,818.0,631.91
2016,7,17,11,15,966.5,94.5,5.8,21.0,995.5,859.8,661.67
2016,7,17,11,30,969.0,95.0,5.9,21.0,1010.0,898.84,689.4
2016,7,17,11,45,969.0,96.0,6.0,21.0,1017.0,933.28,713.82
2016,7,17,12,0,969.0,97.0,6.1,21.0,1024.0,964.52,736.02
2016,7,17,12,15,968.5,97.0,6.15,21.0,1023.5,991.04,754.66
2016,7,17,12,30,968.0,97.0,6.2,21.0,1023.0,1014.09,770.96
2016,7,17,12,45,963.0,99.0,6.3,21.0,1014.0,1031.2,783.53
2016,7,17,13,0,958.0,101.0,6.4,21.0,1005.0,1044.56,793.65
2016,7,17,13,15,955.0,100.5,6.4,20.5,989.5,1053.56,801.84
2016,7,17,13,30,952.0,100.0,6.4,20.0,974.0,1058.71,807.53
2016,7,17,13,45,948.5,98.5,6.45,20.0,951.5,1058.46,808.34
2016,7,17,14,0,945.0,97.0,6.5,20.0,929.0,1054.32,806.62
2016,7,17,14,15,938.5,96.0,6.5,19.5,899.5,1043.91,801.91
2016,7,17,14,30,932.0,95.0,6.5,19.0,870.0,1029.79,794.71
2016,7,17,14,45,925.5,92.5,6.5,19.0,835.0,1010.4,782.31
2016,7,17,15,0,919.0,90.0,6.5,19.0,800.0,987.49,767.49
2016,7,17,15,15,908.0,88.5,6.45,18.5,759.0,958.13,749.27
2016,7,17,15,30,897.0,87.0,6.4,18.0,718.0,925.8,728.83
2016,7,17,15,45,884.5,84.5,6.4,17.5,673.0,888.22,704.63
2016,7,17,16,0,872.0,82.0,6.4,17.0,628.0,848.18,678.34
2016,7,17,16,15,854.5,79.5,6.35,16.5,579.5,801.82,646.74
2016,7,17,16,30,837.0,77.0,6.3,16.0,531.0,753.89,613.48
2016,7,17,16,45,815.0,73.5,6.25,15.5,480.5,706.0,579.67
2016,7,17,17,0,793.0,70.0,6.2,15.0,430.0,651.17,539.73
2016,7,17,17,15,761.5,66.5,6.1,14.5,378.0,589.85,492.01
2016,7,17,17,30,730.0,63.0,6.0,14.0,326.0,529.45,443.0
2016,7,17,17,45,687.0,58.0,5.9,13.5,274.5,462.24,386.74
2016,7,17,18,0,644.0,53.0,5.8,13.0,223.0,397.9,330.91
2016,7,17,18,15,576.5,47.0,5.6,12.5,174.5,327.03,267.81
2016,7,17,18,30,509.0,41.0,5.4,12.0,126.0,260.77,207.22
2016,7,17,18,45,397.0,32.0,5.25,11.5,85.0,183.41,137.49
2016,7,17,19,0,285.0,23.0,5.1,11.0,44.0,115.8,65.7
2016,7,17,19,15,142.5,11.5,5.05,10.5,22.0,41.12,0.0
2016,7,17,19,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,7,18,5,15,159.5,11.5,4.25,10.5,24.0,10.46,0.0
2016,7,18,5,30,319.0,23.0,4.4,11.0,48.0,18.68,8.44
2016,7,18,5,45,427.5,31.0,4.6,11.5,90.0,24.58,15.82
2016,7,18,6,0,536.0,39.0,4.8,12.0,132.0,33.08,23.84
2016,7,18,6,15,317.5,71.0,4.8,12.5,130.5,52.98,41.91
2016,7,18,6,30,99.0,103.0,4.8,13.0,129.0,79.67,65.82
2016,7,18,6,45,106.0,124.5,4.8,13.5,158.0,94.66,79.0
2016,7,18,7,0,113.0,146.0,4.8,14.0,187.0,109.23,91.51
2016,7,18,7,15,457.0,105.5,4.7,14.5,309.5,72.83,59.05
2016,7,18,7,30,801.0,65.0,4.6,15.0,432.0,55.83,43.79
2016,7,18,7,45,457.5,151.5,4.55,15.5,366.5,121.69,84.46
2016,7,18,8,0,114.0,238.0,4.5,16.0,301.0,188.5,145.59
2016,7,18,8,15,494.5,156.5,4.45,16.5,464.0,195.58,133.88
2016,7,18,8,30,875.0,75.0,4.4,17.0,627.0,263.84,176.65
2016,7,18,8,45,887.5,77.0,4.4,17.5,671.0,322.64,229.19
2016,7,18,9,0,900.0,79.0,4.4,18.0,715.0,382.0,282.0
2016,7,18,9,15,909.5,80.5,4.4,18.5,755.0,440.06,332.7
2016,7,18,9,30,919.0,82.0,4.4,19.0,795.0,497.83,381.65
2016,7,18,9,45,923.5,85.0,4.4,19.5,828.5,553.78,427.59
2016,7,18,10,0,928.0,88.0,4.4,20.0,862.0,608.45,470.98
2016,7,18,10,15,933.5,89.0,4.45,20.0,890.0,660.49,512.25
2016,7,18,10,30,939.0,90.0,4.5,20.0,918.0,710.88,551.29
2016,7,18,10,45,943.0,90.5,4.55,20.5,940.0,757.87,585.22
2016,7,18,11,0,947.0,91.0,4.6,21.0,962.0,802.63,615.5
2016,7,18,11,15,950.0,91.5,4.7,21.0,976.5,844.17,644.76
2016,7,18,11,30,953.0,92.0,4.8,21.0,991.0,883.05,672.06
2016,7,18,11,45,954.0,92.5,4.9,21.5,998.0,917.37,694.77
2016,7,18,12,0,955.0,93.0,5.0,22.0,1005.0,948.6,715.27
2016,7,18,12,15,955.5,93.0,5.05,22.0,1005.0,975.66,733.95
2016,7,18,12,30,956.0,93.0,5.1,22.0,1005.0,999.33,750.39
2016,7,18,12,45,957.0,91.0,5.2,22.0,998.0,1017.99,763.9
2016,7,18,13,0,958.0,89.0,5.3,22.0,991.0,1032.99,775.05
2016,7,18,13,15,956.0,88.5,5.35,22.0,976.5,1042.81,782.45
2016,7,18,13,30,954.0,88.0,5.4,22.0,962.0,1048.8,787.4
2016,7,18,13,45,952.0,86.0,5.45,22.0,940.5,1049.33,788.81
2016,7,18,14,0,950.0,84.0,5.5,22.0,919.0,1045.97,787.72
2016,7,18,14,15,945.0,83.0,5.5,21.5,890.5,1036.84,784.02
2016,7,18,14,30,940.0,82.0,5.5,21.0,862.0,1023.96,777.87
2016,7,18,14,45,934.5,79.5,5.5,21.0,828.0,1005.24,766.24
2016,7,18,15,0,929.0,77.0,5.5,21.0,794.0,982.95,752.22
2016,7,18,15,15,920.0,75.5,5.45,20.5,754.5,955.09,735.45
2016,7,18,15,30,911.0,74.0,5.4,20.0,715.0,924.13,716.44
2016,7,18,15,45,901.0,71.5,5.35,20.0,670.5,888.2,692.39
2016,7,18,16,0,891.0,69.0,5.3,20.0,626.0,849.62,666.31
2016,7,18,16,15,875.5,67.0,5.2,19.5,578.5,804.69,636.38
2016,7,18,16,30,860.0,65.0,5.1,19.0,531.0,757.99,604.76
2016,7,18,16,45,840.5,62.0,5.1,19.0,480.5,705.62,567.64
2016,7,18,17,0,821.0,59.0,5.1,19.0,430.0,652.4,529.21
2016,7,18,17,15,792.5,56.0,5.0,18.0,378.5,592.79,485.73
2016,7,18,17,30,764.0,53.0,4.9,17.0,327.0,538.22,443.1
2016,7,18,17,45,724.5,49.0,4.85,16.5,276.0,472.52,389.2
2016,7,18,18,0,685.0,45.0,4.8,16.0,225.0,409.33,335.28
2016,7,18,18,15,622.5,40.0,4.65,15.5,176.5,337.6,272.37
2016,7,18,18,30,560.0,35.0,4.5,15.0,128.0,271.7,212.6
2016,7,18,18,45,455.0,27.5,4.35,14.5,86.5,195.31,143.87
2016,7,18,19,0,350.0,20.0,4.2,14.0,45.0,127.9,68.96
2016,7,18,19,15,175.0,10.0,4.15,13.5,22.5,46.74,0.0
2016,7,18,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,7,19,5,15,189.0,10.5,3.4,9.5,24.5,9.55,0.0
2016,7,19,5,30,378.0,21.0,3.5,10.0,49.0,18.53,8.05
2016,7,19,5,45,480.5,28.0,3.65,10.5,92.0,24.11,15.46
2016,7,19,6,0,583.0,35.0,3.8,11.0,135.0,29.59,20.84
2016,7,19,6,15,643.0,39.5,3.8,11.5,184.0,32.63,23.81
2016,7,19,6,30,703.0,44.0,3.8,12.0,233.0,35.66,26.6
2016,7,19,6,45,742.5,47.5,3.8,13.0,284.5,37.74,28.36
2016,7,19,7,0,782.0,51.0,3.8,14.0,336.0,45.74,35.32
2016,7,19,7,15,809.5,54.0,3.75,14.5,388.0,48.14,37.25
2016,7,19,7,30,837.0,57.0,3.7,15.0,440.0,50.43,39.06
2016,7,19,7,45,856.5,59.5,3.7,15.5,490.5,86.42,45.1
2016,7,19,8,0,876.0,62.0,3.7,16.0,541.0,144.3,77.46
2016,7,19,8,15,891.5,64.0,3.7,16.5,589.0,203.23,122.9
2016,7,19,8,30,907.0,66.0,3.7,17.0,637.0,263.56,174.91
2016,7,19,8,45,917.5,68.5,3.75,17.5,681.5,324.01,228.96
2016,7,19,9,0,928.0,71.0,3.8,18.0,726.0,384.8,283.0
2016,7,19,9,15,936.5,72.5,3.85,18.5,766.0,444.02,334.66
2016,7,19,9,30,945.0,74.0,3.9,19.0,806.0,502.82,384.42
2016,7,19,9,45,947.0,78.0,3.95,19.5,839.5,559.75,431.08
2016,7,19,10,0,949.0,82.0,4.0,20.0,873.0,615.11,474.95
2016,7,19,10,15,954.0,83.0,4.05,20.0,901.0,667.91,516.56
2016,7,19,10,30,959.0,84.0,4.1,20.0,929.0,718.95,555.82
2016,7,19,10,45,961.5,86.0,4.15,20.5,950.5,767.13,590.1
2016,7,19,11,0,964.0,88.0,4.2,21.0,972.0,812.94,620.79
2016,7,19,11,15,966.0,88.5,4.25,21.0,986.5,854.39,649.33
2016,7,19,11,30,968.0,89.0,4.3,21.0,1001.0,893.05,675.79
2016,7,19,11,45,969.5,89.0,4.4,21.5,1008.0,927.85,698.39
2016,7,19,12,0,971.0,89.0,4.5,22.0,1015.0,959.52,718.89
2016,7,19,12,15,971.0,89.0,4.55,22.0,1015.0,986.53,737.34
2016,7,19,12,30,971.0,89.0,4.6,22.0,1015.0,1010.06,753.52
2016,7,19,12,45,963.0,93.0,4.7,22.5,1005.5,1026.32,763.83
2016,7,19,13,0,955.0,97.0,4.8,23.0,996.0,1038.75,771.69
2016,7,19,13,15,952.5,96.5,4.85,23.0,981.0,1048.19,778.78
2016,7,19,13,30,950.0,96.0,4.9,23.0,966.0,1053.8,783.47
2016,7,19,13,45,948.0,94.0,4.95,23.0,944.5,1054.47,785.01
2016,7,19,14,0,946.0,92.0,5.0,23.0,923.0,1051.25,784.1
2016,7,19,14,15,940.0,90.5,5.0,23.0,894.0,1040.73,778.0
2016,7,19,14,30,934.0,89.0,5.0,23.0,865.0,1026.45,769.52
2016,7,19,14,45,928.5,87.0,5.05,23.0,830.0,1008.47,759.04
2016,7,19,15,0,923.0,85.0,5.1,23.0,795.0,986.94,746.19
2016,7,19,15,15,913.0,83.0,5.1,22.5,755.0,957.78,729.16
2016,7,19,15,30,903.0,81.0,5.1,22.0,715.0,925.56,709.92
2016,7,19,15,45,892.0,78.0,5.15,22.0,670.5,888.44,685.98
2016,7,19,16,0,881.0,75.0,5.2,22.0,626.0,848.73,659.96
2016,7,19,16,15,864.5,73.0,5.15,21.5,577.5,803.35,630.26
2016,7,19,16,30,848.0,71.0,5.1,21.0,529.0,756.3,598.88
2016,7,19,16,45,829.0,67.0,5.1,20.5,479.0,703.6,562.9
2016,7,19,17,0,810.0,63.0,5.1,20.0,429.0,650.01,525.41
2016,7,19,17,15,780.5,60.0,5.0,19.0,377.0,595.09,485.38
2016,7,19,17,30,751.0,57.0,4.9,18.0,325.0,535.59,439.21
2016,7,19,17,45,713.0,52.0,4.8,17.5,274.0,470.07,385.62
2016,7,19,18,0,675.0,47.0,4.7,17.0,223.0,406.92,331.9
2016,7,19,18,15,610.5,41.5,4.5,16.0,174.5,334.14,268.9
2016,7,19,18,30,546.0,36.0,4.3,15.0,126.0,267.44,209.07
2016,7,19,18,45,443.5,28.0,4.15,14.5,85.0,192.06,141.15
2016,7,19,19,0,341.0,20.0,4.0,14.0,44.0,125.06,64.58
2016,7,19,19,15,170.5,10.0,3.95,13.5,22.0,45.76,0.0
2016,7,19,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,20,5,15,188.5,10.0,3.2,10.5,24.0,9.1,0.0
2016,7,20,5,30,377.0,20.0,3.3,11.0,48.0,17.6,6.93
2016,7,20,5,45,479.0,27.0,3.45,11.5,90.0,23.22,14.57
2016,7,20,6,0,581.0,34.0,3.6,12.0,132.0,28.73,19.96
2016,7,20,6,15,641.5,38.5,3.6,12.5,181.0,31.81,22.95
2016,7,20,6,30,702.0,43.0,3.6,13.0,230.0,34.87,25.78
2016,7,20,6,45,742.0,46.5,3.6,13.5,281.5,42.01,32.13
2016,7,20,7,0,782.0,50.0,3.6,14.0,333.0,44.99,34.65
2016,7,20,7,15,810.0,53.0,3.55,14.5,385.0,47.41,36.61
2016,7,20,7,30,838.0,56.0,3.5,15.0,437.0,49.73,38.44
2016,7,20,7,45,858.5,58.0,3.5,16.0,488.0,84.71,43.86
2016,7,20,8,0,879.0,60.0,3.5,17.0,539.0,142.47,75.61
2016,7,20,8,15,894.5,62.0,3.45,17.5,587.5,201.61,120.93
2016,7,20,8,30,910.0,64.0,3.4,18.0,636.0,262.15,172.87
2016,7,20,8,45,922.0,66.0,3.35,19.0,681.0,322.84,226.33
2016,7,20,9,0,934.0,68.0,3.3,20.0,726.0,384.04,279.66
2016,7,20,9,15,943.0,69.0,3.3,20.5,766.0,443.42,330.88
2016,7,20,9,30,952.0,70.0,3.3,21.0,806.0,502.41,380.15
2016,7,20,9,45,950.0,77.5,3.3,21.5,839.5,560.73,427.11
2016,7,20,10,0,948.0,85.0,3.3,22.0,873.0,617.09,470.87
2016,7,20,10,15,954.0,86.0,3.35,22.5,902.0,670.57,511.32
2016,7,20,10,30,960.0,87.0,3.4,23.0,931.0,722.38,549.34
2016,7,20,10,45,964.5,87.0,3.45,24.0,953.5,770.33,581.67
2016,7,20,11,0,969.0,87.0,3.5,25.0,976.0,816.02,610.35
2016,7,20,11,15,971.5,87.5,3.55,25.0,990.5,858.13,638.61
2016,7,20,11,30,974.0,88.0,3.6,25.0,1005.0,897.45,664.84
2016,7,20,11,45,976.5,88.0,3.7,25.5,1013.0,933.36,687.61
2016,7,20,12,0,979.0,88.0,3.8,26.0,1021.0,966.17,708.2
2016,7,20,12,15,979.0,88.0,3.85,26.0,1021.0,993.42,726.18
2016,7,20,12,30,979.0,88.0,3.9,26.0,1021.0,1017.17,741.93
2016,7,20,12,45,979.0,87.0,4.0,26.5,1013.5,1036.28,753.58
2016,7,20,13,0,979.0,86.0,4.1,27.0,1006.0,1051.64,762.87
2016,7,20,13,15,976.5,85.5,4.2,27.0,991.0,1061.2,770.03
2016,7,20,13,30,974.0,85.0,4.3,27.0,976.0,1066.83,774.81
2016,7,20,13,45,971.0,84.0,4.4,27.0,954.0,1067.48,776.5
2016,7,20,14,0,968.0,83.0,4.5,27.0,932.0,1064.18,775.78
2016,7,20,14,15,962.5,82.0,4.6,26.5,903.0,1054.46,772.53
2016,7,20,14,30,957.0,81.0,4.7,26.0,874.0,1040.92,767.27
2016,7,20,14,45,950.5,79.5,4.8,26.0,839.0,1022.12,756.98
2016,7,20,15,0,944.0,78.0,4.9,26.0,804.0,999.72,744.3
2016,7,20,15,15,935.0,76.5,4.95,25.5,763.5,971.54,728.74
2016,7,20,15,30,926.0,75.0,5.0,25.0,723.0,940.19,710.88
2016,7,20,15,45,914.5,73.0,5.05,24.5,678.5,903.07,688.79
2016,7,20,16,0,903.0,71.0,5.1,24.0,634.0,863.33,664.55
2016,7,20,16,15,887.0,69.0,5.1,23.5,585.0,817.53,635.27
2016,7,20,16,30,871.0,67.0,5.1,23.0,536.0,769.95,604.19
2016,7,20,16,45,850.5,64.0,5.1,22.5,485.0,716.33,567.99
2016,7,20,17,0,830.0,61.0,5.1,22.0,434.0,661.91,530.35
2016,7,20,17,15,800.5,57.5,5.0,21.0,381.5,600.53,486.16
2016,7,20,17,30,771.0,54.0,4.9,20.0,329.0,544.28,442.81
2016,7,20,17,45,730.5,50.0,4.85,19.0,277.0,477.55,389.49
2016,7,20,18,0,690.0,46.0,4.8,18.0,225.0,413.41,335.92
2016,7,20,18,15,625.5,40.5,4.65,17.0,176.0,339.79,272.41
2016,7,20,18,30,561.0,35.0,4.5,16.0,127.0,272.26,211.95
2016,7,20,18,45,453.5,27.5,4.4,15.5,85.0,194.89,142.4
2016,7,20,19,0,346.0,20.0,4.3,15.0,43.0,126.0,61.44
2016,7,20,19,15,173.0,10.0,4.3,14.5,21.5,46.28,0.0
2016,7,20,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,21,5,15,181.5,10.5,3.65,10.5,23.5,9.55,0.0
2016,7,21,5,30,363.0,21.0,3.8,11.0,47.0,18.66,7.2
2016,7,21,5,45,470.0,28.0,3.95,11.5,89.5,24.21,15.38
2016,7,21,6,0,577.0,35.0,4.1,12.0,132.0,29.69,20.79
2016,7,21,6,15,639.0,40.0,4.1,12.5,181.5,33.15,24.14
2016,7,21,6,30,701.0,45.0,4.1,13.0,231.0,36.58,27.3
2016,7,21,6,45,742.0,48.5,4.15,14.0,283.0,38.61,29.02
2016,7,21,7,0,783.0,52.0,4.2,15.0,335.0,46.49,35.84
2016,7,21,7,15,811.0,55.0,4.2,15.5,387.0,48.89,37.77
2016,7,21,7,30,839.0,58.0,4.2,16.0,439.0,51.18,39.56
2016,7,21,7,45,859.5,60.5,4.2,16.5,490.0,85.9,45.08
2016,7,21,8,0,880.0,63.0,4.2,17.0,541.0,144.22,77.15
2016,7,21,8,15,895.0,65.0,4.2,17.5,589.0,203.47,122.54
2016,7,21,8,30,910.0,67.0,4.2,18.0,637.0,264.06,174.62
2016,7,21,8,45,921.5,68.5,4.2,19.0,681.5,324.33,227.96
2016,7,21,9,0,933.0,70.0,4.2,20.0,726.0,385.02,281.2
2016,7,21,9,15,942.0,71.5,4.2,20.5,766.0,444.86,333.09
2016,7,21,9,30,951.0,73.0,4.2,21.0,806.0,504.34,383.06
2016,7,21,9,45,955.5,75.0,4.2,21.5,840.5,561.3,429.47
2016,7,21,10,0,960.0,77.0,4.2,22.0,875.0,616.9,473.25
2016,7,21,10,15,965.5,78.0,4.25,22.5,903.5,670.65,514.35
2016,7,21,10,30,971.0,79.0,4.3,23.0,932.0,722.67,552.95
2016,7,21,10,45,975.0,79.5,4.4,23.5,954.0,771.19,587.1
2016,7,21,11,0,979.0,80.0,4.5,24.0,976.0,817.4,618.03
2016,7,21,11,15,981.5,80.5,4.6,24.0,991.0,859.89,647.44
2016,7,21,11,30,984.0,81.0,4.7,24.0,1006.0,899.56,674.82
2016,7,21,11,45,986.0,80.5,4.85,24.0,1013.5,934.85,699.52
2016,7,21,12,0,988.0,80.0,5.0,24.0,1021.0,966.96,722.09
2016,7,21,12,15,988.5,80.0,5.15,24.0,1021.5,994.84,741.86
2016,7,21,12,30,989.0,80.0,5.3,24.0,1022.0,1019.19,759.34
2016,7,21,12,45,981.0,85.5,5.45,24.0,1013.0,1037.28,772.72
2016,7,21,13,0,973.0,91.0,5.6,24.0,1004.0,1051.49,783.64
2016,7,21,13,15,971.0,90.5,5.65,23.5,989.5,1061.58,792.76
2016,7,21,13,30,969.0,90.0,5.7,23.0,975.0,1067.76,799.42
2016,7,21,13,45,966.5,88.5,5.8,23.0,953.0,1068.45,801.3
2016,7,21,14,0,964.0,87.0,5.9,23.0,931.0,1065.18,800.65
2016,7,21,14,15,959.0,86.0,5.9,22.5,902.5,1056.04,797.0
2016,7,21,14,30,954.0,85.0,5.9,22.0,874.0,1043.07,790.85
2016,7,21,14,45,950.0,82.0,5.9,22.0,840.0,1025.1,779.77
2016,7,21,15,0,946.0,79.0,5.9,22.0,806.0,1003.41,766.21
2016,7,21,15,15,937.0,77.5,5.8,21.5,765.5,975.18,748.98
2016,7,21,15,30,928.0,76.0,5.7,21.0,725.0,943.77,729.48
2016,7,21,15,45,919.0,72.5,5.65,21.0,680.5,907.02,704.97
2016,7,21,16,0,910.0,69.0,5.6,21.0,636.0,867.45,678.31
2016,7,21,16,15,894.5,67.0,5.5,20.5,587.0,821.75,648.02
2016,7,21,16,30,879.0,65.0,5.4,20.0,538.0,774.23,615.96
2016,7,21,16,45,860.5,61.5,5.3,19.5,487.0,721.08,579.14
2016,7,21,17,0,842.0,58.0,5.2,19.0,436.0,666.94,540.82
2016,7,21,17,15,813.5,55.0,5.05,18.5,383.0,606.2,495.63
2016,7,21,17,30,785.0,52.0,4.9,18.0,330.0,546.12,447.92
2016,7,21,17,45,745.0,48.0,4.75,17.5,278.0,483.32,396.19
2016,7,21,18,0,705.0,44.0,4.6,17.0,226.0,418.67,341.07
2016,7,21,18,15,641.0,39.0,4.35,16.0,176.5,345.05,277.18
2016,7,21,18,30,577.0,34.0,4.1,15.0,127.0,277.43,216.28
2016,7,21,18,45,466.5,26.5,3.95,14.5,84.5,198.19,144.78
2016,7,21,19,0,356.0,19.0,3.8,14.0,42.0,127.46,58.2
2016,7,21,19,15,178.0,9.5,3.75,13.5,21.0,46.89,0.0
2016,7,21,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,7,22,5,15,181.0,10.0,2.65,9.5,22.5,9.1,0.0
2016,7,22,5,30,362.0,20.0,2.8,10.0,45.0,17.72,6.06
2016,7,22,5,45,469.0,27.5,3.0,11.0,87.5,23.8,15.02
2016,7,22,6,0,576.0,35.0,3.2,12.0,130.0,29.75,20.83
2016,7,22,6,15,639.5,40.0,3.15,12.5,179.5,33.21,24.19
2016,7,22,6,30,703.0,45.0,3.1,13.0,229.0,36.63,27.36
2016,7,22,6,45,745.0,49.0,3.1,14.0,281.5,39.07,29.44
2016,7,22,7,0,787.0,53.0,3.1,15.0,334.0,47.25,36.53
