Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,22,7,15,816.0,56.0,3.05,15.5,387.5,49.66,38.46
2016,7,22,7,30,845.0,59.0,3.0,16.0,441.0,51.95,40.25
2016,7,22,7,45,866.5,61.5,2.95,17.0,492.5,86.28,45.43
2016,7,22,8,0,888.0,64.0,2.9,18.0,544.0,145.22,77.32
2016,7,22,8,15,904.0,66.0,2.9,18.5,593.5,205.22,122.82
2016,7,22,8,30,920.0,68.0,2.9,19.0,643.0,266.67,175.09
2016,7,22,8,45,932.5,69.5,2.95,20.0,689.0,327.92,228.69
2016,7,22,9,0,945.0,71.0,3.0,21.0,735.0,389.69,282.24
2016,7,22,9,15,954.5,72.5,3.0,21.5,776.0,450.53,334.23
2016,7,22,9,30,964.0,74.0,3.0,22.0,817.0,511.03,384.26
2016,7,22,9,45,964.5,79.5,3.0,23.0,851.0,569.75,430.33
2016,7,22,10,0,965.0,85.0,3.0,24.0,885.0,626.73,473.18
2016,7,22,10,15,970.5,86.0,3.0,24.5,914.5,680.9,513.4
2016,7,22,10,30,976.0,87.0,3.0,25.0,944.0,733.31,551.07
2016,7,22,10,45,980.0,88.0,3.05,26.0,966.5,782.68,583.74
2016,7,22,11,0,984.0,89.0,3.1,27.0,989.0,829.71,612.77
2016,7,22,11,15,986.5,89.5,3.15,27.5,1004.0,872.57,639.76
2016,7,22,11,30,989.0,90.0,3.2,28.0,1019.0,912.58,664.6
2016,7,22,11,45,990.5,90.5,3.25,28.5,1026.5,948.74,686.7
2016,7,22,12,0,992.0,91.0,3.3,29.0,1034.0,981.68,706.58
2016,7,22,12,15,992.0,90.5,3.4,29.0,1033.5,1008.92,724.52
2016,7,22,12,30,992.0,90.0,3.5,29.0,1033.0,1032.58,740.25
2016,7,22,12,45,989.5,90.5,3.6,29.5,1025.0,1051.13,751.32
2016,7,22,13,0,987.0,91.0,3.7,30.0,1017.0,1065.84,760.04
2016,7,22,13,15,984.0,90.5,3.8,29.5,1001.0,1075.12,768.51
2016,7,22,13,30,981.0,90.0,3.9,29.0,985.0,1080.41,774.63
2016,7,22,13,45,976.0,89.5,4.0,29.0,962.0,1079.71,775.53
2016,7,22,14,0,971.0,89.0,4.1,29.0,939.0,1075.03,774.05
2016,7,22,14,15,965.0,88.0,4.2,28.5,909.0,1064.89,770.72
2016,7,22,14,30,959.0,87.0,4.3,28.0,879.0,1050.9,764.99
2016,7,22,14,45,950.5,86.0,4.4,28.0,843.5,1030.74,753.74
2016,7,22,15,0,942.0,85.0,4.5,28.0,808.0,1007.05,740.2
2016,7,22,15,15,932.0,83.5,4.55,27.5,766.5,978.0,724.24
2016,7,22,15,30,922.0,82.0,4.6,27.0,725.0,945.84,706.13
2016,7,22,15,45,909.0,80.0,4.65,27.0,679.5,907.51,682.34
2016,7,22,16,0,896.0,78.0,4.7,27.0,634.0,866.66,656.56
2016,7,22,16,15,879.0,75.5,4.75,26.0,584.5,819.67,628.66
2016,7,22,16,30,862.0,73.0,4.8,25.0,535.0,770.98,598.81
2016,7,22,16,45,839.5,70.0,4.85,24.5,483.5,716.2,562.49
2016,7,22,17,0,817.0,67.0,4.9,24.0,432.0,666.23,528.83
2016,7,22,17,15,786.0,63.5,4.9,23.0,379.0,603.89,484.31
2016,7,22,17,30,755.0,60.0,4.9,22.0,326.0,542.39,437.76
2016,7,22,17,45,709.5,55.5,4.9,21.0,273.5,472.88,382.79
2016,7,22,18,0,664.0,51.0,4.9,20.0,221.0,406.46,327.88
2016,7,22,18,15,594.5,44.5,4.8,19.0,171.5,330.62,263.11
2016,7,22,18,30,525.0,38.0,4.7,18.0,122.0,261.39,201.87
2016,7,22,18,45,405.5,29.5,4.65,17.0,80.5,183.98,133.2
2016,7,22,19,0,286.0,21.0,4.6,16.0,39.0,112.05,46.2
2016,7,22,19,15,143.0,10.5,4.5,15.5,19.5,40.25,0.0
2016,7,22,19,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,23,5,15,158.5,10.0,1.6,10.5,21.0,9.1,0.0
2016,7,23,5,30,317.0,20.0,1.7,11.0,42.0,16.28,4.47
2016,7,23,5,45,432.0,28.5,1.85,12.0,84.0,24.76,15.74
2016,7,23,6,0,547.0,37.0,2.0,13.0,126.0,31.59,22.36
2016,7,23,6,15,613.5,42.5,1.9,14.0,175.5,35.38,25.98
2016,7,23,6,30,680.0,48.0,1.8,15.0,225.0,39.13,29.36
2016,7,23,6,45,724.5,52.0,1.75,16.0,277.5,41.44,31.31
2016,7,23,7,0,769.0,56.0,1.7,17.0,330.0,43.73,33.14
2016,7,23,7,15,799.0,59.5,1.7,18.0,383.0,45.48,34.42
2016,7,23,7,30,829.0,63.0,1.7,19.0,436.0,54.68,42.14
2016,7,23,7,45,851.5,65.5,1.75,20.5,487.5,87.86,46.72
2016,7,23,8,0,874.0,68.0,1.8,22.0,539.0,146.16,77.38
2016,7,23,8,15,890.0,70.0,1.9,23.0,588.0,205.46,121.14
2016,7,23,8,30,906.0,72.0,2.0,24.0,637.0,266.21,171.3
2016,7,23,8,45,918.5,74.0,2.15,25.5,682.5,327.17,222.88
2016,7,23,9,0,931.0,76.0,2.3,27.0,728.0,388.68,274.25
2016,7,23,9,15,940.5,77.5,2.4,27.5,768.5,448.86,324.31
2016,7,23,9,30,950.0,79.0,2.5,28.0,809.0,508.71,372.57
2016,7,23,9,45,957.5,80.0,2.65,29.0,844.5,566.52,417.07
2016,7,23,10,0,965.0,81.0,2.8,30.0,880.0,623.26,459.15
2016,7,23,10,15,970.5,82.0,2.9,30.5,909.0,677.46,498.76
2016,7,23,10,30,976.0,83.0,3.0,31.0,938.0,729.9,535.96
2016,7,23,10,45,980.0,83.5,3.1,32.0,960.0,778.84,567.67
2016,7,23,11,0,984.0,84.0,3.2,33.0,982.0,825.43,595.96
2016,7,23,11,15,986.5,84.5,3.3,33.0,997.5,868.29,623.91
2016,7,23,11,30,989.0,85.0,3.4,33.0,1013.0,908.31,649.88
2016,7,23,11,45,990.0,85.5,3.5,33.5,1020.0,944.02,671.62
2016,7,23,12,0,991.0,86.0,3.6,34.0,1027.0,976.48,691.18
2016,7,23,12,15,991.0,86.0,3.75,34.0,1027.0,1004.15,709.41
2016,7,23,12,30,991.0,86.0,3.9,34.0,1027.0,1028.25,725.47
2016,7,23,12,45,984.0,89.5,4.05,34.0,1018.0,1045.44,737.28
2016,7,23,13,0,977.0,93.0,4.2,34.0,1009.0,1058.73,746.77
2016,7,23,13,15,974.5,92.5,4.3,33.5,993.5,1068.43,755.38
2016,7,23,13,30,972.0,92.0,4.4,33.0,978.0,1074.19,761.67
2016,7,23,13,45,968.5,91.0,4.55,33.0,955.5,1074.47,763.39
2016,7,23,14,0,965.0,90.0,4.7,33.0,933.0,1070.78,762.73
2016,7,23,14,15,959.5,89.0,4.75,32.5,904.0,1061.17,759.39
2016,7,23,14,30,954.0,88.0,4.8,32.0,875.0,1047.72,753.93
2016,7,23,14,45,946.5,86.5,4.9,32.0,839.5,1028.03,743.33
2016,7,23,15,0,939.0,85.0,5.0,32.0,804.0,1004.78,730.41
2016,7,23,15,15,929.0,83.5,5.0,31.5,763.0,975.78,714.39
2016,7,23,15,30,919.0,82.0,5.0,31.0,722.0,943.65,696.2
2016,7,23,15,45,905.5,80.0,5.05,30.5,676.0,904.92,673.66
2016,7,23,16,0,892.0,78.0,5.1,30.0,630.0,863.72,649.09
2016,7,23,16,15,875.0,75.5,5.1,29.0,581.0,816.82,621.09
2016,7,23,16,30,858.0,73.0,5.1,28.0,532.0,768.23,591.22
2016,7,23,16,45,834.5,70.0,5.1,27.5,480.0,712.83,554.47
2016,7,23,17,0,811.0,67.0,5.1,27.0,428.0,662.34,520.48
2016,7,23,17,15,779.0,63.5,5.1,26.0,375.0,599.57,476.01
2016,7,23,17,30,747.0,60.0,5.1,25.0,322.0,537.75,429.6
2016,7,23,17,45,700.5,55.5,5.1,24.0,269.5,468.04,374.96
2016,7,23,18,0,654.0,51.0,5.1,23.0,217.0,401.54,320.47
2016,7,23,18,15,583.5,44.5,5.0,21.5,168.0,325.74,256.86
2016,7,23,18,30,513.0,38.0,4.9,20.0,119.0,259.55,198.92
2016,7,23,18,45,391.5,29.0,4.85,19.0,78.0,178.86,128.04
2016,7,23,19,0,270.0,20.0,4.8,18.0,37.0,106.21,37.94
2016,7,23,19,15,135.0,10.0,4.7,17.5,18.5,38.05,0.0
2016,7,23,19,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,4.45,15.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,24,5,15,141.0,10.5,3.3,11.5,19.5,9.55,0.0
2016,7,24,5,30,282.0,21.0,3.3,12.0,39.0,17.23,4.23
2016,7,24,5,45,399.0,30.0,3.3,12.5,80.5,24.05,15.01
2016,7,24,6,0,516.0,39.0,3.3,13.0,122.0,30.67,21.5
2016,7,24,6,15,585.5,45.0,3.25,14.0,171.0,37.6,27.92
2016,7,24,6,30,655.0,51.0,3.2,15.0,220.0,41.67,31.59
2016,7,24,6,45,701.0,55.5,3.15,16.0,272.5,44.26,33.8
2016,7,24,7,0,747.0,60.0,3.1,17.0,325.0,46.82,35.84
2016,7,24,7,15,778.5,63.5,3.05,17.5,378.0,48.42,37.07
2016,7,24,7,30,810.0,67.0,3.0,18.0,431.0,49.97,38.2
2016,7,24,7,45,833.5,70.0,3.0,19.0,482.5,89.7,49.29
2016,7,24,8,0,857.0,73.0,3.0,20.0,534.0,147.55,80.05
2016,7,24,8,15,874.5,75.5,3.0,21.0,583.5,206.63,124.0
2016,7,24,8,30,892.0,78.0,3.0,22.0,633.0,267.35,174.59
2016,7,24,8,45,905.5,80.0,3.05,23.0,678.5,327.93,226.82
2016,7,24,9,0,919.0,82.0,3.1,24.0,724.0,389.19,279.14
2016,7,24,9,15,929.0,83.5,3.1,24.5,765.0,449.03,329.66
2016,7,24,9,30,939.0,85.0,3.1,25.0,806.0,508.62,378.36
2016,7,24,9,45,946.0,87.0,3.15,26.0,841.5,566.58,423.46
2016,7,24,10,0,953.0,89.0,3.2,27.0,877.0,623.46,466.0
2016,7,24,10,15,959.0,90.0,3.25,27.5,906.0,677.52,505.97
2016,7,24,10,30,965.0,91.0,3.3,28.0,935.0,729.9,543.53
2016,7,24,10,45,969.0,92.0,3.4,29.0,957.5,778.94,576.08
2016,7,24,11,0,973.0,93.0,3.5,30.0,980.0,825.68,604.96
2016,7,24,11,15,976.0,93.5,3.55,30.0,995.0,868.66,633.17
2016,7,24,11,30,979.0,94.0,3.6,30.0,1010.0,908.87,659.38
2016,7,24,11,45,980.0,94.5,3.7,30.5,1017.5,944.41,681.34
2016,7,24,12,0,981.0,95.0,3.8,31.0,1025.0,976.73,701.12
2016,7,24,12,15,980.5,95.0,3.85,31.0,1025.0,1003.84,718.61
2016,7,24,12,30,980.0,95.0,3.9,31.0,1025.0,1027.39,733.89
2016,7,24,12,45,976.5,96.5,3.95,31.5,1016.5,1045.87,744.51
2016,7,24,13,0,973.0,98.0,4.0,32.0,1008.0,1060.55,752.8
2016,7,24,13,15,970.0,97.0,4.05,32.0,992.5,1069.29,758.97
2016,7,24,13,30,967.0,96.0,4.1,32.0,977.0,1074.07,762.82
2016,7,24,13,45,963.0,95.0,4.2,32.0,954.0,1073.89,764.01
2016,7,24,14,0,959.0,94.0,4.3,32.0,931.0,1069.76,762.83
2016,7,24,14,15,953.0,93.0,4.35,31.5,901.5,1059.73,759.26
2016,7,24,14,30,947.0,92.0,4.4,31.0,872.0,1045.89,753.35
2016,7,24,14,45,939.5,90.5,4.5,31.0,836.0,1026.32,742.58
2016,7,24,15,0,932.0,89.0,4.6,31.0,800.0,1003.21,729.53
2016,7,24,15,15,921.0,87.0,4.6,30.5,759.0,972.85,712.6
2016,7,24,15,30,910.0,85.0,4.6,30.0,718.0,939.43,693.54
2016,7,24,15,45,897.0,82.5,4.7,29.5,672.0,900.8,671.39
2016,7,24,16,0,884.0,80.0,4.8,29.0,626.0,859.69,647.25
2016,7,24,16,15,866.0,77.5,4.8,28.0,576.5,812.22,618.84
2016,7,24,16,30,848.0,75.0,4.8,27.0,527.0,763.16,588.61
2016,7,24,16,45,824.5,72.0,4.85,26.5,475.0,714.08,556.67
2016,7,24,17,0,801.0,69.0,4.9,26.0,423.0,658.06,518.73
2016,7,24,17,15,768.5,65.0,4.85,24.5,370.5,594.75,474.43
2016,7,24,17,30,736.0,61.0,4.8,23.0,318.0,532.46,428.19
2016,7,24,17,45,688.5,56.0,4.8,22.0,265.5,462.1,372.7
2016,7,24,18,0,641.0,51.0,4.8,21.0,213.0,395.09,317.47
2016,7,24,18,15,569.0,44.5,4.8,20.0,164.0,321.72,254.94
2016,7,24,18,30,497.0,38.0,4.8,19.0,115.0,253.4,194.73
2016,7,24,18,45,374.0,29.0,4.8,18.0,74.5,173.15,123.89
2016,7,24,19,0,251.0,20.0,4.8,17.0,34.0,100.54,29.76
2016,7,24,19,15,125.5,10.0,4.8,16.5,17.0,35.98,0.0
2016,7,24,19,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,4.8,15.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,4.75,14.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,25,5,15,110.5,10.5,3.55,10.5,17.5,9.55,0.0
2016,7,25,5,30,221.0,21.0,3.6,11.0,35.0,17.25,3.35
2016,7,25,5,45,335.0,32.0,3.65,11.5,74.5,25.82,16.53
2016,7,25,6,0,449.0,43.0,3.7,12.0,114.0,34.06,24.57
2016,7,25,6,15,521.5,51.0,3.65,12.5,162.5,39.3,29.6
2016,7,25,6,30,594.0,59.0,3.6,13.0,211.0,44.37,34.27
2016,7,25,6,45,642.0,65.0,3.6,14.0,262.5,47.56,37.02
2016,7,25,7,0,690.0,71.0,3.6,15.0,314.0,50.63,39.54
2016,7,25,7,15,725.0,75.5,3.6,15.5,366.5,57.53,45.43
2016,7,25,7,30,760.0,80.0,3.6,16.0,419.0,59.45,46.85
2016,7,25,7,45,783.5,84.5,3.6,17.0,470.5,90.17,51.53
2016,7,25,8,0,807.0,89.0,3.6,18.0,522.0,146.67,82.14
2016,7,25,8,15,826.5,92.5,3.6,19.0,571.5,204.51,125.45
2016,7,25,8,30,846.0,96.0,3.6,20.0,621.0,264.41,175.55
2016,7,25,8,45,857.0,100.0,3.6,21.0,665.5,329.46,231.47
2016,7,25,9,0,868.0,104.0,3.6,22.0,710.0,388.95,282.56
2016,7,25,9,15,880.0,106.5,3.6,22.5,751.0,447.85,332.53
2016,7,25,9,30,892.0,109.0,3.6,23.0,792.0,506.79,381.01
2016,7,25,9,45,904.0,109.0,3.6,24.0,828.5,563.46,425.42
2016,7,25,10,0,916.0,109.0,3.6,25.0,865.0,619.6,467.75
2016,7,25,10,15,922.5,110.5,3.6,25.5,894.5,672.83,507.38
2016,7,25,10,30,929.0,112.0,3.6,26.0,924.0,724.51,544.67
2016,7,25,10,45,931.0,115.0,3.65,27.0,945.5,772.52,577.35
2016,7,25,11,0,933.0,118.0,3.7,28.0,967.0,818.18,605.74
2016,7,25,11,15,936.0,118.5,3.75,28.5,982.0,859.91,632.22
2016,7,25,11,30,939.0,119.0,3.8,29.0,997.0,898.99,656.67
2016,7,25,11,45,940.0,120.0,3.9,29.5,1004.5,934.0,678.5
2016,7,25,12,0,941.0,121.0,4.0,30.0,1012.0,965.95,698.22
2016,7,25,12,15,941.0,121.0,4.05,30.0,1012.0,992.85,715.74
2016,7,25,12,30,941.0,121.0,4.1,30.0,1012.0,1016.37,731.14
2016,7,25,12,45,945.5,117.0,4.2,30.5,1006.0,1036.85,743.47
2016,7,25,13,0,950.0,113.0,4.3,31.0,1000.0,1053.73,753.55
2016,7,25,13,15,947.0,112.0,4.35,31.0,984.5,1062.46,759.74
2016,7,25,13,30,944.0,111.0,4.4,31.0,969.0,1067.32,763.64
2016,7,25,13,45,939.5,110.0,4.45,31.0,946.5,1066.78,764.25
2016,7,25,14,0,935.0,109.0,4.5,31.0,924.0,1062.38,762.54
2016,7,25,14,15,928.5,108.0,4.55,30.5,894.5,1052.15,758.77
2016,7,25,14,30,922.0,107.0,4.6,30.0,865.0,1038.21,752.69
2016,7,25,14,45,915.0,104.5,4.7,30.0,829.5,1018.52,741.78
2016,7,25,15,0,908.0,102.0,4.8,30.0,794.0,995.33,728.84
2016,7,25,15,15,897.0,100.0,4.8,29.5,753.0,965.58,712.18
2016,7,25,15,30,886.0,98.0,4.8,29.0,712.0,932.84,693.41
2016,7,25,15,45,874.5,94.0,4.8,28.5,667.0,894.6,670.69
2016,7,25,16,0,863.0,90.0,4.8,28.0,622.0,853.8,645.92
2016,7,25,16,15,844.5,87.0,4.75,27.5,572.5,813.23,620.65
2016,7,25,16,30,826.0,84.0,4.7,27.0,523.0,763.52,588.44
2016,7,25,16,45,806.0,79.0,4.7,26.5,472.0,709.06,552.42
2016,7,25,17,0,786.0,74.0,4.7,26.0,421.0,653.8,514.91
2016,7,25,17,15,752.0,70.0,4.6,25.0,368.0,590.08,469.01
2016,7,25,17,30,718.0,66.0,4.5,24.0,315.0,527.52,421.79
2016,7,25,17,45,674.0,60.0,4.4,23.0,263.0,458.7,367.71
2016,7,25,18,0,630.0,54.0,4.3,22.0,211.0,395.5,315.71
2016,7,25,18,15,557.0,47.0,4.15,21.0,162.0,319.44,251.48
2016,7,25,18,30,484.0,40.0,4.0,20.0,113.0,250.65,191.33
2016,7,25,18,45,364.5,29.5,3.85,19.0,73.0,170.6,120.84
2016,7,25,19,0,245.0,19.0,3.7,18.0,33.0,97.4,21.05
2016,7,25,19,15,122.5,9.5,3.7,17.5,16.5,34.85,0.0
2016,7,25,19,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,26,5,15,117.5,10.0,2.25,11.5,17.0,9.1,0.0
2016,7,26,5,30,235.0,20.0,2.4,12.0,34.0,16.41,1.8
2016,7,26,5,45,353.0,30.5,2.6,13.0,74.5,24.58,15.28
2016,7,26,6,0,471.0,41.0,2.8,14.0,115.0,32.44,22.92
2016,7,26,6,15,543.0,48.5,2.65,15.0,163.5,37.35,27.56
2016,7,26,6,30,615.0,56.0,2.5,16.0,212.0,42.12,31.85
2016,7,26,6,45,663.5,61.5,2.4,17.0,264.5,45.04,34.35
2016,7,26,7,0,712.0,67.0,2.3,18.0,317.0,52.43,40.64
2016,7,26,7,15,745.5,71.5,2.25,19.0,369.5,54.56,42.2
2016,7,26,7,30,779.0,76.0,2.2,20.0,422.0,56.6,43.63
2016,7,26,7,45,803.5,79.5,2.2,21.0,474.0,86.71,47.66
2016,7,26,8,0,828.0,83.0,2.2,22.0,526.0,143.79,77.63
2016,7,26,8,15,846.5,86.0,2.1,23.0,575.0,202.38,120.61
2016,7,26,8,30,865.0,89.0,2.0,24.0,624.0,269.04,174.88
2016,7,26,8,45,879.0,91.5,1.95,25.0,669.5,328.89,225.36
2016,7,26,9,0,893.0,94.0,1.9,26.0,715.0,389.48,275.86
2016,7,26,9,15,903.5,96.0,1.8,27.0,756.0,448.76,323.79
2016,7,26,9,30,914.0,98.0,1.7,28.0,797.0,507.87,369.58
2016,7,26,9,45,923.5,99.0,1.65,29.0,833.0,565.21,412.26
2016,7,26,10,0,933.0,100.0,1.6,30.0,869.0,621.75,452.45
2016,7,26,10,15,939.5,101.0,1.6,31.0,898.0,675.38,489.24
2016,7,26,10,30,946.0,102.0,1.6,32.0,927.0,727.41,523.5
2016,7,26,10,45,951.0,102.5,1.6,33.0,949.5,776.11,553.94
2016,7,26,11,0,956.0,103.0,1.6,34.0,972.0,822.62,580.51
2016,7,26,11,15,958.5,103.5,1.7,34.5,987.5,864.75,606.04
2016,7,26,11,30,961.0,104.0,1.8,35.0,1003.0,904.13,629.65
2016,7,26,11,45,964.0,103.5,1.9,35.5,1010.5,940.08,650.98
2016,7,26,12,0,967.0,103.0,2.0,36.0,1018.0,972.96,670.33
2016,7,26,12,15,967.0,103.0,2.15,36.0,1018.0,1000.34,688.24
2016,7,26,12,30,967.0,103.0,2.3,36.0,1018.0,1024.23,704.13
2016,7,26,12,45,960.0,106.5,2.5,36.0,1008.5,1041.22,716.44
2016,7,26,13,0,953.0,110.0,2.7,36.0,999.0,1054.37,726.53
2016,7,26,13,15,950.0,109.5,2.85,36.0,983.5,1063.6,733.85
2016,7,26,13,30,947.0,109.0,3.0,36.0,968.0,1068.96,738.94
2016,7,26,13,45,944.0,107.0,3.15,36.0,945.5,1068.86,740.8
2016,7,26,14,0,941.0,105.0,3.3,36.0,923.0,1064.84,740.38
2016,7,26,14,15,934.5,103.5,3.4,35.5,893.5,1053.98,736.95
2016,7,26,14,30,928.0,102.0,3.5,35.0,864.0,1039.36,731.26
2016,7,26,14,45,921.0,100.0,3.6,35.0,828.5,1020.06,721.15
2016,7,26,15,0,914.0,98.0,3.7,35.0,793.0,997.23,708.82
2016,7,26,15,15,903.0,96.0,3.75,34.5,752.0,967.28,693.0
2016,7,26,15,30,892.0,94.0,3.8,34.0,711.0,934.32,675.1
2016,7,26,15,45,879.0,91.0,3.9,34.0,665.0,895.63,652.11
2016,7,26,16,0,866.0,88.0,4.0,34.0,619.0,854.49,627.2
2016,7,26,16,15,847.0,85.0,4.05,33.0,569.5,813.3,604.15
2016,7,26,16,30,828.0,82.0,4.1,32.0,520.0,763.06,574.19
2016,7,26,16,45,804.5,78.0,4.15,31.5,468.5,707.05,538.22
2016,7,26,17,0,781.0,74.0,4.2,31.0,417.0,650.54,500.91
2016,7,26,17,15,747.0,70.0,4.15,30.0,364.0,586.99,456.45
2016,7,26,17,30,713.0,66.0,4.1,29.0,311.0,524.61,410.63
2016,7,26,17,45,665.5,60.0,4.1,28.0,259.0,454.04,356.59
2016,7,26,18,0,618.0,54.0,4.1,27.0,207.0,389.57,304.82
2016,7,26,18,15,543.5,46.5,4.05,25.5,158.5,312.88,241.92
2016,7,26,18,30,469.0,39.0,4.0,24.0,110.0,243.71,182.95
2016,7,26,18,45,349.0,28.5,3.95,23.0,70.5,164.43,113.93
2016,7,26,19,0,229.0,18.0,3.9,22.0,31.0,91.51,10.24
2016,7,26,19,15,114.5,9.0,3.85,21.0,15.5,32.65,0.0
2016,7,26,19,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,3.35,17.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,27,5,15,68.0,9.5,3.1,13.5,13.0,8.64,0.0
2016,7,27,5,30,136.0,19.0,3.1,14.0,26.0,14.95,0.0
2016,7,27,5,45,234.5,33.0,3.1,15.0,62.5,25.71,15.99
2016,7,27,6,0,333.0,47.0,3.1,16.0,99.0,36.16,25.92
2016,7,27,6,15,404.0,58.0,3.0,16.5,144.0,45.15,34.21
2016,7,27,6,30,475.0,69.0,2.9,17.0,189.0,52.39,40.76
2016,7,27,6,45,526.0,77.5,2.85,18.0,238.0,57.14,44.82
2016,7,27,7,0,577.0,86.0,2.8,19.0,287.0,61.66,48.52
2016,7,27,7,15,614.0,93.0,2.85,20.0,337.5,64.69,50.8
2016,7,27,7,30,651.0,100.0,2.9,21.0,388.0,67.54,52.86
2016,7,27,7,45,680.0,105.0,3.0,22.0,437.5,94.06,56.45
2016,7,27,8,0,709.0,110.0,3.1,23.0,487.0,145.92,83.97
2016,7,27,8,15,730.0,114.0,3.05,24.0,534.5,199.25,122.81
2016,7,27,8,30,751.0,118.0,3.0,25.0,582.0,260.02,171.95
2016,7,27,8,45,769.0,121.0,3.0,26.0,626.0,315.49,218.45
2016,7,27,9,0,787.0,124.0,3.0,27.0,670.0,372.45,265.81
2016,7,27,9,15,799.5,127.0,3.0,27.5,710.0,428.4,311.99
2016,7,27,9,30,812.0,130.0,3.0,28.0,750.0,484.68,357.04
2016,7,27,9,45,804.0,142.0,3.0,29.0,779.0,538.11,397.69
2016,7,27,10,0,796.0,154.0,3.0,30.0,808.0,589.34,435.06
2016,7,27,10,15,804.0,156.0,3.0,30.5,836.5,639.53,471.38
2016,7,27,10,30,812.0,158.0,3.0,31.0,865.0,688.67,505.86
2016,7,27,10,45,821.0,157.5,3.05,32.0,888.0,735.02,536.69
2016,7,27,11,0,830.0,157.0,3.1,33.0,911.0,779.9,565.63
2016,7,27,11,15,833.5,158.0,3.15,33.5,925.5,820.06,590.68
2016,7,27,11,30,837.0,159.0,3.2,34.0,940.0,857.93,613.92
2016,7,27,11,45,842.5,157.0,3.3,34.5,948.5,892.25,634.95
2016,7,27,12,0,848.0,155.0,3.4,35.0,957.0,914.54,648.17
2016,7,27,12,15,848.0,155.0,3.5,35.0,957.0,939.49,664.52
2016,7,27,12,30,848.0,155.0,3.6,35.0,957.0,961.4,678.97
2016,7,27,12,45,865.0,143.0,3.7,35.0,955.0,985.35,694.81
2016,7,27,13,0,882.0,131.0,3.8,35.0,953.0,1006.05,708.64
2016,7,27,13,15,879.0,130.5,3.9,35.0,938.0,1014.79,715.03
2016,7,27,13,30,876.0,130.0,4.0,35.0,923.0,1019.92,719.36
2016,7,27,13,45,873.5,127.0,4.15,35.0,902.0,1019.39,720.54
2016,7,27,14,0,871.0,124.0,4.3,35.0,881.0,1015.18,719.51
2016,7,27,14,15,864.0,122.5,4.4,34.5,852.0,1004.39,715.58
2016,7,27,14,30,857.0,121.0,4.5,34.0,823.0,990.11,709.48
2016,7,27,14,45,851.5,117.0,4.6,34.0,789.5,971.22,698.99
2016,7,27,15,0,846.0,113.0,4.7,34.0,756.0,948.98,686.33
2016,7,27,15,15,834.0,110.5,4.75,33.5,715.5,928.41,675.98
2016,7,27,15,30,822.0,108.0,4.8,33.0,675.0,895.35,657.34
2016,7,27,15,45,810.5,103.5,4.85,32.5,631.5,857.84,635.51
2016,7,27,16,0,799.0,99.0,4.9,32.0,588.0,817.94,611.69
2016,7,27,16,15,778.5,95.5,4.9,31.0,540.0,769.65,582.51
2016,7,27,16,30,758.0,92.0,4.9,30.0,492.0,720.12,551.74
2016,7,27,16,45,736.5,86.5,4.9,29.5,442.5,666.63,516.19
2016,7,27,17,0,715.0,81.0,4.9,29.0,393.0,612.63,479.21
2016,7,27,17,15,679.0,76.0,4.8,27.5,342.0,552.17,436.17
2016,7,27,17,30,643.0,71.0,4.7,26.0,291.0,490.78,390.64
2016,7,27,17,45,598.0,64.0,4.65,25.0,241.5,424.04,338.29
2016,7,27,18,0,553.0,57.0,4.6,24.0,192.0,360.7,286.45
2016,7,27,18,15,479.0,48.5,4.5,23.0,146.0,286.57,224.15
2016,7,27,18,30,405.0,40.0,4.4,22.0,100.0,220.01,166.47
2016,7,27,18,45,294.0,28.5,4.3,21.0,63.5,146.35,101.46
2016,7,27,19,0,183.0,17.0,4.2,20.0,27.0,77.51,0.0
2016,7,27,19,15,91.5,8.5,4.2,19.0,13.5,27.25,0.0
2016,7,27,19,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,4.2,17.5,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,4.15,16.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,28,5,15,106.5,9.0,3.3,12.5,15.0,8.19,0.0
2016,7,28,5,30,213.0,18.0,3.3,13.0,30.0,14.68,0.0
2016,7,28,5,45,327.0,28.5,3.35,13.5,67.5,22.89,13.63
2016,7,28,6,0,441.0,39.0,3.4,14.0,105.0,30.78,21.4
2016,7,28,6,15,512.0,46.0,3.35,14.5,151.5,35.3,25.76
2016,7,28,6,30,583.0,53.0,3.3,15.0,198.0,39.71,29.83
2016,7,28,6,45,631.0,58.5,3.3,16.0,248.5,42.7,32.41
2016,7,28,7,0,679.0,64.0,3.3,17.0,299.0,49.9,38.58
2016,7,28,7,15,712.5,68.0,3.25,17.5,350.0,51.7,39.96
2016,7,28,7,30,746.0,72.0,3.2,18.0,401.0,53.44,41.25
2016,7,28,7,45,770.5,75.5,3.2,19.0,451.0,81.4,44.97
2016,7,28,8,0,795.0,79.0,3.2,20.0,501.0,136.54,73.98
2016,7,28,8,15,813.5,81.5,3.15,21.0,548.5,192.8,115.65
2016,7,28,8,30,832.0,84.0,3.1,22.0,596.0,257.17,168.88
2016,7,28,8,45,846.0,86.5,3.1,23.0,640.5,315.09,218.7
2016,7,28,9,0,860.0,89.0,3.1,24.0,685.0,373.79,268.8
2016,7,28,9,15,871.0,91.0,3.1,24.5,725.0,431.43,317.47
2016,7,28,9,30,882.0,93.0,3.1,25.0,765.0,489.01,364.58
2016,7,28,9,45,893.5,93.0,3.15,26.0,800.0,544.85,408.16
2016,7,28,10,0,905.0,93.0,3.2,27.0,835.0,600.14,449.71
2016,7,28,10,15,911.0,94.0,3.3,27.5,863.5,652.08,488.48
2016,7,28,10,30,917.0,95.0,3.4,28.0,892.0,702.45,525.01
2016,7,28,10,45,920.0,96.5,3.5,29.0,913.5,749.33,556.56
2016,7,28,11,0,923.0,98.0,3.6,30.0,935.0,793.94,584.36
2016,7,28,11,15,925.5,98.5,3.75,30.5,949.0,834.8,610.67
2016,7,28,11,30,928.0,99.0,3.9,31.0,963.0,872.99,635.0
2016,7,28,11,45,927.5,100.0,4.05,31.5,970.0,906.22,655.91
2016,7,28,12,0,927.0,101.0,4.2,32.0,977.0,936.32,674.7
2016,7,28,12,15,927.0,101.0,4.3,32.0,976.5,962.66,692.15
2016,7,28,12,30,927.0,101.0,4.4,32.0,976.0,985.64,707.48
2016,7,28,12,45,920.0,104.0,4.5,32.0,966.5,1001.38,718.22
2016,7,28,13,0,913.0,107.0,4.6,32.0,957.0,1013.41,726.72
2016,7,28,13,15,910.0,106.5,4.7,32.0,942.0,1022.15,733.22
2016,7,28,13,30,907.0,106.0,4.8,32.0,927.0,1027.16,737.71
2016,7,28,13,45,902.0,105.5,4.9,32.0,904.5,1026.42,738.7
2016,7,28,14,0,897.0,105.0,5.0,32.0,882.0,1021.97,737.41
2016,7,28,14,15,890.5,103.5,5.05,31.5,853.5,1011.28,733.31
2016,7,28,14,30,884.0,102.0,5.1,31.0,825.0,996.99,726.94
2016,7,28,14,45,875.5,100.0,5.15,31.0,790.0,976.71,715.15
2016,7,28,15,0,867.0,98.0,5.2,31.0,755.0,953.14,701.2
2016,7,28,15,15,855.5,96.0,5.2,30.5,715.0,923.6,684.31
2016,7,28,15,30,844.0,94.0,5.2,30.0,675.0,891.24,665.39
2016,7,28,15,45,830.5,91.0,5.2,30.0,631.0,853.36,641.13
2016,7,28,16,0,817.0,88.0,5.2,30.0,587.0,820.8,620.44
2016,7,28,16,15,798.0,85.0,5.15,29.0,539.0,773.67,591.42
2016,7,28,16,30,779.0,82.0,5.1,28.0,491.0,725.18,560.82
2016,7,28,16,45,755.0,78.0,5.05,27.5,441.5,670.7,523.99
2016,7,28,17,0,731.0,74.0,5.0,27.0,392.0,615.9,486.09
2016,7,28,17,15,696.0,69.5,4.9,25.5,341.0,553.33,441.23
2016,7,28,17,30,661.0,65.0,4.8,24.0,290.0,494.45,397.07
2016,7,28,17,45,614.0,59.0,4.7,23.0,240.5,426.91,343.42
2016,7,28,18,0,567.0,53.0,4.6,22.0,191.0,362.98,290.48
2016,7,28,18,15,493.5,45.5,4.5,21.0,145.0,289.53,228.07
2016,7,28,18,30,420.0,38.0,4.4,20.0,99.0,223.6,170.2
2016,7,28,18,45,305.0,27.0,4.3,19.5,62.0,148.38,102.56
2016,7,28,19,0,190.0,16.0,4.2,19.0,25.0,77.85,0.0
2016,7,28,19,15,95.0,8.0,4.2,18.5,12.5,27.52,0.0
2016,7,28,19,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,4.2,17.5,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,29,5,15,71.5,8.5,3.3,12.5,12.5,7.73,0.0
2016,7,29,5,30,143.0,17.0,3.3,13.0,25.0,13.76,0.0
2016,7,29,5,45,240.0,31.0,3.35,13.5,60.0,24.2,14.62
2016,7,29,6,0,337.0,45.0,3.4,14.0,95.0,35.99,25.92
2016,7,29,6,15,409.0,55.0,3.4,14.5,139.5,42.75,32.34
2016,7,29,6,30,481.0,65.0,3.4,15.0,184.0,49.24,38.29
2016,7,29,6,45,525.0,74.5,3.4,16.0,232.0,54.9,43.21
2016,7,29,7,0,569.0,84.0,3.4,17.0,280.0,60.25,47.69
2016,7,29,7,15,606.5,90.5,3.35,17.5,330.0,62.97,49.84
2016,7,29,7,30,644.0,97.0,3.3,18.0,380.0,65.52,51.78
2016,7,29,7,45,667.0,104.0,3.25,19.0,428.0,92.09,56.28
2016,7,29,8,0,690.0,111.0,3.2,20.0,476.0,144.11,84.44
2016,7,29,8,15,712.0,115.5,3.2,21.0,523.5,196.94,123.26
2016,7,29,8,30,734.0,120.0,3.2,22.0,571.0,252.24,168.62
2016,7,29,8,45,747.5,125.5,3.2,23.0,614.0,312.8,219.75
2016,7,29,9,0,761.0,131.0,3.2,24.0,657.0,369.15,267.21
2016,7,29,9,15,774.5,134.5,3.2,24.5,696.5,424.6,313.49
2016,7,29,9,30,788.0,138.0,3.2,25.0,736.0,480.55,358.8
2016,7,29,9,45,826.0,125.0,3.25,26.0,778.0,535.31,401.31
2016,7,29,10,0,864.0,112.0,3.3,27.0,820.0,593.23,444.8
2016,7,29,10,15,871.0,113.5,3.4,27.5,848.5,644.42,482.98
2016,7,29,10,30,878.0,115.0,3.5,28.0,877.0,694.23,519.11
2016,7,29,10,45,880.5,117.5,3.6,29.0,898.0,740.1,550.44
2016,7,29,11,0,883.0,120.0,3.7,30.0,919.0,783.8,577.99
2016,7,29,11,15,886.0,120.5,3.8,30.5,933.5,823.75,603.58
2016,7,29,11,30,889.0,121.0,3.9,31.0,948.0,861.21,627.28
2016,7,29,11,45,889.5,122.0,4.0,31.5,955.0,894.29,647.92
2016,7,29,12,0,890.0,123.0,4.1,32.0,962.0,924.44,666.55
2016,7,29,12,15,890.0,123.0,4.2,32.0,962.0,950.13,683.59
2016,7,29,12,30,890.0,123.0,4.3,32.0,962.0,972.59,698.62
2016,7,29,12,45,900.0,115.5,4.4,32.5,958.0,994.08,711.66
2016,7,29,13,0,910.0,108.0,4.5,33.0,954.0,1012.16,722.53
2016,7,29,13,15,907.0,107.5,4.55,32.5,939.0,1020.87,730.17
2016,7,29,13,30,904.0,107.0,4.6,32.0,924.0,1025.87,735.63
2016,7,29,13,45,899.5,106.0,4.7,32.0,901.5,1025.1,736.31
2016,7,29,14,0,895.0,105.0,4.8,32.0,879.0,1020.61,734.97
2016,7,29,14,15,888.5,103.5,4.85,31.5,850.5,1009.91,730.9
2016,7,29,14,30,882.0,102.0,4.9,31.0,822.0,995.61,724.58
2016,7,29,14,45,874.0,100.0,4.95,31.0,787.5,975.82,713.18
2016,7,29,15,0,866.0,98.0,5.0,31.0,753.0,952.71,699.62
2016,7,29,15,15,854.5,96.0,5.0,30.5,713.0,923.15,682.79
2016,7,29,15,30,843.0,94.0,5.0,30.0,673.0,890.78,663.93
2016,7,29,15,45,829.0,91.0,5.0,29.5,628.5,852.43,640.77
2016,7,29,16,0,815.0,88.0,5.0,29.0,584.0,819.46,621.09
2016,7,29,16,15,796.0,85.0,5.0,28.5,536.5,772.36,591.07
2016,7,29,16,30,777.0,82.0,5.0,28.0,489.0,723.88,559.56
2016,7,29,16,45,752.0,78.0,5.0,27.5,439.0,668.68,522.42
2016,7,29,17,0,727.0,74.0,5.0,27.0,389.0,613.25,484.19
2016,7,29,17,15,692.0,69.5,4.9,25.5,338.0,550.81,439.36
2016,7,29,17,30,657.0,65.0,4.8,24.0,287.0,492.13,395.3
2016,7,29,17,45,607.0,59.5,4.7,23.0,237.5,423.71,340.87
2016,7,29,18,0,557.0,54.0,4.6,22.0,188.0,359.2,287.41
2016,7,29,18,15,482.5,46.0,4.5,21.0,142.0,285.23,224.54
2016,7,29,18,30,408.0,38.0,4.4,20.0,96.0,218.93,166.38
2016,7,29,18,45,290.0,27.0,4.35,19.5,59.5,143.5,98.16
2016,7,29,19,0,172.0,16.0,4.3,19.0,23.0,72.47,0.0
2016,7,29,19,15,86.0,8.0,4.25,18.5,11.5,25.57,0.0
2016,7,29,19,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,4.2,17.5,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,4.15,16.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,12.5,3.05,12.5,12.5,11.37,0.0
2016,7,30,5,30,0.0,25.0,3.1,13.0,25.0,20.7,0.0
2016,7,30,5,45,201.0,32.5,3.2,13.5,62.0,25.34,15.44
2016,7,30,6,0,402.0,40.0,3.3,14.0,99.0,31.74,22.18
2016,7,30,6,15,476.5,48.5,3.25,14.5,145.5,37.45,27.64
2016,7,30,6,30,551.0,57.0,3.2,15.0,192.0,42.97,32.72
2016,7,30,6,45,601.5,63.0,3.2,16.0,242.0,46.18,35.5
2016,7,30,7,0,652.0,69.0,3.2,17.0,292.0,49.29,38.04
2016,7,30,7,15,687.5,74.0,3.15,17.5,343.5,51.43,39.74
2016,7,30,7,30,723.0,79.0,3.1,18.0,395.0,58.78,45.93
2016,7,30,7,45,750.0,82.5,3.1,19.0,445.5,85.05,48.92
2016,7,30,8,0,777.0,86.0,3.1,20.0,496.0,139.36,77.14
2016,7,30,8,15,796.5,89.5,3.1,20.5,544.0,195.67,118.89
2016,7,30,8,30,816.0,93.0,3.1,21.0,592.0,254.05,167.65
2016,7,30,8,45,832.5,95.0,3.15,22.0,637.0,317.6,221.88
2016,7,30,9,0,849.0,97.0,3.2,23.0,682.0,376.25,271.99
2016,7,30,9,15,861.0,99.0,3.3,24.0,722.5,433.91,320.31
2016,7,30,9,30,873.0,101.0,3.4,25.0,763.0,491.64,367.08
2016,7,30,9,45,893.5,96.5,3.5,26.0,801.5,548.08,411.3
2016,7,30,10,0,914.0,92.0,3.6,27.0,840.0,604.78,454.19
2016,7,30,10,15,920.5,93.5,3.7,27.5,869.0,658.06,494.04
2016,7,30,10,30,927.0,95.0,3.8,28.0,898.0,709.79,531.63
2016,7,30,10,45,931.0,96.0,3.95,28.5,920.0,757.51,565.09
2016,7,30,11,0,935.0,97.0,4.1,29.0,942.0,803.02,594.99
2016,7,30,11,15,938.0,98.0,4.25,29.0,957.0,845.31,623.67
2016,7,30,11,30,941.0,99.0,4.4,29.0,972.0,884.94,650.45
2016,7,30,11,45,942.0,99.5,4.6,29.5,979.5,919.53,672.66
2016,7,30,12,0,943.0,100.0,4.8,30.0,987.0,951.0,693.17
2016,7,30,12,15,943.0,100.0,4.9,30.0,987.0,977.81,711.38
2016,7,30,12,30,943.0,100.0,5.0,30.0,987.0,1001.19,727.44
2016,7,30,12,45,937.5,102.5,5.1,30.5,978.0,1018.2,737.89
2016,7,30,13,0,932.0,105.0,5.2,31.0,969.0,1031.47,746.01
2016,7,30,13,15,929.5,104.0,5.25,30.5,954.0,1040.37,754.11
2016,7,30,13,30,927.0,103.0,5.3,30.0,939.0,1045.46,759.9
2016,7,30,13,45,921.0,103.0,5.4,30.0,916.5,1044.25,760.54
2016,7,30,14,0,915.0,103.0,5.5,30.0,894.0,1039.25,758.82
2016,7,30,14,15,909.0,101.5,5.5,29.5,865.0,1028.89,754.51
2016,7,30,14,30,903.0,100.0,5.5,29.0,836.0,1014.86,747.86
2016,7,30,14,45,895.5,98.0,5.55,29.0,801.0,995.23,736.36
2016,7,30,15,0,888.0,96.0,5.6,29.0,766.0,972.19,722.6
2016,7,30,15,15,877.0,94.0,5.6,28.5,725.5,942.58,705.51
2016,7,30,15,30,866.0,92.0,5.6,28.0,685.0,910.06,686.29
2016,7,30,15,45,856.0,88.0,5.6,27.5,641.0,873.39,664.01
2016,7,30,16,0,846.0,84.0,5.6,27.0,597.0,834.14,639.62
2016,7,30,16,15,827.5,81.0,5.5,26.0,548.5,786.72,609.77
2016,7,30,16,30,809.0,78.0,5.4,25.0,500.0,744.47,583.14
2016,7,30,16,45,790.0,73.0,5.35,24.5,450.0,691.16,546.75
2016,7,30,17,0,771.0,68.0,5.3,24.0,400.0,637.02,508.95
2016,7,30,17,15,737.5,64.0,5.2,23.0,348.0,574.12,462.8
2016,7,30,17,30,704.0,60.0,5.1,22.0,296.0,512.41,415.19
2016,7,30,17,45,661.5,54.0,5.05,21.0,246.0,444.98,361.1
2016,7,30,18,0,619.0,48.0,5.0,20.0,196.0,380.52,307.02
2016,7,30,18,15,544.5,41.5,4.9,19.0,148.0,307.27,243.71
2016,7,30,18,30,470.0,35.0,4.8,18.0,100.0,239.41,183.09
2016,7,30,18,45,350.0,25.0,4.7,17.0,62.5,160.98,109.93
2016,7,30,19,0,230.0,15.0,4.6,16.0,25.0,86.52,0.0
2016,7,30,19,15,115.0,7.5,4.55,15.5,12.5,31.25,0.0
2016,7,30,19,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,31,5,15,137.0,7.5,2.25,10.5,14.0,6.82,0.0
2016,7,31,5,30,274.0,15.0,2.4,11.0,28.0,13.27,0.0
2016,7,31,5,45,395.5,24.0,2.6,11.5,67.5,20.92,11.77
2016,7,31,6,0,517.0,33.0,2.8,12.0,107.0,28.34,19.36
2016,7,31,6,15,587.5,38.5,2.75,12.5,155.5,32.21,23.19
2016,7,31,6,30,658.0,44.0,2.7,13.0,204.0,36.05,26.8
2016,7,31,6,45,702.5,48.5,2.7,14.0,255.5,38.87,29.27
2016,7,31,7,0,747.0,53.0,2.7,15.0,307.0,41.63,31.57
2016,7,31,7,15,778.5,56.5,2.65,15.5,359.5,43.44,33.02
2016,7,31,7,30,810.0,60.0,2.6,16.0,412.0,52.45,40.75
2016,7,31,7,45,831.5,63.0,2.6,17.0,463.0,80.85,44.33
2016,7,31,8,0,853.0,66.0,2.6,18.0,514.0,138.7,74.17
2016,7,31,8,15,870.0,68.5,2.6,18.5,562.5,197.83,118.32
2016,7,31,8,30,887.0,71.0,2.6,19.0,611.0,258.57,169.65
2016,7,31,8,45,897.0,74.0,2.6,20.0,656.0,319.09,222.51
2016,7,31,9,0,907.0,77.0,2.6,21.0,701.0,379.92,275.12
2016,7,31,9,15,917.0,78.5,2.65,21.5,741.5,439.53,326.06
2016,7,31,9,30,927.0,80.0,2.7,22.0,782.0,498.91,375.2
2016,7,31,9,45,923.5,87.5,2.8,23.0,814.0,556.02,420.25
2016,7,31,10,0,920.0,95.0,2.9,24.0,846.0,611.02,461.95
2016,7,31,10,15,926.0,96.5,2.95,24.5,875.0,664.4,501.82
2016,7,31,10,30,932.0,98.0,3.0,25.0,904.0,716.17,539.31
2016,7,31,10,45,929.0,103.0,3.15,26.0,923.5,762.8,571.05
2016,7,31,11,0,926.0,108.0,3.3,27.0,943.0,806.65,598.71
2016,7,31,11,15,929.0,108.5,3.4,27.0,958.0,848.3,626.71
2016,7,31,11,30,932.0,109.0,3.5,27.0,973.0,887.3,652.81
2016,7,31,11,45,927.0,113.5,3.65,27.5,978.5,920.27,673.77
2016,7,31,12,0,922.0,118.0,3.8,28.0,984.0,949.86,692.46
2016,7,31,12,15,922.0,118.0,3.85,28.0,984.0,976.39,709.93
2016,7,31,12,30,922.0,118.0,3.9,28.0,984.0,999.56,725.25
2016,7,31,12,45,927.0,113.5,4.0,28.5,978.0,1019.68,737.52
2016,7,31,13,0,932.0,109.0,4.1,29.0,972.0,1036.23,747.54
2016,7,31,13,15,928.5,108.5,4.2,29.0,956.5,1044.7,753.95
2016,7,31,13,30,925.0,108.0,4.3,29.0,941.0,1049.36,758.08
2016,7,31,13,45,919.5,107.5,4.4,29.0,918.0,1048.17,758.57
2016,7,31,14,0,914.0,107.0,4.5,29.0,895.0,1043.18,756.76
2016,7,31,14,15,907.5,105.5,4.55,28.5,865.5,1032.36,752.48
2016,7,31,14,30,901.0,104.0,4.6,28.0,836.0,1017.87,745.9
2016,7,31,14,45,893.5,101.5,4.7,28.0,801.0,997.72,734.7
2016,7,31,15,0,886.0,99.0,4.8,28.0,766.0,974.15,721.29
2016,7,31,15,15,874.0,97.0,4.85,27.5,725.0,943.64,704.19
2016,7,31,15,30,862.0,95.0,4.9,27.0,684.0,910.25,684.96
2016,7,31,15,45,850.0,91.0,5.0,26.5,639.0,871.9,662.34
2016,7,31,16,0,838.0,87.0,5.1,26.0,594.0,831.11,637.58
2016,7,31,16,15,818.5,84.0,5.1,25.0,545.0,790.3,613.04
2016,7,31,16,30,799.0,81.0,5.1,24.0,496.0,740.46,581.32
2016,7,31,16,45,777.0,76.5,5.1,23.0,445.5,685.87,545.22
2016,7,31,17,0,755.0,72.0,5.1,22.0,395.0,630.73,507.63
2016,7,31,17,15,719.5,67.5,5.05,21.0,343.0,566.56,460.05
2016,7,31,17,30,684.0,63.0,5.0,20.0,291.0,503.81,411.33
2016,7,31,17,45,636.5,57.0,4.95,19.0,240.5,436.96,357.17
2016,7,31,18,0,589.0,51.0,4.9,18.0,190.0,371.5,301.87
2016,7,31,18,15,511.5,43.5,4.75,17.0,142.5,295.05,235.59
2016,7,31,18,30,434.0,36.0,4.6,16.0,95.0,226.62,174.26
2016,7,31,18,45,308.5,25.0,4.5,15.0,58.5,147.44,99.8
2016,7,31,19,0,183.0,14.0,4.4,14.0,22.0,61.73,0.0
2016,7,31,19,15,91.5,7.0,4.3,13.5,11.0,6.37,0.0
2016,7,31,19,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
