Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,11,5,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,11,5,45,162.0,18.0,2.65,11.0,36.5,14.29,3.17
2016,8,11,6,0,324.0,36.0,2.9,12.0,73.0,29.22,19.61
2016,8,11,6,15,412.5,46.0,2.9,12.5,119.0,36.29,26.59
2016,8,11,6,30,501.0,56.0,2.9,13.0,165.0,43.12,33.0
2016,8,11,6,45,557.0,64.5,2.9,13.5,215.5,48.3,37.74
2016,8,11,7,0,613.0,73.0,2.9,14.0,266.0,53.25,42.1
2016,8,11,7,15,654.5,78.5,2.9,14.5,318.5,55.6,44.01
2016,8,11,7,30,696.0,84.0,2.9,15.0,371.0,57.85,45.76
2016,8,11,7,45,724.5,89.5,2.95,16.0,422.5,80.97,48.72
2016,8,11,8,0,753.0,95.0,3.0,17.0,474.0,142.09,81.94
2016,8,11,8,15,775.5,99.0,3.0,18.0,523.5,198.71,123.58
2016,8,11,8,30,798.0,103.0,3.0,19.0,573.0,257.83,172.72
2016,8,11,8,45,815.0,106.5,3.05,20.0,619.0,317.24,224.04
2016,8,11,9,0,832.0,110.0,3.1,21.0,665.0,377.96,276.08
2016,8,11,9,15,845.5,112.5,3.15,21.5,706.5,437.45,326.6
2016,8,11,9,30,859.0,115.0,3.2,22.0,748.0,499.54,377.5
2016,8,11,9,45,876.0,113.5,3.3,23.0,786.0,556.98,422.73
2016,8,11,10,0,893.0,112.0,3.4,24.0,824.0,614.39,466.35
2016,8,11,10,15,900.5,113.5,3.45,24.5,853.5,668.19,506.64
2016,8,11,10,30,908.0,115.0,3.5,25.0,883.0,720.53,544.68
2016,8,11,10,45,914.0,116.0,3.6,25.5,906.0,769.67,579.5
2016,8,11,11,0,920.0,117.0,3.7,26.0,929.0,816.75,610.46
2016,8,11,11,15,923.5,117.5,3.75,26.5,944.5,859.11,637.61
2016,8,11,11,30,927.0,118.0,3.8,27.0,960.0,898.81,662.71
2016,8,11,11,45,930.5,117.5,3.85,27.5,968.5,934.74,685.09
2016,8,11,12,0,934.0,117.0,3.9,28.0,977.0,967.64,705.33
2016,8,11,12,15,934.0,117.0,3.95,28.0,976.5,994.59,723.03
2016,8,11,12,30,934.0,117.0,4.0,28.0,976.0,1018.05,738.53
2016,8,11,12,45,923.5,122.5,4.1,28.5,965.0,1033.18,747.53
2016,8,11,13,0,913.0,128.0,4.2,29.0,954.0,1044.41,754.15
2016,8,11,13,15,909.5,127.0,4.25,29.0,938.5,1052.22,759.9
2016,8,11,13,30,906.0,126.0,4.3,29.0,923.0,1056.21,763.33
2016,8,11,13,45,904.5,123.0,4.35,29.0,900.5,1056.3,764.41
2016,8,11,14,0,903.0,120.0,4.4,29.0,878.0,1052.51,763.14
2016,8,11,14,15,895.5,118.5,4.45,28.5,847.5,1040.45,758.16
2016,8,11,14,30,888.0,117.0,4.5,28.0,817.0,1024.74,750.9
2016,8,11,14,45,881.0,113.0,4.55,28.0,781.0,1003.21,738.37
2016,8,11,15,0,874.0,109.0,4.6,28.0,745.0,978.2,723.54
2016,8,11,15,15,860.5,106.5,4.6,27.5,702.5,945.44,704.73
2016,8,11,15,30,847.0,104.0,4.6,27.0,660.0,919.0,690.13
2016,8,11,15,45,832.5,100.0,4.65,26.5,613.5,877.76,665.46
2016,8,11,16,0,818.0,96.0,4.7,26.0,567.0,834.22,638.82
2016,8,11,16,15,795.0,92.5,4.7,25.0,516.5,782.23,606.53
2016,8,11,16,30,772.0,89.0,4.7,24.0,466.0,729.13,572.58
2016,8,11,16,45,743.0,84.0,4.7,23.5,414.0,669.07,531.35
2016,8,11,17,0,714.0,79.0,4.7,23.0,362.0,612.49,491.23
2016,8,11,17,15,671.5,73.0,4.6,22.0,308.5,543.32,439.2
2016,8,11,17,30,629.0,67.0,4.5,21.0,255.0,476.5,386.9
2016,8,11,17,45,567.5,59.5,4.4,20.0,204.0,400.34,324.85
2016,8,11,18,0,506.0,52.0,4.3,19.0,153.0,329.49,264.64
2016,8,11,18,15,409.0,41.5,4.15,18.0,107.5,245.81,192.32
2016,8,11,18,30,312.0,31.0,4.0,17.0,62.0,172.99,125.39
2016,8,11,18,45,156.0,15.5,3.9,16.0,31.0,77.9,0.0
2016,8,11,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,12,5,45,160.5,17.5,3.2,11.5,36.0,13.91,2.2
2016,8,12,6,0,321.0,35.0,3.4,12.0,72.0,28.4,18.82
2016,8,12,6,15,410.5,45.5,3.4,12.5,117.5,35.95,26.25
2016,8,12,6,30,500.0,56.0,3.4,13.0,163.0,43.22,33.08
2016,8,12,6,45,561.0,63.5,3.4,13.5,214.0,47.6,37.11
2016,8,12,7,0,622.0,71.0,3.4,14.0,265.0,51.83,40.83
2016,8,12,7,15,663.5,76.5,3.35,14.5,317.5,54.25,42.81
2016,8,12,7,30,705.0,82.0,3.3,15.0,370.0,56.57,44.64
2016,8,12,7,45,736.0,86.0,3.3,16.0,422.0,84.36,51.46
2016,8,12,8,0,767.0,90.0,3.3,17.0,474.0,139.46,79.26
2016,8,12,8,15,789.0,94.0,3.25,18.0,524.0,196.92,121.63
2016,8,12,8,30,811.0,98.0,3.2,19.0,574.0,256.8,171.54
2016,8,12,8,45,829.0,100.5,3.15,20.0,620.0,316.49,223.19
2016,8,12,9,0,847.0,103.0,3.1,21.0,666.0,377.57,275.58
2016,8,12,9,15,859.5,105.5,3.15,21.5,707.5,440.85,329.07
2016,8,12,9,30,872.0,108.0,3.2,22.0,749.0,500.15,378.02
2016,8,12,9,45,888.0,106.5,3.3,23.0,786.5,557.73,423.44
2016,8,12,10,0,904.0,105.0,3.4,24.0,824.0,615.16,467.13
2016,8,12,10,15,911.0,106.5,3.5,24.5,853.5,669.18,507.77
2016,8,12,10,30,918.0,108.0,3.6,25.0,883.0,721.66,546.14
2016,8,12,10,45,922.5,109.5,3.75,26.0,905.5,770.59,579.67
2016,8,12,11,0,927.0,111.0,3.9,27.0,928.0,817.32,609.38
2016,8,12,11,15,930.0,111.5,4.0,27.0,943.0,859.51,637.87
2016,8,12,11,30,933.0,112.0,4.1,27.0,958.0,898.97,664.41
2016,8,12,11,45,935.0,112.0,4.25,27.5,965.5,934.19,686.91
2016,8,12,12,0,937.0,112.0,4.4,28.0,973.0,966.28,707.26
2016,8,12,12,15,937.0,112.0,4.5,28.0,972.5,993.23,725.35
2016,8,12,12,30,937.0,112.0,4.6,28.0,972.0,1016.68,741.15
2016,8,12,12,45,942.5,107.5,4.75,28.0,965.5,1037.32,756.05
2016,8,12,13,0,948.0,103.0,4.9,28.0,959.0,1054.27,768.67
2016,8,12,13,15,945.0,102.5,5.0,27.5,943.0,1063.08,777.26
2016,8,12,13,30,942.0,102.0,5.1,27.0,927.0,1067.95,783.48
2016,8,12,13,45,938.0,100.5,5.2,27.0,904.0,1066.77,784.28
2016,8,12,14,0,934.0,99.0,5.3,27.0,881.0,1061.63,782.62
2016,8,12,14,15,927.0,98.0,5.3,26.5,850.5,1050.13,777.64
2016,8,12,14,30,920.0,97.0,5.3,26.0,820.0,1034.85,770.24
2016,8,12,14,45,911.5,95.0,5.3,26.0,783.5,1013.3,757.16
2016,8,12,15,0,903.0,93.0,5.3,26.0,747.0,988.27,741.78
2016,8,12,15,15,891.0,91.0,5.2,25.5,705.0,956.63,722.65
2016,8,12,15,30,879.0,89.0,5.1,25.0,663.0,922.03,701.42
2016,8,12,15,45,864.0,86.0,5.0,25.0,616.0,880.85,674.08
2016,8,12,16,0,849.0,83.0,4.9,25.0,569.0,837.39,644.96
2016,8,12,16,15,827.5,80.0,4.8,24.5,518.5,793.88,616.81
2016,8,12,16,30,806.0,77.0,4.7,24.0,468.0,741.33,581.59
2016,8,12,16,45,777.5,73.0,4.6,23.5,415.5,681.44,540.22
2016,8,12,17,0,749.0,69.0,4.5,23.0,363.0,621.58,497.84
2016,8,12,17,15,708.0,64.0,4.3,22.0,310.0,552.84,446.25
2016,8,12,17,30,667.0,59.0,4.1,21.0,257.0,486.14,394.03
2016,8,12,17,45,606.0,53.0,3.95,20.5,205.5,413.09,333.76
2016,8,12,18,0,545.0,47.0,3.8,20.0,154.0,342.44,273.19
2016,8,12,18,15,446.0,38.0,3.65,19.0,108.0,257.62,200.07
2016,8,12,18,30,347.0,29.0,3.5,18.0,62.0,183.87,131.06
2016,8,12,18,45,173.5,14.5,3.4,17.5,31.0,81.42,0.0
2016,8,12,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,13,5,45,168.0,16.5,3.3,11.5,35.5,13.09,0.91
2016,8,13,6,0,336.0,33.0,3.4,12.0,71.0,26.7,17.28
2016,8,13,6,15,427.0,42.5,3.3,12.5,116.5,33.45,24.01
2016,8,13,6,30,518.0,52.0,3.2,13.0,162.0,39.98,30.17
2016,8,13,6,45,577.5,59.0,3.15,14.0,213.0,44.11,33.91
2016,8,13,7,0,637.0,66.0,3.1,15.0,264.0,48.1,37.35
2016,8,13,7,15,677.5,71.0,3.1,16.0,316.0,50.32,39.09
2016,8,13,7,30,718.0,76.0,3.1,17.0,368.0,57.61,45.2
2016,8,13,7,45,748.0,80.0,3.1,18.0,420.0,79.99,47.27
2016,8,13,8,0,778.0,84.0,3.1,19.0,472.0,135.78,75.21
2016,8,13,8,15,799.5,87.5,3.05,20.0,521.5,193.48,117.47
2016,8,13,8,30,821.0,91.0,3.0,21.0,571.0,253.51,167.24
2016,8,13,8,45,838.5,93.0,3.0,22.0,617.0,313.25,218.69
2016,8,13,9,0,856.0,95.0,3.0,23.0,663.0,378.55,274.02
2016,8,13,9,15,868.5,97.5,3.0,24.0,704.5,438.24,323.77
2016,8,13,9,30,881.0,100.0,3.0,25.0,746.0,498.02,371.82
2016,8,13,9,45,900.0,96.5,3.05,26.0,784.0,555.84,416.77
2016,8,13,10,0,919.0,93.0,3.1,27.0,822.0,613.75,460.14
2016,8,13,10,15,925.5,94.5,3.15,27.5,851.5,668.14,500.31
2016,8,13,10,30,932.0,96.0,3.2,28.0,881.0,720.9,538.11
2016,8,13,10,45,937.0,96.5,3.3,29.0,903.5,769.82,570.47
2016,8,13,11,0,942.0,97.0,3.4,30.0,926.0,816.52,599.4
2016,8,13,11,15,945.0,97.5,3.5,30.0,941.0,859.16,627.71
2016,8,13,11,30,948.0,98.0,3.6,30.0,956.0,899.03,654.05
2016,8,13,11,45,949.5,98.5,3.7,30.5,963.0,934.62,676.14
2016,8,13,12,0,951.0,99.0,3.8,31.0,970.0,967.0,696.05
2016,8,13,12,15,951.0,99.0,3.95,31.0,969.5,994.13,714.24
2016,8,13,12,30,951.0,99.0,4.1,31.0,969.0,1017.7,730.24
2016,8,13,12,45,937.0,106.5,4.25,31.5,957.0,1031.61,738.64
2016,8,13,13,0,923.0,114.0,4.4,32.0,945.0,1041.47,744.59
2016,8,13,13,15,919.5,113.0,4.45,31.5,929.0,1049.11,751.7
2016,8,13,13,30,916.0,112.0,4.5,31.0,913.0,1052.87,756.49
2016,8,13,13,45,912.5,110.0,4.6,31.0,890.0,1051.69,757.02
2016,8,13,14,0,909.0,108.0,4.7,31.0,867.0,1046.64,755.19
2016,8,13,14,15,901.5,106.5,4.7,31.0,836.5,1034.27,748.24
2016,8,13,14,30,894.0,105.0,4.7,31.0,806.0,1018.22,739.04
2016,8,13,14,45,886.5,102.0,4.75,31.0,770.0,996.92,726.92
2016,8,13,15,0,879.0,99.0,4.8,31.0,734.0,972.17,712.56
2016,8,13,15,15,866.0,97.0,4.75,30.5,691.5,940.09,693.98
2016,8,13,15,30,853.0,95.0,4.7,30.0,649.0,905.2,673.4
2016,8,13,15,45,839.5,91.0,4.7,29.5,603.0,873.32,655.05
2016,8,13,16,0,826.0,87.0,4.7,29.0,557.0,830.24,628.65
2016,8,13,16,15,803.5,83.5,4.6,28.5,507.0,778.28,595.01
2016,8,13,16,30,781.0,80.0,4.5,28.0,457.0,725.18,560.03
2016,8,13,16,45,754.5,75.0,4.4,27.5,405.5,666.53,520.28
2016,8,13,17,0,728.0,70.0,4.3,27.0,354.0,607.82,479.42
2016,8,13,17,15,686.0,65.0,4.15,26.0,301.5,539.37,428.84
2016,8,13,17,30,644.0,60.0,4.0,25.0,249.0,476.19,380.02
2016,8,13,17,45,583.5,53.5,3.9,24.0,198.0,401.12,319.76
2016,8,13,18,0,523.0,47.0,3.8,23.0,147.0,331.32,261.13
2016,8,13,18,15,422.0,37.5,3.75,22.0,102.5,246.37,188.75
2016,8,13,18,30,321.0,28.0,3.7,21.0,58.0,172.89,119.82
2016,8,13,18,45,160.5,14.0,3.7,20.0,29.0,63.01,0.0
2016,8,13,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,14,5,45,159.5,16.5,3.25,11.5,34.0,13.15,0.0
2016,8,14,6,0,319.0,33.0,3.3,12.0,68.0,26.78,17.25
2016,8,14,6,15,411.5,43.0,3.3,13.0,113.5,33.95,24.37
2016,8,14,6,30,504.0,53.0,3.3,14.0,159.0,40.88,30.83
2016,8,14,6,45,562.5,61.0,3.3,15.0,209.5,45.76,35.23
2016,8,14,7,0,621.0,69.0,3.3,16.0,260.0,50.45,39.27
2016,8,14,7,15,662.5,74.5,3.3,16.5,312.5,52.93,41.31
2016,8,14,7,30,704.0,80.0,3.3,17.0,365.0,55.31,43.18
2016,8,14,7,45,732.5,85.0,3.35,18.0,416.5,83.38,50.47
2016,8,14,8,0,761.0,90.0,3.4,19.0,468.0,138.94,78.52
2016,8,14,8,15,783.5,93.5,3.4,20.0,517.5,195.84,120.14
2016,8,14,8,30,806.0,97.0,3.4,21.0,567.0,255.23,169.33
2016,8,14,8,45,821.5,101.0,3.45,22.0,612.5,315.27,221.07
2016,8,14,9,0,837.0,105.0,3.5,23.0,658.0,376.43,273.34
2016,8,14,9,15,850.0,107.5,3.5,23.5,699.5,436.16,323.84
2016,8,14,9,30,863.0,110.0,3.5,24.0,741.0,498.47,374.65
2016,8,14,9,45,867.5,115.0,3.55,25.0,775.5,555.22,419.01
2016,8,14,10,0,872.0,120.0,3.6,26.0,810.0,610.74,460.77
2016,8,14,10,15,879.5,121.5,3.65,26.5,839.0,663.7,500.2
2016,8,14,10,30,887.0,123.0,3.7,27.0,868.0,715.25,537.45
2016,8,14,10,45,889.0,126.0,3.75,28.0,889.5,762.5,569.52
2016,8,14,11,0,891.0,129.0,3.8,29.0,911.0,807.45,597.59
2016,8,14,11,15,894.5,130.0,3.85,29.0,926.0,849.31,625.45
2016,8,14,11,30,898.0,131.0,3.9,29.0,941.0,888.59,651.44
2016,8,14,11,45,898.5,132.0,3.95,29.5,948.0,922.51,672.4
2016,8,14,12,0,899.0,133.0,4.0,30.0,955.0,953.35,691.24
2016,8,14,12,15,899.0,133.0,4.05,30.0,954.0,979.56,708.42
2016,8,14,12,30,899.0,133.0,4.1,30.0,953.0,1002.4,723.47
2016,8,14,12,45,913.0,122.5,4.15,30.5,949.0,1025.01,736.98
2016,8,14,13,0,927.0,112.0,4.2,31.0,945.0,1044.03,748.19
2016,8,14,13,15,923.0,111.5,4.25,31.0,928.5,1051.66,753.73
2016,8,14,13,30,919.0,111.0,4.3,31.0,912.0,1055.4,756.99
2016,8,14,13,45,907.0,113.5,4.35,31.0,886.5,1050.37,754.78
2016,8,14,14,0,895.0,116.0,4.4,31.0,861.0,1041.57,750.33
2016,8,14,14,15,887.0,114.5,4.45,30.5,830.0,1028.82,744.96
2016,8,14,14,30,879.0,113.0,4.5,30.0,799.0,1012.45,737.31
2016,8,14,14,45,863.5,113.0,4.6,30.0,761.0,986.87,722.42
2016,8,14,15,0,848.0,113.0,4.7,30.0,723.0,968.37,712.4
2016,8,14,15,15,834.0,110.5,4.75,29.5,681.0,935.14,693.67
2016,8,14,15,30,820.0,108.0,4.8,29.0,639.0,899.15,672.91
2016,8,14,15,45,799.5,105.5,4.85,28.5,591.5,854.87,646.08
2016,8,14,16,0,779.0,103.0,4.9,28.0,544.0,808.74,617.48
2016,8,14,16,15,754.5,99.0,4.9,27.0,494.0,756.06,584.51
2016,8,14,16,30,730.0,95.0,4.9,26.0,444.0,706.43,552.9
2016,8,14,16,45,697.0,89.5,4.9,25.5,392.5,644.42,510.04
2016,8,14,17,0,664.0,84.0,4.9,25.0,341.0,583.1,465.6
2016,8,14,17,15,618.5,77.5,4.85,23.5,289.0,513.58,414.07
2016,8,14,17,30,573.0,71.0,4.8,22.0,237.0,446.81,362.32
2016,8,14,17,45,509.0,62.0,4.75,21.0,187.0,370.36,299.75
2016,8,14,18,0,445.0,53.0,4.7,20.0,137.0,299.63,239.47
2016,8,14,18,15,345.0,41.0,4.6,19.0,94.0,216.65,167.76
2016,8,14,18,30,245.0,29.0,4.5,18.0,51.0,145.3,99.62
2016,8,14,18,45,122.5,14.5,4.45,17.5,25.5,51.41,0.0
2016,8,14,19,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,4.35,16.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,15,5,45,186.0,15.5,3.4,10.5,35.5,12.35,0.0
2016,8,15,6,0,372.0,31.0,3.6,11.0,71.0,25.14,15.84
2016,8,15,6,15,467.5,40.0,3.6,11.5,118.0,31.57,22.39
2016,8,15,6,30,563.0,49.0,3.6,12.0,165.0,37.81,28.32
2016,8,15,6,45,624.5,55.0,3.6,13.0,217.5,41.28,31.51
2016,8,15,7,0,686.0,61.0,3.6,14.0,270.0,48.87,38.2
2016,8,15,7,15,726.0,65.5,3.5,14.5,324.0,51.15,40.08
2016,8,15,7,30,766.0,70.0,3.4,15.0,378.0,53.38,41.84
2016,8,15,7,45,795.5,73.5,3.35,16.0,431.5,76.46,43.97
2016,8,15,8,0,825.0,77.0,3.3,17.0,485.0,134.91,73.25
2016,8,15,8,15,846.0,80.0,3.25,17.5,535.5,195.16,118.05
2016,8,15,8,30,867.0,83.0,3.2,18.0,586.0,263.24,175.34
2016,8,15,8,45,883.5,85.0,3.2,19.0,633.5,324.99,229.3
2016,8,15,9,0,900.0,87.0,3.2,20.0,681.0,387.74,283.7
2016,8,15,9,15,912.0,89.0,3.2,20.5,723.0,449.44,336.55
2016,8,15,9,30,924.0,91.0,3.2,21.0,765.0,511.09,387.66
2016,8,15,9,45,937.0,90.5,3.25,22.0,802.5,570.77,434.84
2016,8,15,10,0,950.0,90.0,3.3,23.0,840.0,629.9,479.8
2016,8,15,10,15,956.5,91.0,3.35,23.5,870.0,685.5,521.52
2016,8,15,10,30,963.0,92.0,3.4,24.0,900.0,739.38,560.73
2016,8,15,10,45,968.0,93.0,3.5,24.5,923.0,790.23,595.79
2016,8,15,11,0,973.0,94.0,3.6,25.0,946.0,838.77,627.64
2016,8,15,11,15,976.0,94.5,3.7,25.5,961.0,882.68,656.01
2016,8,15,11,30,979.0,95.0,3.8,26.0,976.0,923.7,682.17
2016,8,15,11,45,980.0,95.0,3.95,26.5,983.0,959.39,704.9
2016,8,15,12,0,981.0,95.0,4.1,27.0,990.0,991.7,725.32
2016,8,15,12,15,981.0,95.0,4.2,27.0,989.5,1019.56,743.96
2016,8,15,12,30,981.0,95.0,4.3,27.0,989.0,1043.72,760.26
2016,8,15,12,45,972.5,99.0,4.4,27.5,978.0,1059.91,769.96
2016,8,15,13,0,964.0,103.0,4.5,28.0,967.0,1072.05,777.15
2016,8,15,13,15,961.0,102.5,4.55,28.0,950.5,1080.91,783.61
2016,8,15,13,30,958.0,102.0,4.6,28.0,934.0,1085.75,787.62
2016,8,15,13,45,952.0,101.5,4.7,28.0,909.5,1083.52,787.75
2016,8,15,14,0,946.0,101.0,4.8,28.0,885.0,1077.29,785.59
2016,8,15,14,15,939.0,99.5,4.8,27.5,854.0,1065.0,780.28
2016,8,15,14,30,932.0,98.0,4.8,27.0,823.0,1048.87,772.57
2016,8,15,14,45,922.5,96.5,4.85,27.0,785.5,1026.56,759.69
2016,8,15,15,0,913.0,95.0,4.9,27.0,748.0,1000.75,744.52
2016,8,15,15,15,900.5,92.5,4.9,26.5,705.0,967.64,725.46
2016,8,15,15,30,888.0,90.0,4.9,26.0,662.0,931.55,704.21
2016,8,15,15,45,871.5,87.5,4.9,25.5,614.0,889.16,678.32
2016,8,15,16,0,855.0,85.0,4.9,25.0,566.0,852.45,656.09
2016,8,15,16,15,832.5,82.0,4.8,24.0,515.0,799.9,622.77
2016,8,15,16,30,810.0,79.0,4.7,23.0,464.0,746.13,587.85
2016,8,15,16,45,780.0,74.5,4.65,22.5,410.5,684.13,544.97
2016,8,15,17,0,750.0,70.0,4.6,22.0,357.0,622.29,501.02
2016,8,15,17,15,706.5,65.0,4.5,21.0,303.0,551.69,447.7
2016,8,15,17,30,663.0,60.0,4.4,20.0,249.0,486.72,396.26
2016,8,15,17,45,597.5,53.0,4.3,19.0,197.0,407.3,330.96
2016,8,15,18,0,532.0,46.0,4.2,18.0,145.0,333.71,267.71
2016,8,15,18,15,423.5,36.5,4.05,17.0,99.5,245.22,190.52
2016,8,15,18,30,315.0,27.0,3.9,16.0,54.0,167.77,112.89
2016,8,15,18,45,157.5,13.5,3.75,15.5,27.0,61.23,0.0
2016,8,15,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,8,16,5,45,152.0,16.5,3.15,10.5,32.0,13.28,0.0
2016,8,16,6,0,304.0,33.0,3.4,11.0,64.0,26.98,17.29
2016,8,16,6,15,400.0,43.5,3.35,11.5,109.5,34.59,25.03
2016,8,16,6,30,496.0,54.0,3.3,12.0,155.0,41.93,32.0
2016,8,16,6,45,557.5,61.5,3.3,13.0,206.0,46.36,36.05
2016,8,16,7,0,619.0,69.0,3.3,14.0,257.0,50.64,39.77
2016,8,16,7,15,662.0,75.0,3.25,14.5,310.0,53.5,42.17
2016,8,16,7,30,705.0,81.0,3.2,15.0,363.0,56.23,44.37
2016,8,16,7,45,735.5,85.5,3.2,16.0,415.0,83.89,51.38
2016,8,16,8,0,766.0,90.0,3.2,17.0,467.0,139.58,79.5
2016,8,16,8,15,788.5,94.0,3.2,17.5,517.0,197.35,122.33
2016,8,16,8,30,811.0,98.0,3.2,18.0,567.0,257.6,173.01
2016,8,16,8,45,828.0,101.0,3.2,19.0,613.5,317.71,225.29
2016,8,16,9,0,845.0,104.0,3.2,20.0,660.0,379.08,278.23
2016,8,16,9,15,858.5,106.5,3.25,20.5,701.5,442.71,332.22
2016,8,16,9,30,872.0,109.0,3.3,21.0,743.0,502.68,381.89
2016,8,16,9,45,874.0,115.0,3.35,22.0,776.5,559.59,426.82
2016,8,16,10,0,876.0,121.0,3.4,23.0,810.0,614.99,468.86
2016,8,16,10,15,883.5,122.5,3.45,23.5,839.5,668.27,508.87
2016,8,16,10,30,891.0,124.0,3.5,24.0,869.0,720.1,546.65
2016,8,16,10,45,896.5,125.5,3.6,25.0,891.5,768.82,580.29
2016,8,16,11,0,902.0,127.0,3.7,26.0,914.0,815.48,609.92
2016,8,16,11,15,905.5,127.5,3.75,26.5,929.0,857.35,636.77
2016,8,16,11,30,909.0,128.0,3.8,27.0,944.0,896.58,661.59
2016,8,16,11,45,911.0,128.0,3.9,27.5,951.5,931.23,683.42
2016,8,16,12,0,913.0,128.0,4.0,28.0,959.0,962.8,703.13
2016,8,16,12,15,913.0,128.0,4.05,28.0,958.0,989.29,720.6
2016,8,16,12,30,913.0,128.0,4.1,28.0,957.0,1012.34,735.89
2016,8,16,12,45,905.5,131.0,4.2,28.0,946.5,1027.49,746.43
2016,8,16,13,0,898.0,134.0,4.3,28.0,936.0,1038.85,754.68
2016,8,16,13,15,894.0,133.0,4.35,28.0,920.0,1045.88,759.96
2016,8,16,13,30,890.0,132.0,4.4,28.0,904.0,1049.11,762.94
2016,8,16,13,45,887.0,129.5,4.5,28.0,880.5,1047.98,763.55
2016,8,16,14,0,884.0,127.0,4.6,28.0,857.0,1043.05,761.82
2016,8,16,14,15,876.0,125.0,4.6,27.5,826.0,1029.84,755.68
2016,8,16,14,30,868.0,123.0,4.6,27.0,795.0,1013.03,747.39
2016,8,16,14,45,859.5,119.5,4.65,27.0,759.0,1001.27,741.49
2016,8,16,15,0,851.0,116.0,4.7,27.0,723.0,975.1,725.94
2016,8,16,15,15,837.0,113.0,4.7,26.5,680.0,941.07,706.14
2016,8,16,15,30,823.0,110.0,4.7,26.0,637.0,904.28,684.28
2016,8,16,15,45,807.0,105.5,4.7,25.5,590.5,861.44,657.92
2016,8,16,16,0,791.0,101.0,4.7,25.0,544.0,816.46,629.64
2016,8,16,16,15,766.5,97.0,4.7,24.5,493.5,763.21,594.86
2016,8,16,16,30,742.0,93.0,4.7,24.0,443.0,712.94,561.51
2016,8,16,16,45,711.5,87.0,4.7,23.5,391.0,651.55,518.96
2016,8,16,17,0,681.0,81.0,4.7,23.0,339.0,590.61,474.75
2016,8,16,17,15,634.5,75.0,4.6,22.0,286.5,520.21,421.22
2016,8,16,17,30,588.0,69.0,4.5,21.0,234.0,452.6,367.69
2016,8,16,17,45,521.5,60.0,4.4,20.0,183.5,374.03,303.07
2016,8,16,18,0,455.0,51.0,4.3,19.0,133.0,301.47,240.9
2016,8,16,18,15,348.0,39.0,4.2,18.0,89.5,215.17,166.01
2016,8,16,18,30,241.0,27.0,4.1,17.0,46.0,138.7,89.07
2016,8,16,18,45,120.5,13.5,4.05,16.0,23.0,49.58,0.0
2016,8,16,19,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,17,5,45,131.5,16.5,2.95,11.5,29.5,13.0,0.0
2016,8,17,6,0,263.0,33.0,3.2,12.0,59.0,27.03,17.12
2016,8,17,6,15,357.5,44.5,3.2,12.5,103.0,35.5,25.69
2016,8,17,6,30,452.0,56.0,3.2,13.0,147.0,43.64,33.36
2016,8,17,6,45,514.5,64.5,3.25,14.0,196.5,48.78,38.05
2016,8,17,7,0,577.0,73.0,3.3,15.0,246.0,53.72,42.35
2016,8,17,7,15,621.0,79.0,3.3,15.5,298.0,56.41,44.57
2016,8,17,7,30,665.0,85.0,3.3,16.0,350.0,58.98,46.62
2016,8,17,7,45,697.0,90.0,3.3,17.0,401.0,80.35,48.96
2016,8,17,8,0,729.0,95.0,3.3,18.0,452.0,134.75,76.72
2016,8,17,8,15,753.0,99.0,3.3,19.0,501.5,195.92,122.06
2016,8,17,8,30,777.0,103.0,3.3,20.0,551.0,254.4,170.52
2016,8,17,8,45,795.0,106.5,3.3,21.0,596.5,313.21,221.18
2016,8,17,9,0,813.0,110.0,3.3,22.0,642.0,373.47,272.65
2016,8,17,9,15,826.5,113.0,3.35,22.5,683.5,432.65,322.78
2016,8,17,9,30,840.0,116.0,3.4,23.0,725.0,492.19,371.7
2016,8,17,9,45,860.5,113.0,3.45,24.0,763.5,551.41,418.02
2016,8,17,10,0,881.0,110.0,3.5,25.0,802.0,609.0,461.56
2016,8,17,10,15,889.0,111.5,3.55,25.5,831.5,662.74,501.71
2016,8,17,10,30,897.0,113.0,3.6,26.0,861.0,715.08,539.68
2016,8,17,10,45,902.0,114.0,3.7,26.5,883.0,763.17,573.54
2016,8,17,11,0,907.0,115.0,3.8,27.0,905.0,809.11,603.7
2016,8,17,11,15,910.5,116.0,3.85,27.5,920.0,851.51,630.89
2016,8,17,11,30,914.0,117.0,3.9,28.0,935.0,891.25,656.03
2016,8,17,11,45,915.0,117.5,4.0,28.5,942.5,925.51,677.57
2016,8,17,12,0,916.0,118.0,4.1,29.0,950.0,956.63,696.95
2016,8,17,12,15,916.0,118.0,4.15,29.0,949.0,983.04,714.34
2016,8,17,12,30,916.0,118.0,4.2,29.0,948.0,1005.99,729.54
2016,8,17,12,45,902.5,124.5,4.3,29.5,936.0,1018.71,737.0
2016,8,17,13,0,889.0,131.0,4.4,30.0,924.0,1027.51,742.06
2016,8,17,13,15,885.0,130.0,4.45,30.0,907.5,1034.34,747.21
2016,8,17,13,30,881.0,129.0,4.5,30.0,891.0,1037.41,750.05
2016,8,17,13,45,876.5,127.5,4.6,30.0,867.5,1035.69,750.24
2016,8,17,14,0,872.0,126.0,4.7,30.0,844.0,1030.22,748.21
2016,8,17,14,15,863.5,124.0,4.75,29.5,813.0,1016.5,742.28
2016,8,17,14,30,855.0,122.0,4.8,29.0,782.0,1010.21,741.38
2016,8,17,14,45,845.5,119.0,4.9,29.0,745.5,987.13,728.23
2016,8,17,15,0,836.0,116.0,5.0,29.0,709.0,960.73,712.9
2016,8,17,15,15,821.5,113.0,5.0,28.5,666.5,926.48,692.89
2016,8,17,15,30,807.0,110.0,5.0,28.0,624.0,889.54,670.85
2016,8,17,15,45,789.5,106.0,5.05,27.5,577.5,846.33,644.44
2016,8,17,16,0,772.0,102.0,5.1,27.0,531.0,801.14,616.14
2016,8,17,16,15,746.5,97.5,5.05,26.0,481.0,747.11,581.58
2016,8,17,16,30,721.0,93.0,5.0,25.0,431.0,696.29,548.52
2016,8,17,16,45,688.5,87.5,5.0,24.0,379.5,634.89,506.67
2016,8,17,17,0,656.0,82.0,5.0,23.0,328.0,574.16,462.97
2016,8,17,17,15,608.0,75.5,4.85,22.0,276.0,503.35,408.59
2016,8,17,17,30,560.0,69.0,4.7,21.0,224.0,435.57,354.47
2016,8,17,17,45,491.5,60.0,4.6,20.0,174.5,357.41,289.85
2016,8,17,18,0,423.0,51.0,4.5,19.0,125.0,285.51,228.03
2016,8,17,18,15,316.5,38.5,4.4,18.0,83.5,200.83,154.35
2016,8,17,18,30,210.0,26.0,4.3,17.0,42.0,124.74,75.56
2016,8,17,18,45,105.0,13.0,4.25,16.5,21.0,44.19,0.0
2016,8,17,19,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,18,5,45,109.5,16.5,2.95,11.5,27.5,13.0,0.0
2016,8,18,6,0,219.0,33.0,3.2,12.0,55.0,25.77,15.91
2016,8,18,6,15,312.0,46.5,3.2,12.5,97.5,35.81,25.93
2016,8,18,6,30,405.0,60.0,3.2,13.0,140.0,47.18,36.49
2016,8,18,6,45,463.0,70.5,3.2,14.0,188.0,53.81,42.52
2016,8,18,7,0,521.0,81.0,3.2,15.0,236.0,60.14,48.04
2016,8,18,7,15,566.5,88.5,3.15,15.5,287.0,63.66,50.99
2016,8,18,7,30,612.0,96.0,3.1,16.0,338.0,67.03,53.7
2016,8,18,7,45,639.5,104.0,3.05,17.0,387.5,88.92,57.19
2016,8,18,8,0,667.0,112.0,3.0,18.0,437.0,141.74,84.94
2016,8,18,8,15,692.5,117.0,2.95,18.5,486.0,195.42,124.43
2016,8,18,8,30,718.0,122.0,2.9,19.0,535.0,252.06,171.41
2016,8,18,8,45,732.0,129.0,2.9,20.0,579.0,309.77,220.92
2016,8,18,9,0,746.0,136.0,2.9,21.0,623.0,368.61,270.9
2016,8,18,9,15,761.5,139.0,2.9,21.5,663.5,428.94,321.28
2016,8,18,9,30,777.0,142.0,2.9,22.0,704.0,485.97,367.76
2016,8,18,9,45,744.5,168.0,2.95,23.0,728.0,536.44,407.06
2016,8,18,10,0,712.0,194.0,3.0,24.0,752.0,585.01,443.06
2016,8,18,10,15,722.5,197.0,3.05,24.5,781.0,635.87,480.65
2016,8,18,10,30,733.0,200.0,3.1,25.0,810.0,686.1,516.75
2016,8,18,10,45,729.0,208.5,3.2,26.0,829.0,729.96,546.41
2016,8,18,11,0,725.0,217.0,3.3,27.0,848.0,771.57,573.72
2016,8,18,11,15,730.0,218.5,3.4,27.5,862.5,811.58,600.7
2016,8,18,11,30,735.0,220.0,3.5,28.0,877.0,849.59,625.91
2016,8,18,11,45,732.0,224.5,3.65,28.5,882.5,881.27,646.61
2016,8,18,12,0,729.0,229.0,3.8,29.0,888.0,910.15,664.98
2016,8,18,12,15,729.0,229.0,3.85,29.0,887.5,934.5,681.14
2016,8,18,12,30,729.0,229.0,3.9,29.0,887.0,955.86,695.41
2016,8,18,12,45,736.5,222.0,4.0,29.0,881.5,974.35,708.19
2016,8,18,13,0,744.0,215.0,4.1,29.0,876.0,989.66,719.0
2016,8,18,13,15,739.0,213.0,4.15,29.0,860.0,994.34,722.72
2016,8,18,13,30,734.0,211.0,4.2,29.0,844.0,995.54,724.36
2016,8,18,13,45,726.5,208.5,4.3,29.0,820.5,990.21,722.15
2016,8,18,14,0,719.0,206.0,4.4,29.0,797.0,981.48,717.84
2016,8,18,14,15,708.5,202.5,4.45,28.5,766.5,965.33,709.89
2016,8,18,14,30,698.0,199.0,4.5,28.0,736.0,946.03,699.89
2016,8,18,14,45,686.5,193.5,4.6,28.0,700.5,920.59,684.62
2016,8,18,15,0,675.0,188.0,4.7,28.0,665.0,892.35,667.69
2016,8,18,15,15,657.0,182.5,4.75,27.5,623.5,855.36,645.57
2016,8,18,15,30,639.0,177.0,4.8,27.0,582.0,816.29,621.7
2016,8,18,15,45,619.5,168.5,4.85,26.5,537.0,770.88,592.92
2016,8,18,16,0,600.0,160.0,4.9,26.0,492.0,724.07,562.38
2016,8,18,16,15,570.5,151.5,4.9,25.0,443.5,662.04,520.51
2016,8,18,16,30,541.0,143.0,4.9,24.0,395.0,606.93,482.38
2016,8,18,16,45,506.5,132.0,4.95,23.5,345.5,545.84,437.67
2016,8,18,17,0,472.0,121.0,5.0,23.0,296.0,486.23,392.69
2016,8,18,17,15,423.0,108.0,4.9,21.5,246.5,416.9,339.49
2016,8,18,17,30,374.0,95.0,4.8,20.0,197.0,351.38,287.26
2016,8,18,17,45,312.5,78.5,4.7,19.0,151.0,279.35,227.2
2016,8,18,18,0,251.0,62.0,4.6,18.0,105.0,213.51,170.59
2016,8,18,18,15,174.0,42.0,4.5,17.0,67.0,143.34,109.42
2016,8,18,18,30,97.0,22.0,4.4,16.0,29.0,75.86,40.98
2016,8,18,18,45,48.5,11.0,4.35,15.5,14.5,24.89,0.0
2016,8,18,19,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,19,5,45,73.5,16.0,3.1,12.5,23.0,12.59,0.0
2016,8,19,6,0,147.0,32.0,3.3,13.0,46.0,24.89,14.93
2016,8,19,6,15,224.5,50.0,3.3,13.5,86.5,38.34,27.98
2016,8,19,6,30,302.0,68.0,3.3,14.0,127.0,51.31,39.97
2016,8,19,6,45,360.5,82.5,3.35,14.5,173.5,61.12,48.91
2016,8,19,7,0,419.0,97.0,3.4,15.0,220.0,70.54,57.24
2016,8,19,7,15,464.5,108.0,3.35,15.5,270.0,77.0,62.76
2016,8,19,7,30,510.0,119.0,3.3,16.0,320.0,83.18,67.87
2016,8,19,7,45,542.0,129.0,3.25,16.5,368.5,104.44,72.05
2016,8,19,8,0,574.0,139.0,3.2,17.0,417.0,154.16,99.23
2016,8,19,8,15,601.5,146.5,3.15,17.5,465.0,204.41,136.16
2016,8,19,8,30,629.0,154.0,3.1,18.0,513.0,258.08,180.27
2016,8,19,8,45,645.5,162.0,3.1,19.0,557.0,312.19,226.26
2016,8,19,9,0,662.0,170.0,3.1,20.0,601.0,367.89,273.18
2016,8,19,9,15,679.0,175.0,3.15,20.5,641.0,422.66,318.99
2016,8,19,9,30,696.0,180.0,3.2,21.0,681.0,478.54,364.44
2016,8,19,9,45,690.0,193.5,3.25,22.0,711.0,530.56,404.85
2016,8,19,10,0,684.0,207.0,3.3,23.0,741.0,580.84,442.42
2016,8,19,10,15,694.0,210.5,3.4,23.5,770.0,630.58,479.56
2016,8,19,10,30,704.0,214.0,3.5,24.0,799.0,679.72,515.33
2016,8,19,10,45,708.5,218.5,3.6,24.5,820.0,724.96,547.44
2016,8,19,11,0,713.0,223.0,3.7,25.0,841.0,768.67,577.81
2016,8,19,11,15,718.0,224.5,3.8,25.5,856.0,808.29,604.87
2016,8,19,11,30,723.0,226.0,3.9,26.0,871.0,845.95,630.16
2016,8,19,11,45,723.5,228.0,4.05,26.5,877.5,877.97,651.46
2016,8,19,12,0,724.0,230.0,4.2,27.0,884.0,907.38,670.57
2016,8,19,12,15,724.0,230.0,4.3,27.0,883.0,931.59,687.11
2016,8,19,12,30,724.0,230.0,4.4,27.0,882.0,952.81,701.75
2016,8,19,12,45,725.0,227.0,4.55,27.0,874.5,968.89,713.31
2016,8,19,13,0,726.0,224.0,4.7,27.0,867.0,981.73,723.22
2016,8,19,13,15,721.0,222.0,4.75,26.5,850.5,986.26,728.51
2016,8,19,13,30,716.0,220.0,4.8,26.0,834.0,987.36,731.71
2016,8,19,13,45,706.5,218.0,4.9,26.0,810.0,980.49,728.62
2016,8,19,14,0,697.0,216.0,5.0,26.0,786.0,970.27,723.39
2016,8,19,14,15,686.5,212.0,5.05,25.5,756.0,953.69,715.02
2016,8,19,14,30,676.0,208.0,5.1,25.0,726.0,934.01,704.55
2016,8,19,14,45,660.0,203.5,5.15,25.0,689.5,905.45,686.51
2016,8,19,15,0,644.0,199.0,5.2,25.0,653.0,874.29,666.63
2016,8,19,15,15,625.5,193.0,5.2,24.5,611.5,836.85,643.19
2016,8,19,15,30,607.0,187.0,5.2,24.0,570.0,797.42,617.95
2016,8,19,15,45,581.5,180.0,5.2,23.5,524.0,743.16,581.34
2016,8,19,16,0,556.0,173.0,5.2,23.0,478.0,694.75,548.15
2016,8,19,16,15,526.0,163.0,5.15,22.0,430.0,638.87,509.46
2016,8,19,16,30,496.0,153.0,5.1,21.0,382.0,583.38,469.98
2016,8,19,16,45,455.0,141.5,5.1,20.0,332.0,518.86,422.27
2016,8,19,17,0,414.0,130.0,5.1,19.0,282.0,456.55,374.71
2016,8,19,17,15,367.5,114.5,5.0,18.0,234.0,388.8,320.97
2016,8,19,17,30,321.0,99.0,4.9,17.0,186.0,324.74,268.44
2016,8,19,17,45,259.5,80.0,4.8,16.5,140.5,242.63,199.0
2016,8,19,18,0,198.0,61.0,4.7,16.0,95.0,177.64,142.36
2016,8,19,18,15,133.5,40.0,4.6,15.5,59.0,114.65,86.77
2016,8,19,18,30,69.0,19.0,4.5,15.0,23.0,53.16,23.79
2016,8,19,18,45,34.5,9.5,4.4,14.5,11.5,19.18,0.0
2016,8,19,19,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,20,5,45,55.5,14.5,2.85,11.5,20.0,12.0,0.0
2016,8,20,6,0,111.0,29.0,3.1,12.0,40.0,23.52,13.69
2016,8,20,6,15,178.0,49.5,3.1,12.5,79.0,39.19,28.81
2016,8,20,6,30,245.0,70.0,3.1,13.0,118.0,54.41,42.86
2016,8,20,6,45,299.5,88.0,3.1,13.5,164.0,65.03,52.57
2016,8,20,7,0,354.0,106.0,3.1,14.0,210.0,76.84,63.06
2016,8,20,7,15,398.0,120.0,3.1,14.5,258.5,85.21,70.25
2016,8,20,7,30,442.0,134.0,3.1,15.0,307.0,93.18,76.92
2016,8,20,7,45,476.5,145.5,3.1,16.0,355.5,113.81,81.19
2016,8,20,8,0,511.0,157.0,3.1,17.0,404.0,160.46,106.92
2016,8,20,8,15,538.5,166.0,3.1,17.5,451.0,208.58,142.25
2016,8,20,8,30,566.0,175.0,3.1,18.0,498.0,260.01,184.19
2016,8,20,8,45,587.5,182.5,3.15,18.5,542.0,311.71,228.04
2016,8,20,9,0,609.0,190.0,3.2,19.0,586.0,366.48,274.28
2016,8,20,9,15,626.5,196.5,3.3,19.5,625.5,419.75,318.76
2016,8,20,9,30,644.0,203.0,3.4,20.0,665.0,474.34,363.18
2016,8,20,9,45,678.0,196.5,3.5,21.0,705.0,527.52,404.77
2016,8,20,10,0,712.0,190.0,3.6,22.0,745.0,582.93,446.88
2016,8,20,10,15,722.0,193.0,3.75,22.5,773.5,633.49,485.09
2016,8,20,10,30,732.0,196.0,3.9,23.0,802.0,683.36,521.87
2016,8,20,10,45,740.0,198.0,4.05,23.5,824.0,729.93,555.49
2016,8,20,11,0,748.0,200.0,4.2,24.0,846.0,775.13,587.46
2016,8,20,11,15,752.5,201.0,4.35,24.0,860.5,814.94,616.31
2016,8,20,11,30,757.0,202.0,4.5,24.0,875.0,852.62,643.15
2016,8,20,11,45,760.5,202.0,4.7,24.5,882.0,886.12,665.81
2016,8,20,12,0,764.0,202.0,4.9,25.0,889.0,917.01,686.66
2016,8,20,12,15,764.0,201.5,5.0,25.0,888.5,941.34,703.76
2016,8,20,12,30,764.0,201.0,5.1,25.0,888.0,962.54,718.86
2016,8,20,12,45,741.5,212.5,5.25,25.0,873.5,970.92,725.71
2016,8,20,13,0,719.0,224.0,5.4,25.0,859.0,975.42,730.1
2016,8,20,13,15,714.0,222.0,5.45,24.5,843.0,979.82,735.38
2016,8,20,13,30,709.0,220.0,5.5,24.0,827.0,980.82,738.47
2016,8,20,13,45,707.5,214.0,5.55,24.0,805.5,977.77,737.46
2016,8,20,14,0,706.0,208.0,5.6,24.0,784.0,971.31,734.26
2016,8,20,14,15,696.0,204.0,5.6,23.5,754.0,955.08,725.55
2016,8,20,14,30,686.0,200.0,5.6,23.0,724.0,935.73,714.75
2016,8,20,14,45,679.0,192.5,5.65,23.0,689.5,912.58,700.19
2016,8,20,15,0,672.0,185.0,5.7,23.0,655.0,886.5,683.56
2016,8,20,15,15,654.0,179.0,5.65,22.0,613.5,848.91,660.72
2016,8,20,15,30,636.0,173.0,5.6,21.0,572.0,809.25,636.09
2016,8,20,15,45,620.5,163.5,5.6,20.5,528.0,766.28,607.61
2016,8,20,16,0,605.0,154.0,5.6,20.0,484.0,721.68,577.46
2016,8,20,16,15,576.0,145.5,5.5,19.5,435.5,659.34,532.45
2016,8,20,16,30,547.0,137.0,5.4,19.0,387.0,604.32,491.88
2016,8,20,16,45,516.5,125.5,5.35,18.5,338.5,545.26,447.26
2016,8,20,17,0,486.0,114.0,5.3,18.0,290.0,487.31,402.23
2016,8,20,17,15,436.5,101.5,5.15,17.0,240.5,417.55,346.56
2016,8,20,17,30,387.0,89.0,5.0,16.0,191.0,351.68,292.15
2016,8,20,17,45,327.0,73.0,4.9,15.5,146.0,280.37,230.98
2016,8,20,18,0,267.0,57.0,4.8,15.0,101.0,215.12,173.39
2016,8,20,18,15,183.5,38.5,4.65,14.5,63.5,143.32,109.23
2016,8,20,18,30,100.0,20.0,4.5,14.0,26.0,72.59,28.04
2016,8,20,18,45,50.0,10.0,4.35,13.5,13.0,24.31,0.0
2016,8,20,19,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
