Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,21,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,21,5,45,77.5,15.5,3.7,11.5,22.0,14.1,0.0
2016,8,21,6,0,155.0,31.0,3.9,12.0,44.0,24.18,14.01
2016,8,21,6,15,238.0,47.5,4.0,12.5,85.0,36.53,26.42
2016,8,21,6,30,321.0,64.0,4.1,13.0,126.0,48.45,37.54
2016,8,21,6,45,388.0,76.5,4.2,13.5,173.5,56.92,45.34
2016,8,21,7,0,455.0,89.0,4.3,14.0,221.0,65.07,52.62
2016,8,21,7,15,501.5,98.5,4.2,14.5,271.0,70.68,57.43
2016,8,21,7,30,548.0,108.0,4.1,15.0,321.0,76.5,62.29
2016,8,21,7,45,586.5,115.0,4.1,15.5,371.5,96.12,64.61
2016,8,21,8,0,625.0,122.0,4.1,16.0,422.0,146.1,91.02
2016,8,21,8,15,651.5,128.0,4.05,16.5,470.5,198.32,129.82
2016,8,21,8,30,678.0,134.0,4.0,17.0,519.0,253.71,176.1
2016,8,21,8,45,701.0,138.0,3.95,18.0,564.5,309.43,224.08
2016,8,21,9,0,724.0,142.0,3.9,19.0,610.0,367.34,273.61
2016,8,21,9,15,740.0,145.5,3.9,19.5,650.5,423.93,321.79
2016,8,21,9,30,756.0,149.0,3.9,20.0,691.0,481.33,369.25
2016,8,21,9,45,738.5,168.0,3.95,20.5,718.5,535.25,412.57
2016,8,21,10,0,721.0,187.0,4.0,21.0,746.0,586.2,452.04
2016,8,21,10,15,731.0,190.0,4.1,21.5,775.0,637.22,490.77
2016,8,21,10,30,741.0,193.0,4.2,22.0,804.0,687.52,527.96
2016,8,21,10,45,752.0,193.0,4.3,22.5,827.0,734.82,562.22
2016,8,21,11,0,763.0,193.0,4.4,23.0,850.0,780.91,594.86
2016,8,21,11,15,767.5,194.0,4.55,23.5,865.0,821.22,623.28
2016,8,21,11,30,772.0,195.0,4.7,24.0,880.0,854.69,645.9
2016,8,21,11,45,778.0,193.5,4.85,24.5,888.0,888.65,668.61
2016,8,21,12,0,784.0,192.0,5.0,25.0,896.0,920.12,689.53
2016,8,21,12,15,783.5,192.0,5.1,25.0,895.0,944.23,706.5
2016,8,21,12,30,783.0,192.0,5.2,25.0,894.0,965.19,721.45
2016,8,21,12,45,790.0,185.5,5.35,25.0,887.5,983.86,735.3
2016,8,21,13,0,797.0,179.0,5.5,25.0,881.0,999.23,747.05
2016,8,21,13,15,792.5,178.0,5.6,24.5,864.5,1005.2,753.73
2016,8,21,13,30,788.0,177.0,5.7,24.0,848.0,1007.57,758.16
2016,8,21,13,45,783.0,173.5,5.85,23.5,824.5,1003.29,758.5
2016,8,21,14,0,778.0,170.0,6.0,23.0,801.0,995.42,756.47
2016,8,21,14,15,768.0,167.0,6.0,22.5,770.5,979.52,748.01
2016,8,21,14,30,758.0,164.0,6.0,22.0,740.0,967.91,742.67
2016,8,21,14,45,745.5,160.0,6.05,22.0,703.5,941.99,726.08
2016,8,21,15,0,733.0,156.0,6.1,22.0,667.0,913.15,707.46
2016,8,21,15,15,715.5,151.5,6.05,21.5,625.0,876.33,683.88
2016,8,21,15,30,698.0,147.0,6.0,21.0,583.0,837.28,658.49
2016,8,21,15,45,674.0,142.0,5.95,20.5,536.5,789.94,626.66
2016,8,21,16,0,650.0,137.0,5.9,20.0,490.0,741.34,593.44
2016,8,21,16,15,569.0,138.0,5.75,19.0,425.5,651.77,528.48
2016,8,21,16,30,488.0,139.0,5.6,18.0,361.0,560.69,459.55
2016,8,21,16,45,408.0,132.5,5.5,17.5,302.5,473.74,391.18
2016,8,21,17,0,328.0,126.0,5.4,17.0,244.0,379.07,314.99
2016,8,21,17,15,367.5,105.0,5.25,16.5,217.0,377.51,314.33
2016,8,21,17,30,407.0,84.0,5.1,16.0,190.0,357.21,297.02
2016,8,21,17,45,336.0,69.5,4.95,15.5,144.0,280.79,231.22
2016,8,21,18,0,265.0,55.0,4.8,15.0,98.0,211.71,170.28
2016,8,21,18,15,179.5,37.0,4.7,14.5,61.0,139.95,105.8
2016,8,21,18,30,94.0,19.0,4.6,14.0,24.0,68.26,17.35
2016,8,21,18,45,47.0,9.5,4.5,13.5,12.0,22.88,0.0
2016,8,21,19,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,8,22,5,45,71.0,15.0,3.7,10.5,21.0,13.64,0.0
2016,8,22,6,0,142.0,30.0,3.9,11.0,42.0,23.4,13.19
2016,8,22,6,15,224.0,47.5,3.95,11.5,82.5,36.54,26.5
2016,8,22,6,30,306.0,65.0,4.0,12.0,123.0,49.22,38.35
2016,8,22,6,45,366.5,79.0,4.1,12.5,169.5,58.75,47.15
2016,8,22,7,0,427.0,93.0,4.2,13.0,216.0,67.91,55.36
2016,8,22,7,15,474.0,103.5,4.1,13.5,265.5,74.13,60.73
2016,8,22,7,30,521.0,114.0,4.0,14.0,315.0,80.08,65.71
2016,8,22,7,45,555.5,122.5,3.9,15.0,364.5,101.26,69.62
2016,8,22,8,0,590.0,131.0,3.8,16.0,414.0,150.11,95.73
2016,8,22,8,15,617.5,138.0,3.75,16.5,461.5,201.15,133.58
2016,8,22,8,30,645.0,145.0,3.7,17.0,509.0,255.56,178.76
2016,8,22,8,45,664.5,151.0,3.7,18.0,553.5,310.01,225.49
2016,8,22,9,0,684.0,157.0,3.7,19.0,598.0,366.34,273.47
2016,8,22,9,15,700.5,161.5,3.75,19.5,638.0,421.82,320.46
2016,8,22,9,30,717.0,166.0,3.8,20.0,678.0,478.28,366.95
2016,8,22,9,45,734.5,166.5,3.9,20.5,714.0,532.53,410.59
2016,8,22,10,0,752.0,167.0,4.0,21.0,750.0,587.21,453.33
2016,8,22,10,15,761.0,169.5,4.1,21.5,778.0,638.49,492.35
2016,8,22,10,30,770.0,172.0,4.2,22.0,806.0,688.1,529.16
2016,8,22,10,45,779.5,172.0,4.35,22.5,828.5,734.56,563.07
2016,8,22,11,0,789.0,172.0,4.5,23.0,851.0,779.61,595.45
2016,8,22,11,15,793.5,173.0,4.65,23.0,865.0,819.88,624.46
2016,8,22,11,30,798.0,174.0,4.8,23.0,879.0,857.91,651.43
2016,8,22,11,45,803.5,172.0,4.95,23.5,887.0,891.51,673.98
2016,8,22,12,0,809.0,170.0,5.1,24.0,895.0,922.47,694.66
2016,8,22,12,15,809.0,170.0,5.25,24.0,893.5,947.42,712.62
2016,8,22,12,30,809.0,170.0,5.4,24.0,892.0,969.16,728.51
2016,8,22,12,45,771.5,190.0,5.55,24.0,873.5,970.77,730.71
2016,8,22,13,0,734.0,210.0,5.7,24.0,855.0,977.06,736.36
2016,8,22,13,15,729.5,208.5,5.75,23.5,839.0,982.4,742.3
2016,8,22,13,30,725.0,207.0,5.8,23.0,823.0,984.31,746.03
2016,8,22,13,45,725.5,200.0,5.9,23.0,801.5,981.96,745.8
2016,8,22,14,0,726.0,193.0,6.0,23.0,780.0,976.13,743.28
2016,8,22,14,15,716.0,189.5,6.0,22.5,750.0,960.12,734.64
2016,8,22,14,30,706.0,186.0,6.0,22.0,720.0,940.93,723.86
2016,8,22,14,45,698.5,179.0,6.05,22.0,685.5,917.32,708.82
2016,8,22,15,0,691.0,172.0,6.1,22.0,651.0,890.75,691.67
2016,8,22,15,15,673.5,166.5,6.05,21.5,609.5,853.64,667.69
2016,8,22,15,30,656.0,161.0,6.0,21.0,568.0,814.41,641.97
2016,8,22,15,45,638.5,153.0,6.0,20.5,523.5,770.58,612.73
2016,8,22,16,0,621.0,145.0,6.0,20.0,479.0,725.21,581.87
2016,8,22,16,15,591.5,137.5,5.9,19.0,430.5,669.31,542.89
2016,8,22,16,30,562.0,130.0,5.8,18.0,382.0,607.31,497.78
2016,8,22,16,45,527.0,119.5,5.7,17.5,333.0,545.41,450.34
2016,8,22,17,0,492.0,109.0,5.6,17.0,284.0,485.03,402.77
2016,8,22,17,15,441.0,97.0,5.35,16.0,234.5,414.63,345.89
2016,8,22,17,30,390.0,85.0,5.1,15.0,185.0,348.31,290.47
2016,8,22,17,45,324.0,69.5,4.9,14.5,139.5,274.35,226.49
2016,8,22,18,0,258.0,54.0,4.7,14.0,94.0,207.2,166.84
2016,8,22,18,15,171.5,35.5,4.5,13.5,58.0,134.93,101.29
2016,8,22,18,30,85.0,17.0,4.3,13.0,22.0,61.37,3.91
2016,8,22,18,45,42.5,8.5,4.1,13.0,11.0,20.55,0.0
2016,8,22,19,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,23,5,45,89.5,14.5,2.8,11.5,22.0,13.19,0.0
2016,8,23,6,0,179.0,29.0,3.1,12.0,44.0,22.7,12.27
2016,8,23,6,15,271.5,44.0,3.15,12.5,85.0,33.98,24.1
2016,8,23,6,30,364.0,59.0,3.2,13.0,126.0,44.9,34.34
2016,8,23,6,45,433.5,69.5,3.3,14.0,175.0,52.03,40.89
2016,8,23,7,0,503.0,80.0,3.4,15.0,224.0,59.95,47.86
2016,8,23,7,15,550.5,88.0,3.35,15.5,274.5,63.89,51.21
2016,8,23,7,30,598.0,96.0,3.3,16.0,325.0,67.65,54.29
2016,8,23,7,45,636.0,101.5,3.25,16.5,376.5,87.7,56.4
2016,8,23,8,0,674.0,107.0,3.2,17.0,428.0,139.7,83.38
2016,8,23,8,15,700.0,112.0,3.15,17.5,477.0,194.18,123.79
2016,8,23,8,30,726.0,117.0,3.1,18.0,526.0,251.67,171.82
2016,8,23,8,45,748.5,120.0,3.1,19.0,572.0,309.32,221.48
2016,8,23,9,0,771.0,123.0,3.1,20.0,618.0,372.62,275.21
2016,8,23,9,15,786.0,126.5,3.1,20.5,659.0,430.8,324.49
2016,8,23,9,30,801.0,130.0,3.1,21.0,700.0,489.58,372.75
2016,8,23,9,45,800.5,138.5,3.15,21.5,732.5,545.01,417.01
2016,8,23,10,0,800.0,147.0,3.2,22.0,765.0,598.89,458.59
2016,8,23,10,15,809.0,149.0,3.25,22.5,794.0,651.21,497.84
2016,8,23,10,30,818.0,151.0,3.3,23.0,823.0,702.45,535.19
2016,8,23,10,45,825.0,152.5,3.35,24.0,845.0,750.46,568.18
2016,8,23,11,0,832.0,154.0,3.4,25.0,867.0,796.72,598.62
2016,8,23,11,15,836.5,154.5,3.5,25.0,881.5,838.03,626.76
2016,8,23,11,30,841.0,155.0,3.6,25.0,896.0,876.93,653.15
2016,8,23,11,45,843.5,155.5,3.7,25.5,903.0,911.47,675.21
2016,8,23,12,0,846.0,156.0,3.8,26.0,910.0,943.1,695.23
2016,8,23,12,15,845.5,155.5,3.9,26.0,909.0,967.84,712.03
2016,8,23,12,30,845.0,155.0,4.0,26.0,908.0,989.19,726.71
2016,8,23,12,45,841.0,155.5,4.15,26.0,898.0,1004.67,737.92
2016,8,23,13,0,837.0,156.0,4.3,26.0,888.0,1016.49,746.88
2016,8,23,13,15,832.5,154.5,4.4,26.0,871.0,1022.02,751.55
2016,8,23,13,30,828.0,153.0,4.5,26.0,854.0,1023.81,753.92
2016,8,23,13,45,821.0,151.5,4.65,26.0,829.5,1019.35,752.84
2016,8,23,14,0,814.0,150.0,4.8,26.0,805.0,1011.23,749.69
2016,8,23,14,15,804.0,147.5,4.9,25.5,774.0,995.4,742.53
2016,8,23,14,30,794.0,145.0,5.0,25.0,743.0,976.15,733.08
2016,8,23,14,45,781.5,141.5,5.1,25.0,706.0,950.05,717.43
2016,8,23,15,0,769.0,138.0,5.2,25.0,669.0,920.93,699.63
2016,8,23,15,15,752.5,134.0,5.25,24.0,626.5,890.68,683.35
2016,8,23,15,30,736.0,130.0,5.3,23.0,584.0,852.07,660.81
2016,8,23,15,45,715.5,125.0,5.35,22.5,537.5,806.64,631.61
2016,8,23,16,0,695.0,120.0,5.4,22.0,491.0,759.67,600.75
2016,8,23,16,15,666.5,114.0,5.35,21.0,441.5,703.78,563.25
2016,8,23,16,30,638.0,108.0,5.3,20.0,392.0,647.61,524.56
2016,8,23,16,45,602.0,100.0,5.3,19.5,341.5,583.79,477.17
2016,8,23,17,0,566.0,92.0,5.3,19.0,291.0,521.17,428.79
2016,8,23,17,15,513.5,83.0,5.15,18.0,240.5,448.56,371.01
2016,8,23,17,30,461.0,74.0,5.0,17.0,190.0,379.62,314.04
2016,8,23,17,45,389.5,61.5,4.9,16.5,143.5,298.84,244.83
2016,8,23,18,0,318.0,49.0,4.8,16.0,97.0,229.18,183.03
2016,8,23,18,15,215.0,33.0,4.65,15.0,59.5,149.89,110.92
2016,8,23,18,30,112.0,17.0,4.5,14.0,22.0,70.43,0.0
2016,8,23,18,45,56.0,8.5,4.4,13.5,11.0,24.55,0.0
2016,8,23,19,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,24,5,45,132.5,13.0,2.85,10.5,24.0,11.82,0.0
2016,8,24,6,0,265.0,26.0,3.2,11.0,48.0,21.27,10.87
2016,8,24,6,15,369.5,37.5,3.2,11.5,92.0,30.0,20.68
2016,8,24,6,30,474.0,49.0,3.2,12.0,136.0,38.4,28.68
2016,8,24,6,45,543.5,57.0,3.25,12.5,187.0,43.4,33.41
2016,8,24,7,0,613.0,65.0,3.3,13.0,238.0,48.24,37.78
2016,8,24,7,15,658.0,71.0,3.25,13.5,291.0,51.22,40.34
2016,8,24,7,30,703.0,77.0,3.2,14.0,344.0,54.08,42.7
2016,8,24,7,45,736.0,81.0,3.15,15.0,396.5,81.18,49.4
2016,8,24,8,0,769.0,85.0,3.1,16.0,449.0,137.27,77.84
2016,8,24,8,15,792.5,88.5,3.1,16.5,499.0,195.48,121.35
2016,8,24,8,30,816.0,92.0,3.1,17.0,549.0,256.29,172.86
2016,8,24,8,45,834.0,95.0,3.1,18.0,595.5,317.44,226.35
2016,8,24,9,0,852.0,98.0,3.1,19.0,642.0,379.95,280.49
2016,8,24,9,15,865.0,100.0,3.15,19.5,683.5,443.55,334.77
2016,8,24,9,30,878.0,102.0,3.2,20.0,725.0,503.58,384.72
2016,8,24,9,45,894.0,101.0,3.25,20.5,762.5,562.41,432.14
2016,8,24,10,0,910.0,100.0,3.3,21.0,800.0,621.03,477.85
2016,8,24,10,15,917.0,101.5,3.4,21.5,829.5,675.76,519.4
2016,8,24,10,30,924.0,103.0,3.5,22.0,859.0,728.88,558.59
2016,8,24,10,45,929.5,103.5,3.6,22.5,881.5,778.13,593.14
2016,8,24,11,0,935.0,104.0,3.7,23.0,904.0,825.16,624.4
2016,8,24,11,15,938.0,104.5,3.8,23.5,918.5,867.71,652.25
2016,8,24,11,30,941.0,105.0,3.9,24.0,933.0,907.42,677.94
2016,8,24,11,45,942.0,106.0,4.0,24.5,939.0,942.85,700.57
2016,8,24,12,0,943.0,107.0,4.1,25.0,945.0,975.0,720.9
2016,8,24,12,15,942.5,106.5,4.15,25.0,943.5,1000.8,738.13
2016,8,24,12,30,942.0,106.0,4.2,25.0,942.0,1022.94,753.03
2016,8,24,12,45,921.5,116.5,4.3,25.5,927.5,1033.12,758.96
2016,8,24,13,0,901.0,127.0,4.4,26.0,913.0,1039.04,762.27
2016,8,24,13,15,897.0,126.0,4.5,25.5,895.5,1045.56,769.15
2016,8,24,13,30,893.0,125.0,4.6,25.0,878.0,1048.22,773.81
2016,8,24,13,45,885.5,124.0,4.7,25.0,853.0,1043.51,772.41
2016,8,24,14,0,878.0,123.0,4.8,25.0,828.0,1035.0,768.65
2016,8,24,14,15,869.5,121.5,4.9,24.5,796.5,1021.25,763.01
2016,8,24,14,30,861.0,120.0,5.0,24.0,765.0,1014.91,762.48
2016,8,24,14,45,849.0,117.5,5.1,24.0,727.0,989.3,747.29
2016,8,24,15,0,837.0,115.0,5.2,24.0,689.0,960.44,729.89
2016,8,24,15,15,821.5,112.0,5.2,23.5,645.5,924.67,708.3
2016,8,24,15,30,806.0,109.0,5.2,23.0,602.0,886.24,684.63
2016,8,24,15,45,787.0,104.5,5.25,22.5,555.0,840.6,655.73
2016,8,24,16,0,768.0,100.0,5.3,22.0,508.0,793.08,624.93
2016,8,24,16,15,740.5,95.5,5.2,21.0,457.0,741.32,590.81
2016,8,24,16,30,713.0,91.0,5.1,20.0,406.0,684.91,552.33
2016,8,24,16,45,678.5,85.0,5.1,19.5,354.0,621.44,506.61
2016,8,24,17,0,644.0,79.0,5.1,19.0,302.0,558.91,458.96
2016,8,24,17,15,591.0,71.5,4.95,18.0,250.0,484.19,399.79
2016,8,24,17,30,538.0,64.0,4.8,17.0,198.0,413.14,341.19
2016,8,24,17,45,460.5,54.0,4.7,16.5,149.0,330.52,270.26
2016,8,24,18,0,383.0,44.0,4.6,16.0,100.0,255.41,203.5
2016,8,24,18,15,260.5,30.5,4.45,15.0,61.5,166.85,121.84
2016,8,24,18,30,138.0,17.0,4.3,14.0,23.0,79.0,0.0
2016,8,24,18,45,69.0,8.5,4.2,13.5,11.5,7.73,0.0
2016,8,24,19,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,25,5,45,120.0,13.0,2.8,10.5,22.5,11.82,0.0
2016,8,25,6,0,240.0,26.0,3.1,11.0,45.0,21.34,10.53
2016,8,25,6,15,343.5,38.0,3.15,11.5,87.5,30.51,21.08
2016,8,25,6,30,447.0,50.0,3.2,12.0,130.0,39.32,29.47
2016,8,25,6,45,515.5,58.0,3.25,13.0,180.0,44.23,34.07
2016,8,25,7,0,584.0,66.0,3.3,14.0,230.0,49.0,38.31
2016,8,25,7,15,630.0,72.0,3.3,14.5,282.0,51.92,40.81
2016,8,25,7,30,676.0,78.0,3.3,15.0,334.0,54.74,43.11
2016,8,25,7,45,713.5,81.5,3.3,15.5,386.5,75.76,45.12
2016,8,25,8,0,751.0,85.0,3.3,16.0,439.0,135.78,77.36
2016,8,25,8,15,775.5,89.0,3.3,16.5,489.0,193.48,120.53
2016,8,25,8,30,800.0,93.0,3.3,17.0,539.0,253.92,171.72
2016,8,25,8,45,822.5,94.0,3.3,18.0,586.5,313.75,224.03
2016,8,25,9,0,845.0,95.0,3.3,19.0,634.0,375.44,277.51
2016,8,25,9,15,859.0,97.5,3.35,19.5,675.5,439.49,332.22
2016,8,25,9,30,873.0,100.0,3.4,20.0,717.0,500.07,382.68
2016,8,25,9,45,887.5,99.5,3.5,20.5,754.0,558.27,429.86
2016,8,25,10,0,902.0,99.0,3.6,21.0,791.0,616.12,475.28
2016,8,25,10,15,910.0,100.5,3.65,21.5,821.0,671.07,517.0
2016,8,25,10,30,918.0,102.0,3.7,22.0,851.0,724.52,556.39
2016,8,25,10,45,925.5,102.0,3.8,22.5,874.0,774.48,591.51
2016,8,25,11,0,933.0,102.0,3.9,23.0,897.0,822.37,623.48
2016,8,25,11,15,937.0,102.5,3.95,23.0,912.5,865.62,652.92
2016,8,25,11,30,941.0,103.0,4.0,23.0,928.0,906.1,680.32
2016,8,25,11,45,944.0,103.0,4.1,23.5,935.5,942.26,703.56
2016,8,25,12,0,947.0,103.0,4.2,24.0,943.0,975.22,724.55
2016,8,25,12,15,947.0,103.0,4.25,24.0,941.5,1002.0,742.53
2016,8,25,12,30,947.0,103.0,4.3,24.0,940.0,1025.15,758.16
2016,8,25,12,45,940.5,105.5,4.4,24.5,929.5,1040.8,767.74
2016,8,25,13,0,934.0,108.0,4.5,25.0,919.0,1052.49,774.84
2016,8,25,13,15,930.0,107.0,4.55,25.0,901.5,1059.01,779.86
2016,8,25,13,30,926.0,106.0,4.6,25.0,884.0,1061.54,782.65
2016,8,25,13,45,920.0,105.0,4.7,25.0,859.0,1058.08,782.14
2016,8,25,14,0,914.0,104.0,4.8,25.0,834.0,1050.69,779.18
2016,8,25,14,15,906.0,102.5,4.9,24.5,802.5,1036.89,773.6
2016,8,25,14,30,898.0,101.0,5.0,24.0,771.0,1019.37,765.58
2016,8,25,14,45,887.0,99.0,5.1,24.0,733.0,994.75,751.17
2016,8,25,15,0,876.0,97.0,5.2,24.0,695.0,966.81,734.45
2016,8,25,15,15,861.5,94.5,5.25,23.5,651.5,931.87,713.84
2016,8,25,15,30,847.0,92.0,5.3,23.0,608.0,903.15,697.41
2016,8,25,15,45,828.0,89.0,5.35,22.5,560.0,858.01,668.95
2016,8,25,16,0,809.0,86.0,5.4,22.0,512.0,810.9,638.58
2016,8,25,16,15,783.5,82.0,5.4,21.0,461.0,755.63,602.47
2016,8,25,16,30,758.0,78.0,5.4,20.0,410.0,699.57,564.71
2016,8,25,16,45,723.0,73.5,5.4,19.5,357.0,635.53,518.52
2016,8,25,17,0,688.0,69.0,5.4,19.0,304.0,575.92,473.72
2016,8,25,17,15,636.5,62.5,5.25,18.0,251.5,501.38,414.51
2016,8,25,17,30,585.0,56.0,5.1,17.0,199.0,430.37,355.65
2016,8,25,17,45,506.0,47.5,4.95,16.0,149.5,346.5,283.75
2016,8,25,18,0,427.0,39.0,4.8,15.0,100.0,270.36,215.76
2016,8,25,18,15,296.5,27.0,4.6,14.0,61.0,177.97,127.99
2016,8,25,18,30,166.0,15.0,4.4,13.0,22.0,72.3,0.0
2016,8,25,18,45,83.0,7.5,4.25,12.5,11.0,0.0,0.0
2016,8,25,19,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,26,5,45,120.5,13.0,2.2,11.0,22.0,11.82,0.0
2016,8,26,6,0,241.0,26.0,2.5,12.0,44.0,21.46,10.09
2016,8,26,6,15,349.0,37.5,2.6,12.5,87.5,30.19,20.66
2016,8,26,6,30,457.0,49.0,2.7,13.0,131.0,38.58,28.68
2016,8,26,6,45,263.0,78.5,2.85,13.5,129.0,58.23,46.46
2016,8,26,7,0,69.0,108.0,3.0,14.0,127.0,85.71,70.91
2016,8,26,7,15,79.0,129.5,2.95,14.5,156.0,101.55,84.67
2016,8,26,7,30,89.0,151.0,2.9,15.0,185.0,117.07,97.86
2016,8,26,7,45,154.5,173.0,2.9,15.5,242.0,133.25,103.48
2016,8,26,8,0,220.0,195.0,2.9,16.0,299.0,169.64,126.69
2016,8,26,8,15,335.5,195.5,2.9,16.5,372.5,203.35,147.51
2016,8,26,8,30,451.0,196.0,2.9,17.0,446.0,252.37,183.37
2016,8,26,8,45,645.5,148.5,2.9,18.0,540.5,304.45,221.5
2016,8,26,9,0,840.0,101.0,2.9,19.0,635.0,379.33,280.27
2016,8,26,9,15,853.5,103.5,2.95,19.5,676.5,440.07,332.18
2016,8,26,9,30,867.0,106.0,3.0,20.0,718.0,502.93,384.08
2016,8,26,9,45,865.0,114.5,3.05,20.5,750.5,560.05,429.96
2016,8,26,10,0,863.0,123.0,3.1,21.0,783.0,615.75,473.11
2016,8,26,10,15,871.0,124.5,3.2,21.5,812.0,668.5,513.05
2016,8,26,10,30,879.0,126.0,3.3,22.0,841.0,720.36,551.2
2016,8,26,10,45,880.0,130.0,3.4,22.5,861.5,767.72,585.09
2016,8,26,11,0,881.0,134.0,3.5,23.0,882.0,812.66,615.01
2016,8,26,11,15,884.5,135.0,3.6,23.0,896.5,854.27,643.52
2016,8,26,11,30,888.0,136.0,3.7,23.0,911.0,893.26,670.13
2016,8,26,11,45,886.0,138.5,3.85,23.5,916.5,926.02,691.39
2016,8,26,12,0,884.0,141.0,4.0,24.0,922.0,955.54,710.42
2016,8,26,12,15,883.5,140.5,4.15,24.0,920.5,980.21,727.62
2016,8,26,12,30,883.0,140.0,4.3,24.0,919.0,1001.43,742.63
2016,8,26,12,45,885.0,137.0,4.45,24.5,910.5,1019.08,753.9
2016,8,26,13,0,887.0,134.0,4.6,25.0,902.0,1033.1,763.03
2016,8,26,13,15,882.5,133.0,4.7,24.5,884.5,1038.94,769.81
2016,8,26,13,30,878.0,132.0,4.8,24.0,867.0,1040.97,774.26
2016,8,26,13,45,869.0,131.5,4.95,24.0,841.0,1035.18,772.51
2016,8,26,14,0,860.0,131.0,5.1,24.0,815.0,1037.39,776.29
2016,8,26,14,15,850.5,129.0,5.15,23.5,783.5,1021.99,768.95
2016,8,26,14,30,841.0,127.0,5.2,23.0,752.0,1002.99,759.29
2016,8,26,14,45,828.0,124.5,5.3,23.0,713.5,976.55,743.36
2016,8,26,15,0,815.0,122.0,5.4,23.0,675.0,946.96,725.19
2016,8,26,15,15,798.5,118.5,5.4,22.5,631.5,910.0,702.47
2016,8,26,15,30,782.0,115.0,5.4,22.0,588.0,870.5,677.71
2016,8,26,15,45,761.5,110.5,5.4,21.5,540.5,824.07,647.56
2016,8,26,16,0,741.0,106.0,5.4,21.0,493.0,780.87,619.31
2016,8,26,16,15,712.0,101.0,5.3,20.5,442.5,723.98,579.82
2016,8,26,16,30,683.0,96.0,5.2,20.0,392.0,666.79,539.3
2016,8,26,16,45,645.5,89.0,5.15,19.5,340.0,601.09,491.16
2016,8,26,17,0,608.0,82.0,5.1,19.0,288.0,536.69,441.26
2016,8,26,17,15,553.0,74.0,4.85,18.0,236.5,461.79,381.35
2016,8,26,17,30,498.0,66.0,4.6,17.0,185.0,390.79,322.32
2016,8,26,17,45,418.0,54.5,4.45,16.5,137.5,307.4,250.56
2016,8,26,18,0,338.0,43.0,4.3,16.0,90.0,231.99,183.5
2016,8,26,18,15,219.5,28.0,4.1,15.5,53.5,144.7,99.94
2016,8,26,18,30,101.0,13.0,3.9,15.0,17.0,47.34,0.0
2016,8,26,18,45,50.5,6.5,3.75,14.5,8.5,0.0,0.0
2016,8,26,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,27,5,45,86.0,12.5,2.3,11.5,19.0,11.37,0.0
2016,8,27,6,0,172.0,25.0,2.6,12.0,38.0,19.63,8.21
2016,8,27,6,15,270.5,40.5,2.75,12.5,79.5,31.41,21.65
2016,8,27,6,30,369.0,56.0,2.9,13.0,121.0,42.82,32.4
2016,8,27,6,45,440.0,67.5,3.1,13.5,170.0,52.44,41.28
2016,8,27,7,0,511.0,79.0,3.3,14.0,219.0,59.76,47.88
2016,8,27,7,15,473.5,97.5,3.25,14.5,249.0,70.27,57.1
2016,8,27,7,30,436.0,116.0,3.2,15.0,279.0,81.36,66.63
2016,8,27,7,45,560.0,111.5,3.2,15.5,352.5,93.94,63.18
2016,8,27,8,0,684.0,107.0,3.2,16.0,426.0,141.85,85.07
2016,8,27,8,15,710.5,112.5,3.2,16.5,475.5,197.68,126.8
2016,8,27,8,30,737.0,118.0,3.2,17.0,525.0,256.6,176.28
2016,8,27,8,45,759.5,121.0,3.25,17.5,571.5,315.18,227.45
2016,8,27,9,0,782.0,124.0,3.3,18.0,618.0,379.33,282.86
2016,8,27,9,15,797.5,127.0,3.35,18.5,659.5,438.15,333.17
2016,8,27,9,30,813.0,130.0,3.4,19.0,701.0,497.58,382.5
2016,8,27,9,45,831.5,129.0,3.45,19.5,738.0,555.37,429.09
2016,8,27,10,0,850.0,128.0,3.5,20.0,775.0,613.43,474.44
2016,8,27,10,15,858.0,129.5,3.55,20.5,804.0,667.11,515.14
2016,8,27,10,30,866.0,131.0,3.6,21.0,833.0,716.59,551.73
2016,8,27,10,45,868.5,134.0,3.7,21.5,854.0,763.6,585.68
2016,8,27,11,0,871.0,137.0,3.8,22.0,875.0,808.33,615.87
2016,8,27,11,15,874.5,138.0,3.9,22.5,889.5,849.57,643.12
2016,8,27,11,30,878.0,139.0,4.0,23.0,904.0,888.21,668.36
2016,8,27,11,45,878.0,140.0,4.1,23.5,909.5,920.99,689.45
2016,8,27,12,0,878.0,141.0,4.2,24.0,915.0,950.64,708.37
2016,8,27,12,15,877.0,141.0,4.3,24.0,913.0,975.13,725.2
2016,8,27,12,30,876.0,141.0,4.4,24.0,911.0,996.18,739.83
2016,8,27,12,45,872.5,141.0,4.55,24.0,901.0,1011.26,750.97
2016,8,27,13,0,869.0,141.0,4.7,24.0,891.0,1022.67,760.23
2016,8,27,13,15,864.0,140.0,4.75,24.0,873.0,1027.86,764.61
2016,8,27,13,30,859.0,139.0,4.8,24.0,855.0,1041.3,774.71
2016,8,27,13,45,850.5,138.0,4.9,24.0,829.5,1035.53,772.46
2016,8,27,14,0,842.0,137.0,5.0,24.0,804.0,1025.99,767.92
2016,8,27,14,15,832.5,134.5,5.05,23.5,772.5,1010.1,760.29
2016,8,27,14,30,823.0,132.0,5.1,23.0,741.0,990.67,750.31
2016,8,27,14,45,810.5,129.0,5.15,22.5,703.0,964.35,735.55
2016,8,27,15,0,798.0,126.0,5.2,22.0,665.0,934.91,718.53
2016,8,27,15,15,781.5,122.5,5.2,21.5,621.5,898.24,695.91
2016,8,27,15,30,765.0,119.0,5.2,21.0,578.0,864.38,675.09
2016,8,27,15,45,746.5,113.5,5.2,20.5,531.5,818.97,645.57
2016,8,27,16,0,728.0,108.0,5.2,20.0,485.0,771.83,614.31
2016,8,27,16,15,698.5,102.5,5.15,19.5,434.5,714.34,574.41
2016,8,27,16,30,669.0,97.0,5.1,19.0,384.0,656.64,533.45
2016,8,27,16,45,636.0,89.0,5.05,18.5,333.0,593.58,486.96
2016,8,27,17,0,603.0,81.0,5.0,18.0,282.0,531.47,438.63
2016,8,27,17,15,547.5,73.0,4.85,17.0,231.0,456.52,378.51
2016,8,27,17,30,492.0,65.0,4.7,16.0,180.0,385.55,319.22
2016,8,27,17,45,418.0,53.0,4.6,15.0,133.5,305.19,249.96
2016,8,27,18,0,344.0,41.0,4.5,14.0,87.0,232.29,184.57
2016,8,27,18,15,222.0,26.5,4.35,13.5,51.0,143.51,95.97
2016,8,27,18,30,100.0,12.0,4.2,13.0,15.0,45.92,0.0
2016,8,27,18,45,50.0,6.0,4.05,13.0,7.5,0.0,0.0
2016,8,27,19,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,8,28,5,45,112.0,12.0,1.65,10.0,19.5,10.91,0.0
2016,8,28,6,0,224.0,24.0,1.8,11.0,39.0,19.77,7.71
2016,8,28,6,15,331.5,36.5,1.9,11.5,82.0,29.47,20.02
2016,8,28,6,30,439.0,49.0,2.0,12.0,125.0,38.77,28.93
2016,8,28,6,45,510.0,58.5,2.1,12.5,175.5,44.99,34.79
2016,8,28,7,0,581.0,68.0,2.2,13.0,226.0,50.97,40.23
2016,8,28,7,15,628.5,74.5,2.1,13.5,279.0,54.2,43.03
2016,8,28,7,30,676.0,81.0,2.0,14.0,332.0,57.31,45.61
2016,8,28,7,45,712.0,85.5,1.95,14.5,384.5,79.3,48.18
2016,8,28,8,0,748.0,90.0,1.9,15.0,437.0,140.43,81.51
2016,8,28,8,15,772.5,94.5,1.9,15.5,487.5,198.57,125.01
2016,8,28,8,30,797.0,99.0,1.9,16.0,538.0,259.46,176.36
2016,8,28,8,45,818.0,101.5,1.9,17.0,585.0,320.16,229.0
2016,8,28,9,0,839.0,104.0,1.9,18.0,632.0,382.59,282.48
2016,8,28,9,15,852.5,106.5,1.95,18.5,673.5,443.4,334.09
2016,8,28,9,30,866.0,109.0,2.0,19.0,715.0,504.45,384.21
2016,8,28,9,45,888.0,105.5,2.1,20.0,754.0,565.49,431.98
2016,8,28,10,0,910.0,102.0,2.2,21.0,793.0,625.21,477.14
2016,8,28,10,15,917.5,103.0,2.35,21.5,822.5,679.91,518.31
2016,8,28,10,30,925.0,104.0,2.5,22.0,852.0,733.01,557.21
2016,8,28,10,45,927.5,106.5,2.65,23.0,873.0,782.03,590.21
2016,8,28,11,0,930.0,109.0,2.8,24.0,894.0,828.58,619.8
2016,8,28,11,15,933.0,109.5,2.9,24.0,908.5,870.95,648.36
2016,8,28,11,30,936.0,110.0,3.0,24.0,923.0,910.48,674.91
2016,8,28,11,45,936.5,111.0,3.2,24.5,929.0,945.26,697.6
2016,8,28,12,0,937.0,112.0,3.4,25.0,935.0,976.72,718.04
2016,8,28,12,15,936.5,112.0,3.55,25.0,933.5,1002.78,736.0
2016,8,28,12,30,936.0,112.0,3.7,25.0,932.0,1025.19,751.69
2016,8,28,12,45,949.5,102.5,3.85,25.5,926.5,1047.62,766.03
2016,8,28,13,0,963.0,93.0,4.0,26.0,921.0,1066.24,777.92
2016,8,28,13,15,959.5,92.5,4.1,26.0,903.0,1073.66,783.85
2016,8,28,13,30,956.0,92.0,4.2,26.0,885.0,1077.0,787.36
2016,8,28,13,45,949.5,91.5,4.3,26.0,860.0,1073.22,786.39
2016,8,28,14,0,943.0,91.0,4.4,26.0,835.0,1065.41,782.97
2016,8,28,14,15,935.5,89.5,4.45,25.5,802.5,1051.49,776.88
2016,8,28,14,30,928.0,88.0,4.5,25.0,770.0,1033.73,768.34
2016,8,28,14,45,917.0,86.5,4.55,25.0,731.5,1008.83,753.58
2016,8,28,15,0,906.0,85.0,4.6,25.0,693.0,980.52,736.73
2016,8,28,15,15,892.5,83.0,4.6,24.5,649.0,946.05,716.63
2016,8,28,15,30,879.0,81.0,4.6,24.0,605.0,908.72,694.36
2016,8,28,15,45,860.0,78.5,4.6,23.5,556.5,863.33,666.1
2016,8,28,16,0,841.0,76.0,4.6,23.0,508.0,823.82,641.61
2016,8,28,16,15,816.0,72.5,4.55,22.0,456.5,768.24,605.78
2016,8,28,16,30,791.0,69.0,4.5,21.0,405.0,711.76,568.32
2016,8,28,16,45,755.5,65.0,4.5,20.5,351.5,646.53,522.12
2016,8,28,17,0,720.0,61.0,4.5,20.0,298.0,582.1,474.68
2016,8,28,17,15,668.0,55.5,4.35,19.0,244.5,506.73,415.26
2016,8,28,17,30,616.0,50.0,4.2,18.0,191.0,438.62,358.79
2016,8,28,17,45,531.5,42.0,4.1,17.0,141.0,351.21,284.29
2016,8,28,18,0,447.0,34.0,4.0,16.0,91.0,272.31,213.63
2016,8,28,18,15,302.0,22.5,3.9,15.0,53.0,170.06,107.08
2016,8,28,18,30,157.0,11.0,3.8,14.0,15.0,64.69,0.0
2016,8,28,18,45,78.5,5.5,3.75,13.5,7.5,0.0,0.0
2016,8,28,19,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,29,5,45,128.5,11.5,2.8,10.5,20.0,10.46,0.0
2016,8,29,6,0,257.0,23.0,3.1,11.0,40.0,18.97,6.39
2016,8,29,6,15,371.5,33.5,3.2,11.5,83.5,26.92,17.73
2016,8,29,6,30,486.0,44.0,3.3,12.0,127.0,34.61,25.18
2016,8,29,6,45,554.0,51.5,3.45,12.5,177.0,39.36,29.73
2016,8,29,7,0,622.0,59.0,3.6,13.0,227.0,43.97,33.95
2016,8,29,7,15,667.5,64.5,3.6,13.5,280.0,46.78,36.39
2016,8,29,7,30,713.0,70.0,3.6,14.0,333.0,54.25,42.89
2016,8,29,7,45,745.0,74.0,3.6,14.5,385.0,76.93,45.51
2016,8,29,8,0,777.0,78.0,3.6,15.0,437.0,133.77,74.92
2016,8,29,8,15,800.0,81.5,3.6,15.5,486.5,192.66,119.46
2016,8,29,8,30,823.0,85.0,3.6,16.0,536.0,254.05,172.02
2016,8,29,8,45,842.0,87.0,3.6,16.5,582.5,315.26,226.52
2016,8,29,9,0,861.0,89.0,3.6,17.0,629.0,381.52,284.76
2016,8,29,9,15,873.5,91.0,3.6,17.5,670.0,441.87,337.24
2016,8,29,9,30,886.0,93.0,3.6,18.0,711.0,502.23,388.05
2016,8,29,9,45,905.5,90.0,3.65,19.0,749.0,561.54,435.68
2016,8,29,10,0,925.0,87.0,3.7,20.0,787.0,620.91,481.61
2016,8,29,10,15,932.0,88.0,3.7,20.5,816.0,675.87,523.43
2016,8,29,10,30,939.0,89.0,3.7,21.0,845.0,729.15,562.7
2016,8,29,10,45,944.0,89.5,3.75,22.0,867.0,778.56,595.66
2016,8,29,11,0,949.0,90.0,3.8,23.0,889.0,825.62,625.64
2016,8,29,11,15,952.0,90.5,3.85,23.0,903.0,868.48,654.78
2016,8,29,11,30,955.0,91.0,3.9,23.0,917.0,908.43,681.77
2016,8,29,11,45,956.5,91.5,4.0,23.5,923.5,943.95,704.57
2016,8,29,12,0,958.0,92.0,4.1,24.0,930.0,976.11,725.02
2016,8,29,12,15,957.5,91.5,4.2,24.0,928.5,1001.85,742.59
2016,8,29,12,30,957.0,91.0,4.3,24.0,927.0,1023.85,757.79
2016,8,29,12,45,944.5,97.5,4.4,24.5,914.5,1037.72,766.22
2016,8,29,13,0,932.0,104.0,4.5,25.0,902.0,1047.48,772.08
2016,8,29,13,15,928.0,103.0,4.6,24.5,884.5,1053.63,778.96
2016,8,29,13,30,924.0,102.0,4.7,24.0,867.0,1055.79,783.59
2016,8,29,13,45,919.5,100.5,4.8,24.0,842.0,1052.92,783.46
2016,8,29,14,0,915.0,99.0,4.9,24.0,817.0,1046.11,780.84
2016,8,29,14,15,907.0,97.5,4.95,23.5,785.5,1031.91,774.5
2016,8,29,14,30,899.0,96.0,5.0,23.0,754.0,1013.98,765.72
2016,8,29,14,45,891.0,93.0,5.1,23.0,716.0,990.72,752.19
2016,8,29,15,0,883.0,90.0,5.2,23.0,678.0,963.99,736.23
2016,8,29,15,15,869.0,87.5,5.2,22.5,635.0,928.96,715.12
2016,8,29,15,30,855.0,85.0,5.2,22.0,592.0,891.17,691.86
2016,8,29,15,45,840.0,81.0,5.2,21.5,544.5,856.51,670.56
2016,8,29,16,0,825.0,77.0,5.2,21.0,497.0,810.85,640.88
2016,8,29,16,15,799.5,73.5,5.1,20.5,446.0,755.39,602.9
2016,8,29,16,30,774.0,70.0,5.0,20.0,395.0,699.14,563.51
2016,8,29,16,45,741.5,65.0,4.95,19.5,342.5,635.53,517.58
2016,8,29,17,0,709.0,60.0,4.9,19.0,290.0,572.54,470.32
2016,8,29,17,15,655.5,54.5,4.7,18.0,237.5,496.79,409.74
2016,8,29,17,30,602.0,49.0,4.5,17.0,185.0,428.54,352.4
2016,8,29,17,45,517.0,41.5,4.35,16.5,136.0,342.38,277.58
2016,8,29,18,0,432.0,34.0,4.2,16.0,87.0,264.76,206.85
2016,8,29,18,15,216.0,23.5,4.1,15.5,50.0,134.18,76.48
2016,8,29,18,30,0.0,13.0,4.0,15.0,13.0,11.82,0.0
2016,8,29,18,45,0.0,6.5,3.9,14.5,6.5,0.0,0.0
2016,8,29,19,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,30,5,45,71.5,11.0,3.5,12.5,15.5,10.01,0.0
2016,8,30,6,0,143.0,22.0,3.6,13.0,31.0,17.29,4.38
2016,8,30,6,15,203.5,38.5,3.55,13.5,65.0,29.82,19.96
2016,8,30,6,30,264.0,55.0,3.5,14.0,99.0,41.89,31.34
2016,8,30,6,45,298.5,72.0,3.5,14.5,138.5,53.78,42.25
2016,8,30,7,0,333.0,89.0,3.5,15.0,178.0,65.15,52.45
2016,8,30,7,15,354.5,106.0,3.45,15.5,219.0,75.93,61.88
2016,8,30,7,30,376.0,123.0,3.4,16.0,260.0,86.18,70.62
2016,8,30,7,45,598.0,94.0,3.35,16.5,350.5,82.45,52.47
2016,8,30,8,0,820.0,65.0,3.3,17.0,441.0,133.89,72.66
2016,8,30,8,15,609.0,134.5,3.3,18.0,431.5,200.1,132.56
2016,8,30,8,30,398.0,204.0,3.3,19.0,422.0,248.17,181.03
2016,8,30,8,45,647.5,139.0,3.3,20.0,528.0,299.26,216.35
2016,8,30,9,0,897.0,74.0,3.3,21.0,634.0,381.77,279.91
2016,8,30,9,15,909.0,75.5,3.35,21.5,675.5,443.42,332.8
2016,8,30,9,30,921.0,77.0,3.4,22.0,717.0,504.96,383.96
2016,8,30,9,45,930.0,78.5,3.45,22.5,752.5,564.54,431.9
2016,8,30,10,0,939.0,80.0,3.5,23.0,788.0,623.13,477.43
2016,8,30,10,15,945.5,81.0,3.55,23.5,817.0,678.42,519.07
2016,8,30,10,30,952.0,82.0,3.6,24.0,846.0,731.93,558.17
2016,8,30,10,45,957.0,82.5,3.7,25.0,868.0,781.84,590.93
2016,8,30,11,0,962.0,83.0,3.8,26.0,890.0,829.36,621.01
2016,8,30,11,15,965.0,83.5,3.85,26.0,904.0,872.64,650.06
2016,8,30,11,30,968.0,84.0,3.9,26.0,918.0,912.94,676.95
2016,8,30,11,45,970.0,83.0,3.95,26.5,924.5,947.67,698.62
2016,8,30,12,0,972.0,82.0,4.0,27.0,931.0,978.96,717.92
2016,8,30,12,15,971.5,82.0,4.1,27.0,929.0,1005.39,735.73
2016,8,30,12,30,971.0,82.0,4.2,27.0,927.0,1028.03,751.14
2016,8,30,12,45,967.5,83.0,4.3,27.5,916.5,1044.92,761.42
2016,8,30,13,0,964.0,84.0,4.4,28.0,906.0,1057.79,769.19
2016,8,30,13,15,960.0,83.5,4.5,27.5,888.0,1064.44,776.14
2016,8,30,13,30,956.0,83.0,4.6,27.0,870.0,1066.98,780.58
2016,8,30,13,45,951.5,81.5,4.7,27.0,845.0,1063.78,780.3
2016,8,30,14,0,947.0,80.0,4.8,27.0,820.0,1056.51,777.5
2016,8,30,14,15,939.5,79.0,4.85,26.5,788.0,1042.82,771.7
2016,8,30,14,30,932.0,78.0,4.9,26.0,756.0,1025.28,763.43
2016,8,30,14,45,922.0,76.0,4.95,26.0,717.5,1000.39,748.7
2016,8,30,15,0,912.0,74.0,5.0,26.0,679.0,972.02,731.62
2016,8,30,15,15,899.0,72.5,5.05,25.5,635.5,938.19,712.15
2016,8,30,15,30,886.0,71.0,5.1,25.0,592.0,901.47,690.43
2016,8,30,15,45,868.5,68.0,5.15,24.5,544.0,856.28,662.34
2016,8,30,16,0,851.0,65.0,5.2,24.0,496.0,809.0,632.21
2016,8,30,16,15,827.0,62.5,5.15,23.0,444.5,755.38,597.43
2016,8,30,16,30,803.0,60.0,5.1,22.0,393.0,700.9,561.03
2016,8,30,16,45,769.5,56.0,5.1,21.5,340.5,643.41,520.24
2016,8,30,17,0,736.0,52.0,5.1,21.0,288.0,579.81,473.24
2016,8,30,17,15,684.5,47.5,5.0,20.0,235.0,505.45,414.27
2016,8,30,17,30,633.0,43.0,4.9,19.0,182.0,434.48,355.09
2016,8,30,17,45,547.5,36.5,4.8,18.0,133.0,347.37,280.08
2016,8,30,18,0,462.0,30.0,4.7,17.0,84.0,268.35,208.0
2016,8,30,18,15,231.0,15.0,4.6,16.5,42.0,127.91,62.65
2016,8,30,18,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,8,30,18,45,0.0,0.0,4.45,15.5,0.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
