Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,31,5,45,166.0,9.5,3.7,11.5,20.0,8.64,0.0
2016,8,31,6,0,332.0,19.0,3.9,12.0,40.0,16.91,3.17
2016,8,31,6,15,449.5,27.0,3.95,12.5,84.5,23.39,14.46
2016,8,31,6,30,567.0,35.0,4.0,13.0,129.0,29.76,20.72
2016,8,31,6,45,633.0,40.5,4.05,13.5,180.5,33.6,24.43
2016,8,31,7,0,699.0,46.0,4.1,14.0,232.0,37.4,27.91
2016,8,31,7,15,741.0,50.0,4.1,14.5,285.5,39.78,30.0
2016,8,31,7,30,783.0,54.0,4.1,15.0,339.0,42.12,31.95
2016,8,31,7,45,812.0,57.5,4.1,16.0,391.5,73.06,40.58
2016,8,31,8,0,841.0,61.0,4.1,17.0,444.0,133.09,71.18
2016,8,31,8,15,861.5,63.5,4.1,17.5,494.5,194.27,117.35
2016,8,31,8,30,882.0,66.0,4.1,18.0,545.0,257.43,171.54
2016,8,31,8,45,897.0,68.0,4.15,18.5,591.5,320.33,227.76
2016,8,31,9,0,912.0,70.0,4.2,19.0,638.0,384.01,284.38
2016,8,31,9,15,923.5,72.0,4.25,19.5,679.5,446.76,339.03
2016,8,31,9,30,935.0,74.0,4.3,20.0,721.0,509.34,391.8
2016,8,31,9,45,938.5,78.0,4.35,20.5,755.5,569.09,440.65
2016,8,31,10,0,942.0,82.0,4.4,21.0,790.0,627.29,486.6
2016,8,31,10,15,949.0,83.0,4.45,21.0,819.5,683.08,530.4
2016,8,31,10,30,956.0,84.0,4.5,21.0,849.0,737.13,571.81
2016,8,31,10,45,960.0,85.0,4.6,21.5,870.5,787.01,606.6
2016,8,31,11,0,964.0,86.0,4.7,22.0,892.0,834.4,638.75
2016,8,31,11,15,967.0,86.5,4.8,22.0,906.0,877.77,669.1
2016,8,31,11,30,970.0,87.0,4.9,22.0,920.0,918.16,697.3
2016,8,31,11,45,970.0,88.0,5.0,22.5,926.0,953.24,720.36
2016,8,31,12,0,970.0,89.0,5.1,23.0,932.0,984.82,740.96
2016,8,31,12,15,970.0,88.5,5.15,23.0,930.5,1011.2,759.14
2016,8,31,12,30,970.0,88.0,5.2,23.0,929.0,1033.78,774.85
2016,8,31,12,45,962.0,91.5,5.3,23.0,917.5,1048.96,786.07
2016,8,31,13,0,954.0,95.0,5.4,23.0,906.0,1060.05,794.72
2016,8,31,13,15,950.5,94.0,5.45,22.5,888.0,1066.63,801.7
2016,8,31,13,30,947.0,93.0,5.5,22.0,870.0,1069.14,806.11
2016,8,31,13,45,941.0,92.0,5.55,22.0,844.5,1065.06,804.62
2016,8,31,14,0,935.0,91.0,5.6,22.0,819.0,1056.95,800.56
2016,8,31,14,15,927.0,89.5,5.6,22.0,786.0,1042.33,791.8
2016,8,31,14,30,919.0,88.0,5.6,22.0,753.0,1023.9,780.57
2016,8,31,14,45,909.0,86.0,5.6,22.0,714.5,999.27,765.12
2016,8,31,15,0,899.0,84.0,5.6,22.0,676.0,971.22,747.33
2016,8,31,15,15,884.0,81.5,5.55,21.5,631.5,934.64,724.62
2016,8,31,15,30,869.0,79.0,5.5,21.0,587.0,895.31,699.76
2016,8,31,15,45,852.0,75.5,5.5,20.5,539.0,850.5,670.89
2016,8,31,16,0,835.0,72.0,5.5,20.0,491.0,803.62,640.0
2016,8,31,16,15,808.5,69.0,5.4,19.5,439.0,755.32,606.98
2016,8,31,16,30,782.0,66.0,5.3,19.0,387.0,698.5,566.75
2016,8,31,16,45,747.5,61.5,5.25,19.0,334.0,633.68,518.4
2016,8,31,17,0,713.0,57.0,5.2,19.0,281.0,569.67,468.99
2016,8,31,17,15,657.5,51.5,5.0,18.0,228.5,492.57,406.83
2016,8,31,17,30,602.0,46.0,4.8,17.0,176.0,419.26,344.96
2016,8,31,17,45,512.0,38.5,4.65,16.5,127.5,334.67,270.68
2016,8,31,18,0,422.0,31.0,4.5,16.0,79.0,255.57,197.36
2016,8,31,18,15,211.0,15.5,4.4,15.5,39.5,119.35,45.31
2016,8,31,18,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,1,5,45,157.5,9.5,3.25,11.5,18.5,8.64,0.0
2016,9,1,6,0,315.0,19.0,3.5,12.0,37.0,16.99,1.94
2016,9,1,6,15,436.0,27.5,3.45,12.5,81.5,23.94,14.85
2016,9,1,6,30,557.0,36.0,3.4,13.0,126.0,30.74,21.57
2016,9,1,6,45,623.5,42.0,3.4,13.5,178.0,34.96,25.64
2016,9,1,7,0,690.0,48.0,3.4,14.0,230.0,39.12,29.46
2016,9,1,7,15,474.5,92.5,3.35,14.5,230.0,67.1,54.32
2016,9,1,7,30,259.0,137.0,3.3,15.0,230.0,99.69,82.79
2016,9,1,7,45,252.0,161.0,3.25,15.5,263.0,123.93,93.93
2016,9,1,8,0,245.0,185.0,3.2,16.0,296.0,161.45,119.11
2016,9,1,8,15,307.0,197.0,3.15,16.5,352.0,201.3,147.39
2016,9,1,8,30,369.0,209.0,3.1,17.0,408.0,248.86,184.08
2016,9,1,8,45,642.0,141.0,3.1,17.5,524.0,300.37,219.49
2016,9,1,9,0,915.0,73.0,3.1,18.0,640.0,388.13,287.71
2016,9,1,9,15,927.5,74.5,3.15,18.5,682.0,451.12,342.18
2016,9,1,9,30,940.0,76.0,3.2,19.0,724.0,514.02,394.88
2016,9,1,9,45,948.5,78.0,3.25,20.0,760.0,574.89,443.37
2016,9,1,10,0,957.0,80.0,3.3,21.0,796.0,634.69,489.12
2016,9,1,10,15,963.5,81.0,3.4,21.0,825.5,690.92,532.8
2016,9,1,10,30,970.0,82.0,3.5,21.0,855.0,745.32,574.06
2016,9,1,10,45,974.5,82.5,3.65,21.5,877.0,795.69,608.67
2016,9,1,11,0,979.0,83.0,3.8,22.0,899.0,843.55,640.77
2016,9,1,11,15,981.5,83.5,3.95,22.0,913.5,887.06,670.85
2016,9,1,11,30,984.0,84.0,4.1,22.0,928.0,927.49,698.74
2016,9,1,11,45,984.0,85.0,4.25,22.5,933.5,962.96,721.81
2016,9,1,12,0,984.0,86.0,4.4,23.0,939.0,994.87,742.42
2016,9,1,12,15,983.5,86.0,4.55,23.0,937.0,1021.57,761.17
2016,9,1,12,30,983.0,86.0,4.7,23.0,935.0,1044.41,777.8
2016,9,1,12,45,974.0,89.5,4.85,23.0,922.5,1058.76,788.91
2016,9,1,13,0,965.0,93.0,5.0,23.0,910.0,1068.94,797.42
2016,9,1,13,15,961.5,92.5,5.0,22.5,892.0,1076.08,804.34
2016,9,1,13,30,958.0,92.0,5.0,22.0,874.0,1079.11,808.69
2016,9,1,13,45,953.0,90.5,5.0,22.0,848.5,1075.39,807.08
2016,9,1,14,0,948.0,89.0,5.0,22.0,823.0,1067.58,802.93
2016,9,1,14,15,940.0,87.5,4.95,21.5,790.5,1052.75,795.33
2016,9,1,14,30,932.0,86.0,4.9,21.0,758.0,1034.07,785.24
2016,9,1,14,45,923.0,84.0,4.9,21.0,719.0,1010.1,770.49
2016,9,1,15,0,914.0,82.0,4.9,21.0,680.0,982.62,753.36
2016,9,1,15,15,744.5,124.0,4.9,20.5,589.5,868.94,676.5
2016,9,1,15,30,575.0,166.0,4.9,20.0,499.0,743.48,588.8
2016,9,1,15,45,711.0,119.0,4.9,19.5,496.0,792.02,628.39
2016,9,1,16,0,847.0,72.0,4.9,19.0,493.0,812.9,646.82
2016,9,1,16,15,820.5,69.0,4.8,18.5,440.5,764.1,613.25
2016,9,1,16,30,794.0,66.0,4.7,18.0,388.0,706.73,572.83
2016,9,1,16,45,753.0,62.0,4.65,17.5,334.0,637.29,522.19
2016,9,1,17,0,712.0,58.0,4.6,17.0,280.0,569.21,470.42
2016,9,1,17,15,655.0,52.5,4.45,16.0,226.5,491.19,407.38
2016,9,1,17,30,598.0,47.0,4.3,15.0,173.0,417.02,344.53
2016,9,1,17,45,495.5,39.5,4.2,14.5,124.0,326.77,265.25
2016,9,1,18,0,393.0,32.0,4.1,14.0,75.0,242.79,187.05
2016,9,1,18,15,196.5,16.0,4.0,13.5,37.5,112.86,24.74
2016,9,1,18,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,2,5,45,105.5,10.0,2.2,10.5,16.0,9.1,0.0
2016,9,2,6,0,211.0,20.0,2.4,11.0,32.0,16.49,0.21
2016,9,2,6,15,334.5,31.0,2.4,11.5,73.5,25.0,15.76
2016,9,2,6,30,458.0,42.0,2.4,12.0,115.0,33.19,23.82
2016,9,2,6,45,528.5,49.5,2.4,13.0,164.0,37.98,28.39
2016,9,2,7,0,599.0,57.0,2.4,14.0,213.0,42.64,32.61
2016,9,2,7,15,646.5,63.0,2.25,14.5,265.0,45.87,35.45
2016,9,2,7,30,694.0,69.0,2.1,15.0,317.0,53.7,42.26
2016,9,2,7,45,724.5,73.5,2.0,15.5,368.0,76.93,45.41
2016,9,2,8,0,755.0,78.0,1.9,16.0,419.0,132.93,74.67
2016,9,2,8,15,779.0,81.5,1.85,16.5,468.0,190.79,118.16
2016,9,2,8,30,803.0,85.0,1.8,17.0,517.0,251.28,169.33
2016,9,2,8,45,818.5,89.0,1.8,18.0,562.0,312.1,222.31
2016,9,2,9,0,834.0,93.0,1.8,19.0,607.0,373.98,275.44
2016,9,2,9,15,847.5,95.0,1.85,19.5,648.0,436.64,328.3
2016,9,2,9,30,861.0,97.0,1.9,20.0,689.0,496.12,377.09
2016,9,2,9,45,885.5,92.0,2.0,21.0,727.5,555.01,423.24
2016,9,2,10,0,910.0,87.0,2.1,22.0,766.0,614.43,468.15
2016,9,2,10,15,722.0,188.0,2.2,22.5,739.5,638.57,484.25
2016,9,2,10,30,534.0,289.0,2.3,23.0,713.0,639.78,482.51
2016,9,2,10,45,733.0,190.0,2.4,23.5,789.0,727.25,548.18
2016,9,2,11,0,932.0,91.0,2.5,24.0,865.0,815.59,609.94
2016,9,2,11,15,935.0,92.0,2.6,24.5,879.0,858.18,637.05
2016,9,2,11,30,938.0,93.0,2.7,25.0,893.0,897.89,662.37
2016,9,2,11,45,938.5,93.5,2.85,25.5,899.0,931.83,684.1
2016,9,2,12,0,939.0,94.0,3.0,26.0,905.0,962.38,703.58
2016,9,2,12,15,939.0,94.0,3.1,26.0,903.0,988.43,721.14
2016,9,2,12,30,939.0,94.0,3.2,26.0,901.0,1010.82,736.42
2016,9,2,12,45,921.0,103.0,3.35,26.0,887.0,1021.45,744.6
2016,9,2,13,0,903.0,112.0,3.5,26.0,873.0,1027.88,750.25
2016,9,2,13,15,899.5,111.0,3.6,26.0,855.5,1034.06,755.54
2016,9,2,13,30,896.0,110.0,3.7,26.0,838.0,1036.37,758.44
2016,9,2,13,45,891.5,107.5,3.85,26.0,813.5,1032.13,757.58
2016,9,2,14,0,887.0,105.0,4.0,26.0,789.0,1024.03,754.31
2016,9,2,14,15,878.0,103.5,4.15,25.5,757.0,1008.76,747.86
2016,9,2,14,30,869.0,102.0,4.3,25.0,725.0,989.91,739.03
2016,9,2,14,45,859.0,99.0,4.45,25.0,687.0,964.89,724.56
2016,9,2,15,0,849.0,96.0,4.6,25.0,649.0,936.62,708.04
2016,9,2,15,15,833.0,93.5,4.7,24.5,605.5,909.64,693.53
2016,9,2,15,30,817.0,91.0,4.8,24.0,562.0,870.38,670.12
2016,9,2,15,45,798.5,87.0,4.95,23.5,514.5,824.76,642.02
2016,9,2,16,0,780.0,83.0,5.1,23.0,467.0,777.28,611.84
2016,9,2,16,15,751.0,79.0,5.1,22.0,416.0,719.82,573.83
2016,9,2,16,30,722.0,75.0,5.1,21.0,365.0,661.96,534.33
2016,9,2,16,45,684.5,69.5,5.2,20.5,313.5,599.98,489.52
2016,9,2,17,0,647.0,64.0,5.3,20.0,262.0,535.79,440.11
2016,9,2,17,15,585.5,57.5,5.2,19.0,210.5,457.27,376.65
2016,9,2,17,30,524.0,51.0,5.1,18.0,159.0,383.5,314.27
2016,9,2,17,45,426.5,41.5,5.1,17.0,112.5,293.1,235.93
2016,9,2,18,0,329.0,32.0,5.1,16.0,66.0,212.97,161.28
2016,9,2,18,15,164.5,16.0,5.0,15.0,33.0,98.67,0.0
2016,9,2,18,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,4.85,13.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,4.65,12.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,3,5,45,88.5,10.0,3.35,10.5,14.5,9.1,0.0
2016,9,3,6,0,177.0,20.0,3.6,11.0,29.0,16.56,0.0
2016,9,3,6,15,302.0,32.0,3.6,11.5,70.0,25.97,16.46
2016,9,3,6,30,427.0,44.0,3.6,12.0,111.0,35.0,25.37
2016,9,3,6,45,497.5,53.5,3.6,12.5,160.5,41.36,31.44
2016,9,3,7,0,568.0,63.0,3.6,13.0,210.0,47.49,37.07
2016,9,3,7,15,619.0,69.5,3.5,13.5,262.0,50.89,40.07
2016,9,3,7,30,670.0,76.0,3.4,14.0,314.0,54.17,42.85
2016,9,3,7,45,699.5,83.0,3.35,14.5,365.5,78.75,47.53
2016,9,3,8,0,729.0,90.0,3.3,15.0,417.0,135.6,78.33
2016,9,3,8,15,755.0,94.0,3.3,15.5,466.5,197.71,125.7
2016,9,3,8,30,781.0,98.0,3.3,16.0,516.0,257.72,176.78
2016,9,3,8,45,797.5,102.5,3.3,16.5,561.5,318.08,230.27
2016,9,3,9,0,814.0,107.0,3.3,17.0,607.0,379.66,284.41
2016,9,3,9,15,828.5,109.5,3.35,17.5,648.0,439.62,336.15
2016,9,3,9,30,843.0,112.0,3.4,18.0,689.0,499.95,386.61
2016,9,3,9,45,876.5,103.0,3.45,18.5,730.0,560.62,435.81
2016,9,3,10,0,910.0,94.0,3.5,19.0,771.0,621.41,483.71
2016,9,3,10,15,917.0,95.0,3.65,19.5,799.5,675.71,525.52
2016,9,3,10,30,924.0,96.0,3.8,20.0,828.0,728.33,564.97
2016,9,3,10,45,928.5,97.0,4.0,20.5,849.0,777.2,599.63
2016,9,3,11,0,933.0,98.0,4.2,21.0,870.0,823.69,631.39
2016,9,3,11,15,935.5,98.5,4.4,21.0,883.5,865.48,660.86
2016,9,3,11,30,938.0,99.0,4.6,21.0,897.0,904.34,688.76
2016,9,3,11,45,938.0,99.5,4.8,21.0,902.0,937.87,713.0
2016,9,3,12,0,938.0,100.0,5.0,21.0,907.0,967.99,734.99
2016,9,3,12,15,937.5,100.0,5.15,21.0,904.5,993.57,753.59
2016,9,3,12,30,937.0,100.0,5.3,21.0,902.0,1015.47,769.79
2016,9,3,12,45,923.5,106.0,5.45,21.0,889.0,1027.25,779.19
2016,9,3,13,0,910.0,112.0,5.6,21.0,876.0,1034.94,785.97
2016,9,3,13,15,905.5,111.0,5.65,20.5,858.0,1040.11,792.03
2016,9,3,13,30,901.0,110.0,5.7,20.0,840.0,1041.36,795.55
2016,9,3,13,45,897.5,107.5,5.8,20.0,815.0,1038.06,794.9
2016,9,3,14,0,894.0,105.0,5.9,20.0,790.0,1030.87,791.68
2016,9,3,14,15,885.5,103.5,5.85,19.5,758.0,1015.97,783.74
2016,9,3,14,30,877.0,102.0,5.8,19.0,726.0,997.44,773.37
2016,9,3,14,45,732.5,146.5,5.75,19.0,649.0,912.66,714.08
2016,9,3,15,0,588.0,191.0,5.7,19.0,572.0,810.8,641.43
2016,9,3,15,15,635.5,160.0,5.6,18.5,545.5,808.24,642.58
2016,9,3,15,30,683.0,129.0,5.5,18.0,519.0,798.91,638.27
2016,9,3,15,45,740.0,105.0,5.45,17.5,494.5,799.1,641.44
2016,9,3,16,0,797.0,81.0,5.4,17.0,470.0,788.26,636.38
2016,9,3,16,15,768.5,77.0,5.35,16.5,418.5,730.52,595.58
2016,9,3,16,30,740.0,73.0,5.3,16.0,367.0,672.3,553.6
2016,9,3,16,45,696.0,69.0,5.25,15.5,314.0,606.71,504.54
2016,9,3,17,0,652.0,65.0,5.2,15.0,261.0,539.55,451.27
2016,9,3,17,15,589.5,58.0,5.05,14.5,209.0,459.55,384.5
2016,9,3,17,30,527.0,51.0,4.9,14.0,157.0,384.39,319.12
2016,9,3,17,45,410.0,42.0,4.8,13.5,109.5,284.53,231.24
2016,9,3,18,0,293.0,33.0,4.7,13.0,62.0,196.77,148.27
2016,9,3,18,15,146.5,16.5,4.6,12.5,31.0,90.57,0.0
2016,9,3,18,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,9,4,5,45,46.0,9.5,2.15,9.5,12.0,8.64,0.0
2016,9,4,6,0,92.0,19.0,2.3,10.0,24.0,14.96,0.0
2016,9,4,6,15,201.5,36.5,2.35,10.5,63.0,28.44,18.54
2016,9,4,6,30,311.0,54.0,2.4,11.0,102.0,41.52,31.24
2016,9,4,6,45,386.5,67.0,2.45,11.5,150.0,50.66,39.89
2016,9,4,7,0,462.0,80.0,2.5,12.0,198.0,59.5,47.99
2016,9,4,7,15,517.5,89.5,2.35,12.5,249.5,66.95,54.61
2016,9,4,7,30,573.0,99.0,2.2,13.0,301.0,71.9,58.81
2016,9,4,7,45,619.0,104.5,2.05,13.5,354.0,92.98,61.26
2016,9,4,8,0,665.0,110.0,1.9,14.0,407.0,145.35,89.24
2016,9,4,8,15,694.0,115.5,1.8,14.5,456.5,200.83,130.98
2016,9,4,8,30,723.0,121.0,1.7,15.0,506.0,259.73,180.35
2016,9,4,8,45,752.5,122.0,1.65,15.5,554.0,318.2,230.93
2016,9,4,9,0,782.0,123.0,1.6,16.0,602.0,382.85,285.99
2016,9,4,9,15,798.0,126.5,1.65,16.5,643.5,442.58,336.43
2016,9,4,9,30,814.0,130.0,1.7,17.0,685.0,502.95,385.79
2016,9,4,9,45,863.0,113.5,1.75,18.0,729.0,562.99,432.68
2016,9,4,10,0,912.0,97.0,1.8,19.0,773.0,625.85,480.15
2016,9,4,10,15,919.5,98.5,1.95,19.0,802.0,681.08,522.76
2016,9,4,10,30,927.0,100.0,2.1,19.0,831.0,734.67,563.25
2016,9,4,10,45,931.5,101.0,2.25,19.5,852.5,783.72,597.41
2016,9,4,11,0,936.0,102.0,2.4,20.0,874.0,830.37,628.61
2016,9,4,11,15,938.5,103.0,2.6,20.5,887.5,872.8,657.04
2016,9,4,11,30,941.0,104.0,2.8,21.0,901.0,912.29,683.32
2016,9,4,11,45,941.0,104.5,3.0,21.5,906.5,945.95,705.57
2016,9,4,12,0,941.0,105.0,3.2,22.0,912.0,976.17,725.5
2016,9,4,12,15,941.0,105.0,3.3,22.0,909.5,1002.32,743.41
2016,9,4,12,30,941.0,105.0,3.4,22.0,907.0,1024.78,758.99
2016,9,4,12,45,943.0,102.0,3.5,22.5,898.0,1042.22,769.9
2016,9,4,13,0,945.0,99.0,3.6,23.0,889.0,1055.76,778.37
2016,9,4,13,15,941.0,98.0,3.65,23.0,870.5,1061.49,783.01
2016,9,4,13,30,937.0,97.0,3.7,23.0,852.0,1063.17,785.2
2016,9,4,13,45,930.0,96.5,3.8,23.0,826.0,1058.35,783.68
2016,9,4,14,0,923.0,96.0,3.9,23.0,800.0,1049.56,779.71
2016,9,4,14,15,914.5,94.5,3.95,23.0,767.5,1034.24,771.19
2016,9,4,14,30,906.0,93.0,4.0,23.0,735.0,1015.19,760.29
2016,9,4,14,45,894.0,91.5,4.05,23.0,695.5,989.13,744.73
2016,9,4,15,0,882.0,90.0,4.1,23.0,656.0,959.8,726.95
2016,9,4,15,15,867.0,87.5,4.1,22.5,612.0,923.4,705.32
2016,9,4,15,30,852.0,85.0,4.1,22.0,568.0,893.14,687.79
2016,9,4,15,45,831.5,81.5,4.15,22.0,519.0,845.16,656.36
2016,9,4,16,0,811.0,78.0,4.2,22.0,470.0,795.37,623.18
2016,9,4,16,15,782.0,74.5,4.3,21.0,418.0,737.29,585.65
2016,9,4,16,30,753.0,71.0,4.4,20.0,366.0,678.73,546.56
2016,9,4,16,45,711.0,66.0,4.5,19.5,312.5,609.0,496.28
2016,9,4,17,0,669.0,61.0,4.6,19.0,259.0,544.81,447.22
2016,9,4,17,15,606.0,54.5,4.7,18.0,207.0,464.43,382.62
2016,9,4,17,30,543.0,48.0,4.8,17.0,155.0,388.96,318.75
2016,9,4,17,45,435.0,39.0,4.9,16.0,107.5,293.2,235.46
2016,9,4,18,0,327.0,30.0,5.0,15.0,60.0,208.9,153.47
2016,9,4,18,15,163.5,15.0,5.0,14.0,30.0,77.74,0.0
2016,9,4,18,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,9,5,5,45,92.0,9.0,1.6,9.5,13.5,8.19,0.0
2016,9,5,6,0,184.0,18.0,1.8,10.0,27.0,14.86,0.0
2016,9,5,6,15,312.5,30.0,1.85,10.5,67.5,24.36,14.95
2016,9,5,6,30,441.0,42.0,1.9,11.0,108.0,33.48,24.09
2016,9,5,6,45,520.5,49.5,2.0,11.5,158.5,38.25,28.77
2016,9,5,7,0,600.0,57.0,2.1,12.0,209.0,42.94,33.14
2016,9,5,7,15,650.0,63.0,2.0,13.0,261.5,46.17,35.96
2016,9,5,7,30,700.0,69.0,1.9,14.0,314.0,54.05,42.77
2016,9,5,7,45,736.5,73.0,1.85,15.0,366.5,77.86,45.78
2016,9,5,8,0,773.0,77.0,1.8,16.0,419.0,134.98,75.56
2016,9,5,8,15,798.0,80.5,1.8,16.5,469.5,194.29,120.28
2016,9,5,8,30,823.0,84.0,1.8,17.0,520.0,256.34,172.83
2016,9,5,8,45,842.5,86.0,1.85,18.0,566.5,317.96,226.54
2016,9,5,9,0,862.0,88.0,1.9,19.0,613.0,384.32,283.27
2016,9,5,9,15,876.0,90.0,1.95,19.5,654.5,445.54,335.23
2016,9,5,9,30,890.0,92.0,2.0,20.0,696.0,506.91,385.57
2016,9,5,9,45,906.5,90.5,2.1,21.0,733.0,566.29,432.1
2016,9,5,10,0,923.0,89.0,2.2,22.0,770.0,625.42,476.71
2016,9,5,10,15,930.5,90.0,2.3,22.5,799.0,680.63,517.86
2016,9,5,10,30,938.0,91.0,2.4,23.0,828.0,734.16,556.63
2016,9,5,10,45,943.0,92.0,2.5,24.0,850.0,783.94,589.09
2016,9,5,11,0,948.0,93.0,2.6,25.0,872.0,831.33,618.76
2016,9,5,11,15,951.5,93.5,2.7,25.5,886.0,874.41,646.34
2016,9,5,11,30,955.0,94.0,2.8,26.0,900.0,914.55,671.77
2016,9,5,11,45,956.0,94.5,2.9,26.5,906.0,949.37,693.54
2016,9,5,12,0,957.0,95.0,3.0,27.0,912.0,980.76,713.02
2016,9,5,12,15,956.5,95.0,3.1,27.0,909.5,1006.64,730.35
2016,9,5,12,30,956.0,95.0,3.2,27.0,907.0,1028.75,745.37
2016,9,5,12,45,940.0,102.5,3.35,27.5,893.0,1039.89,752.38
2016,9,5,13,0,924.0,110.0,3.5,28.0,879.0,1046.8,756.84
2016,9,5,13,15,919.5,109.5,3.65,27.5,860.5,1052.46,763.68
2016,9,5,13,30,915.0,109.0,3.8,27.0,842.0,1054.15,768.1
2016,9,5,13,45,906.5,108.5,3.95,27.0,815.5,1047.86,765.95
2016,9,5,14,0,898.0,108.0,4.1,27.0,789.0,1037.7,761.41
2016,9,5,14,15,888.5,106.0,4.2,26.5,756.0,1021.08,753.87
2016,9,5,14,30,879.0,104.0,4.3,26.0,723.0,1000.81,743.96
2016,9,5,14,45,865.5,102.0,4.45,26.0,683.0,973.19,727.89
2016,9,5,15,0,852.0,100.0,4.6,26.0,643.0,952.29,716.5
2016,9,5,15,15,834.5,97.0,4.6,25.5,598.5,913.31,693.12
2016,9,5,15,30,817.0,94.0,4.6,25.0,554.0,871.8,667.77
2016,9,5,15,45,795.5,90.0,4.7,24.5,505.5,823.35,637.67
2016,9,5,16,0,774.0,86.0,4.8,24.0,457.0,773.24,605.61
2016,9,5,16,15,743.5,82.0,4.75,23.5,405.5,714.6,565.64
2016,9,5,16,30,713.0,78.0,4.7,23.0,354.0,659.98,527.66
2016,9,5,16,45,673.5,71.5,4.7,22.5,301.5,592.07,478.42
2016,9,5,17,0,634.0,65.0,4.7,22.0,249.0,525.75,427.13
2016,9,5,17,15,569.0,57.5,4.55,20.5,197.5,444.58,362.55
2016,9,5,17,30,504.0,50.0,4.4,19.0,146.0,368.58,299.0
2016,9,5,17,45,402.5,39.0,4.3,18.0,100.5,276.03,218.88
2016,9,5,18,0,301.0,28.0,4.2,17.0,55.0,194.34,137.52
2016,9,5,18,15,150.5,14.0,4.1,16.5,27.5,71.42,0.0
2016,9,5,18,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,6,5,45,98.5,8.0,1.3,10.0,12.5,7.28,0.0
2016,9,6,6,0,197.0,16.0,1.4,11.0,25.0,13.08,0.0
2016,9,6,6,15,328.5,27.5,1.45,11.5,66.0,22.2,12.92
2016,9,6,6,30,460.0,39.0,1.5,12.0,107.0,30.97,21.75
2016,9,6,6,45,539.0,46.0,1.6,13.0,157.0,35.46,26.09
2016,9,6,7,0,618.0,53.0,1.7,14.0,207.0,39.88,30.14
2016,9,6,7,15,667.5,58.5,1.6,15.0,260.0,46.88,36.3
2016,9,6,7,30,717.0,64.0,1.5,16.0,313.0,50.12,38.95
2016,9,6,7,45,751.5,68.0,1.4,17.0,365.5,74.66,42.31
2016,9,6,8,0,786.0,72.0,1.3,18.0,418.0,132.56,72.37
2016,9,6,8,15,810.5,75.0,1.3,19.0,468.0,192.19,116.74
2016,9,6,8,30,835.0,78.0,1.3,20.0,518.0,254.46,168.6
2016,9,6,8,45,853.0,80.5,1.35,21.0,564.5,320.77,225.19
2016,9,6,9,0,871.0,83.0,1.4,22.0,611.0,383.67,278.42
2016,9,6,9,15,884.0,85.0,1.55,23.0,652.5,444.96,329.26
2016,9,6,9,30,897.0,87.0,1.7,24.0,694.0,506.25,378.29
2016,9,6,9,45,902.5,91.5,1.9,25.0,728.5,565.6,424.26
2016,9,6,10,0,908.0,96.0,2.1,26.0,763.0,623.64,467.6
2016,9,6,10,15,915.5,97.0,2.15,26.5,791.5,678.17,507.27
2016,9,6,10,30,923.0,98.0,2.2,27.0,820.0,731.05,544.56
2016,9,6,10,45,928.5,98.5,2.25,28.0,842.0,780.08,575.8
2016,9,6,11,0,934.0,99.0,2.3,29.0,864.0,826.8,604.08
2016,9,6,11,15,937.5,100.0,2.3,29.0,878.0,869.85,631.58
2016,9,6,11,30,941.0,101.0,2.3,29.0,892.0,910.03,657.01
2016,9,6,11,45,942.0,101.0,2.35,29.5,897.5,943.92,677.35
2016,9,6,12,0,943.0,101.0,2.4,30.0,903.0,974.41,695.46
2016,9,6,12,15,942.5,101.0,2.55,30.0,900.5,999.95,712.82
2016,9,6,12,30,942.0,101.0,2.7,30.0,898.0,1021.77,727.94
2016,9,6,12,45,934.5,103.5,2.85,30.5,886.0,1035.61,736.67
2016,9,6,13,0,927.0,106.0,3.0,31.0,874.0,1045.43,743.02
2016,9,6,13,15,923.0,105.5,3.15,31.0,855.5,1051.48,748.64
2016,9,6,13,30,919.0,105.0,3.3,31.0,837.0,1053.56,751.89
2016,9,6,13,45,912.5,103.5,3.45,31.0,811.5,1048.03,750.45
2016,9,6,14,0,906.0,102.0,3.6,31.0,786.0,1038.58,746.65
2016,9,6,14,15,897.0,100.0,3.65,30.5,753.0,1022.22,739.27
2016,9,6,14,30,888.0,98.0,3.7,30.0,720.0,1002.18,729.59
2016,9,6,14,45,875.5,96.0,3.8,30.0,680.5,975.23,714.25
2016,9,6,15,0,863.0,94.0,3.9,30.0,641.0,945.08,696.74
2016,9,6,15,15,846.5,91.5,3.85,29.5,596.5,916.97,681.03
2016,9,6,15,30,830.0,89.0,3.8,29.0,552.0,876.58,656.82
2016,9,6,15,45,808.0,85.5,3.75,28.5,503.5,827.85,626.56
2016,9,6,16,0,786.0,82.0,3.7,28.0,455.0,777.46,594.58
2016,9,6,16,15,755.5,78.0,3.6,27.5,403.0,718.37,555.41
2016,9,6,16,30,725.0,74.0,3.5,27.0,351.0,659.0,514.98
2016,9,6,16,45,682.5,68.0,3.4,26.5,298.0,593.01,468.3
2016,9,6,17,0,640.0,62.0,3.3,26.0,245.0,524.97,416.97
2016,9,6,17,15,574.0,55.0,3.1,24.5,193.5,443.66,353.82
2016,9,6,17,30,508.0,48.0,2.9,23.0,142.0,367.63,291.64
2016,9,6,17,45,402.0,37.0,2.7,21.5,96.5,272.86,211.75
2016,9,6,18,0,296.0,26.0,2.5,20.0,51.0,187.57,125.67
2016,9,6,18,15,148.0,13.0,2.65,19.5,25.5,69.24,0.0
2016,9,6,18,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,7,5,45,91.5,7.5,1.2,13.5,11.5,6.82,0.0
2016,9,7,6,0,183.0,15.0,1.2,14.0,23.0,12.22,0.0
2016,9,7,6,15,313.5,27.5,1.5,15.0,63.5,22.27,12.58
2016,9,7,6,30,444.0,40.0,1.8,16.0,104.0,31.92,22.14
2016,9,7,6,45,521.5,48.0,2.1,17.0,154.0,37.19,27.12
2016,9,7,7,0,599.0,56.0,2.4,18.0,204.0,42.32,31.74
2016,9,7,7,15,649.5,62.0,2.45,18.5,257.0,45.59,34.6
2016,9,7,7,30,700.0,68.0,2.5,19.0,310.0,53.43,41.35
2016,9,7,7,45,734.5,73.0,2.65,20.0,362.0,78.46,45.18
2016,9,7,8,0,769.0,78.0,2.8,21.0,414.0,136.18,75.26
2016,9,7,8,15,794.0,81.5,2.75,22.0,464.0,195.32,119.06
2016,9,7,8,30,819.0,85.0,2.7,23.0,514.0,257.21,170.38
2016,9,7,8,45,837.0,88.0,2.65,24.0,560.5,319.08,223.37
2016,9,7,9,0,855.0,91.0,2.6,25.0,607.0,382.25,276.7
2016,9,7,9,15,868.5,93.0,2.5,25.5,648.0,446.03,329.43
2016,9,7,9,30,882.0,95.0,2.4,26.0,689.0,506.8,378.07
2016,9,7,9,45,892.5,96.5,2.35,27.0,724.0,565.34,422.54
2016,9,7,10,0,903.0,98.0,2.3,28.0,759.0,623.06,464.5
2016,9,7,10,15,910.0,99.5,2.2,28.5,788.0,677.5,503.12
2016,9,7,10,30,917.0,101.0,2.1,29.0,817.0,730.25,539.11
2016,9,7,10,45,922.5,102.0,2.05,30.0,838.0,779.5,569.54
2016,9,7,11,0,928.0,103.0,2.0,31.0,859.0,826.47,596.8
2016,9,7,11,15,931.0,103.5,1.9,31.0,872.5,868.39,622.21
2016,9,7,11,30,934.0,104.0,1.8,31.0,886.0,907.4,645.37
2016,9,7,11,45,936.0,104.0,1.75,31.5,892.0,941.94,664.61
2016,9,7,12,0,938.0,104.0,1.7,32.0,898.0,973.14,681.57
2016,9,7,12,15,937.5,104.0,1.7,32.0,895.5,998.53,696.88
2016,9,7,12,30,937.0,104.0,1.7,32.0,893.0,1020.22,710.01
2016,9,7,12,45,914.0,115.0,1.7,32.5,876.5,1027.79,713.22
2016,9,7,13,0,891.0,126.0,1.7,33.0,860.0,1031.0,714.05
2016,9,7,13,15,886.0,125.0,1.75,33.0,841.5,1035.38,717.93
2016,9,7,13,30,881.0,124.0,1.8,33.0,823.0,1035.89,719.59
2016,9,7,13,45,873.5,122.5,1.9,33.0,796.5,1029.5,717.87
2016,9,7,14,0,866.0,121.0,2.0,33.0,770.0,1030.62,720.92
2016,9,7,14,15,855.5,119.0,2.15,33.0,737.0,1013.09,713.05
2016,9,7,14,30,845.0,117.0,2.3,33.0,704.0,991.98,703.02
2016,9,7,14,45,830.0,114.5,2.45,33.0,664.5,962.5,687.54
2016,9,7,15,0,815.0,112.0,2.6,33.0,625.0,929.96,669.9
2016,9,7,15,15,796.5,108.5,2.75,32.5,580.5,890.17,648.51
2016,9,7,15,30,778.0,105.0,2.9,32.0,536.0,848.01,625.01
2016,9,7,15,45,751.0,101.5,3.05,31.5,487.0,801.36,597.8
2016,9,7,16,0,724.0,98.0,3.2,31.0,438.0,748.81,565.67
2016,9,7,16,15,690.0,92.5,3.25,30.0,386.5,687.47,526.89
2016,9,7,16,30,656.0,87.0,3.3,29.0,335.0,626.38,486.83
2016,9,7,16,45,605.5,80.5,3.35,28.5,282.5,553.07,434.38
2016,9,7,17,0,555.0,74.0,3.4,28.0,230.0,482.36,380.94
2016,9,7,17,15,483.0,64.5,3.4,26.5,179.5,398.3,315.91
2016,9,7,17,30,411.0,55.0,3.4,25.0,129.0,320.14,252.38
2016,9,7,17,45,300.5,41.5,3.45,24.0,86.0,224.82,172.26
2016,9,7,18,0,190.0,28.0,3.5,23.0,43.0,140.15,86.85
2016,9,7,18,15,95.0,14.0,3.5,22.0,21.5,49.4,0.0
2016,9,7,18,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,3.45,19.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,8,5,45,47.0,7.5,2.75,12.5,9.0,6.82,0.0
2016,9,8,6,0,94.0,15.0,2.9,13.0,18.0,13.64,0.0
2016,9,8,6,15,212.0,30.5,3.05,13.5,55.5,23.87,13.75
2016,9,8,6,30,330.0,46.0,3.2,14.0,93.0,35.56,25.45
2016,9,8,6,45,414.0,57.0,3.35,14.5,141.5,44.81,34.12
2016,9,8,7,0,498.0,68.0,3.5,15.0,190.0,52.09,40.8
2016,9,8,7,15,552.5,76.5,3.5,15.5,241.0,56.85,45.03
2016,9,8,7,30,607.0,85.0,3.5,16.0,292.0,61.44,48.94
2016,9,8,7,45,646.0,91.0,3.5,17.0,343.5,84.77,52.71
2016,9,8,8,0,685.0,97.0,3.5,18.0,395.0,138.71,81.72
2016,9,8,8,15,713.0,102.0,3.5,18.5,444.5,194.95,124.07
2016,9,8,8,30,741.0,107.0,3.5,19.0,494.0,254.41,174.09
2016,9,8,8,45,762.5,110.5,3.5,19.5,539.5,317.37,228.71
2016,9,8,9,0,784.0,114.0,3.5,20.0,585.0,377.91,281.14
2016,9,8,9,15,799.5,117.0,3.55,20.5,626.0,437.1,331.57
2016,9,8,9,30,815.0,120.0,3.6,21.0,667.0,496.83,380.91
2016,9,8,9,45,825.5,123.5,3.65,22.0,701.5,554.64,426.41
2016,9,8,10,0,836.0,127.0,3.7,23.0,736.0,611.89,469.8
2016,9,8,10,15,844.5,129.0,3.8,23.0,764.5,665.64,511.27
2016,9,8,10,30,853.0,131.0,3.9,23.0,793.0,718.06,550.82
2016,9,8,10,45,860.0,131.5,4.0,23.5,814.5,766.36,585.53
2016,9,8,11,0,867.0,132.0,4.1,24.0,836.0,807.27,612.86
2016,9,8,11,15,870.5,133.0,4.15,24.0,849.5,848.0,640.74
2016,9,8,11,30,874.0,134.0,4.2,24.0,863.0,886.06,666.64
2016,9,8,11,45,876.5,133.5,4.3,24.5,869.0,918.94,687.82
2016,9,8,12,0,879.0,133.0,4.4,25.0,875.0,948.73,706.85
2016,9,8,12,15,878.5,133.0,4.5,25.0,872.0,972.96,723.54
2016,9,8,12,30,878.0,133.0,4.6,25.0,869.0,993.7,738.21
2016,9,8,12,45,872.5,134.0,4.7,25.5,857.5,1007.01,746.64
2016,9,8,13,0,867.0,135.0,4.8,26.0,846.0,1027.88,760.28
2016,9,8,13,15,862.0,133.5,4.85,25.5,827.5,1031.77,765.32
2016,9,8,13,30,857.0,132.0,4.9,25.0,809.0,1031.78,768.05
2016,9,8,13,45,850.5,130.0,5.0,25.0,783.5,1025.86,765.84
2016,9,8,14,0,844.0,128.0,5.1,25.0,758.0,1016.15,761.22
2016,9,8,14,15,833.5,125.5,5.1,24.5,725.0,998.17,751.83
2016,9,8,14,30,823.0,123.0,5.1,24.0,692.0,976.67,740.12
2016,9,8,14,45,810.5,119.5,5.1,24.0,653.5,948.73,722.51
2016,9,8,15,0,798.0,116.0,5.1,24.0,615.0,917.71,702.74
2016,9,8,15,15,779.0,112.5,5.1,23.5,570.5,877.78,677.96
2016,9,8,15,30,760.0,109.0,5.1,23.0,526.0,840.85,655.04
2016,9,8,15,45,737.0,104.0,5.1,22.5,478.0,791.52,622.7
2016,9,8,16,0,714.0,99.0,5.1,22.0,430.0,740.86,588.75
2016,9,8,16,15,680.0,93.0,5.0,21.5,379.0,679.26,545.32
2016,9,8,16,30,646.0,87.0,4.9,21.0,328.0,617.94,501.0
2016,9,8,16,45,600.5,79.5,4.85,20.5,276.5,547.42,447.49
2016,9,8,17,0,555.0,72.0,4.8,20.0,225.0,479.14,393.05
2016,9,8,17,15,484.5,62.0,4.6,19.0,175.0,395.58,324.39
2016,9,8,17,30,414.0,52.0,4.4,18.0,125.0,317.93,257.9
2016,9,8,17,45,309.0,38.5,4.25,17.0,82.5,226.41,177.71
2016,9,8,18,0,204.0,25.0,4.1,16.0,40.0,140.76,82.14
2016,9,8,18,15,102.0,12.5,4.0,15.5,20.0,50.54,0.0
2016,9,8,18,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,9,5,45,60.5,7.0,2.1,10.5,9.5,0.0,0.0
2016,9,9,6,0,121.0,14.0,2.3,11.0,19.0,12.73,0.0
2016,9,9,6,15,252.5,28.0,2.35,11.5,57.0,22.86,12.84
2016,9,9,6,30,384.0,42.0,2.4,12.0,95.0,33.83,24.12
2016,9,9,6,45,468.0,51.0,2.45,12.5,144.0,39.81,29.95
2016,9,9,7,0,552.0,60.0,2.5,13.0,193.0,45.64,35.38
2016,9,9,7,15,605.5,66.5,2.45,13.5,245.0,49.12,38.5
2016,9,9,7,30,659.0,73.0,2.4,14.0,297.0,52.5,41.4
2016,9,9,7,45,698.5,77.5,2.35,15.0,349.0,76.64,45.09
2016,9,9,8,0,738.0,82.0,2.3,16.0,401.0,137.22,78.85
2016,9,9,8,15,764.5,86.0,2.25,16.5,450.5,195.14,122.73
2016,9,9,8,30,791.0,90.0,2.2,17.0,500.0,256.03,174.36
2016,9,9,8,45,812.5,92.0,2.2,18.0,546.5,316.42,226.98
2016,9,9,9,0,834.0,94.0,2.2,19.0,593.0,378.53,280.38
2016,9,9,9,15,848.5,96.5,2.2,19.5,634.0,439.62,332.19
2016,9,9,9,30,863.0,99.0,2.2,20.0,675.0,502.34,383.42
2016,9,9,9,45,875.5,100.5,2.2,21.0,711.0,560.92,428.98
2016,9,9,10,0,888.0,102.0,2.2,22.0,747.0,618.94,472.28
2016,9,9,10,15,896.0,103.0,2.2,22.5,775.5,672.79,511.91
2016,9,9,10,30,904.0,104.0,2.2,23.0,804.0,725.07,549.14
2016,9,9,10,45,911.5,104.0,2.25,24.0,826.0,774.21,581.27
2016,9,9,11,0,919.0,104.0,2.3,25.0,848.0,821.22,610.33
2016,9,9,11,15,922.5,104.5,2.35,25.5,861.5,863.12,636.73
2016,9,9,11,30,926.0,105.0,2.4,26.0,875.0,902.16,661.01
2016,9,9,11,45,929.5,104.5,2.45,27.0,881.0,937.14,681.1
2016,9,9,12,0,933.0,104.0,2.5,28.0,887.0,968.89,698.93
2016,9,9,12,15,932.5,104.0,2.6,28.5,884.5,994.02,714.28
2016,9,9,12,30,932.0,104.0,2.7,29.0,882.0,1015.44,727.35
2016,9,9,12,45,914.5,111.5,2.8,29.5,867.0,1024.49,732.67
2016,9,9,13,0,897.0,119.0,2.9,30.0,852.0,1029.35,735.54
2016,9,9,13,15,892.5,118.0,3.05,30.0,833.5,1034.01,740.37
2016,9,9,13,30,888.0,117.0,3.2,30.0,815.0,1034.79,742.84
2016,9,9,13,45,883.0,114.5,3.4,30.0,789.5,1029.55,741.97
2016,9,9,14,0,878.0,112.0,3.6,30.0,764.0,1020.46,738.71
2016,9,9,14,15,868.0,110.0,3.75,29.5,730.5,1003.2,731.3
2016,9,9,14,30,858.0,108.0,3.9,29.0,697.0,992.98,728.56
2016,9,9,14,45,846.0,105.0,4.05,28.5,658.0,965.41,714.24
2016,9,9,15,0,834.0,102.0,4.2,28.0,619.0,934.64,697.68
2016,9,9,15,15,815.5,99.0,4.3,27.5,574.5,894.86,674.43
2016,9,9,15,30,797.0,96.0,4.4,27.0,530.0,852.68,649.13
2016,9,9,15,45,774.0,91.5,4.55,26.5,481.0,802.7,618.03
2016,9,9,16,0,751.0,87.0,4.7,26.0,432.0,751.22,585.31
2016,9,9,16,15,717.0,82.5,4.8,25.0,380.5,694.39,548.43
2016,9,9,16,30,683.0,78.0,4.9,24.0,329.0,633.56,507.06
2016,9,9,16,45,635.0,71.5,5.05,23.0,277.0,561.01,454.66
2016,9,9,17,0,587.0,65.0,5.2,22.0,225.0,490.93,400.31
2016,9,9,17,15,513.5,56.5,5.15,20.5,174.5,405.99,331.53
2016,9,9,17,30,440.0,48.0,5.1,19.0,124.0,327.25,264.61
2016,9,9,17,45,321.0,36.0,5.05,18.0,81.0,229.27,178.61
2016,9,9,18,0,202.0,24.0,5.0,17.0,38.0,136.55,68.43
2016,9,9,18,15,101.0,12.0,4.85,16.0,19.0,49.51,0.0
2016,9,9,18,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,4.55,14.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
