Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,20,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,20,6,15,184.5,16.5,3.75,12.5,36.0,13.23,0.0
2016,9,20,6,30,369.0,33.0,3.9,13.0,72.0,26.9,17.25
2016,9,20,6,45,475.5,40.5,4.1,13.5,121.0,31.93,22.53
2016,9,20,7,0,582.0,48.0,4.3,14.0,170.0,36.95,27.32
2016,9,20,7,15,639.5,54.0,4.25,14.5,222.0,44.23,33.93
2016,9,20,7,30,697.0,60.0,4.2,15.0,274.0,48.03,37.28
2016,9,20,7,45,738.5,63.0,4.2,16.0,326.5,75.01,41.49
2016,9,20,8,0,780.0,66.0,4.2,17.0,379.0,132.36,72.75
2016,9,20,8,15,806.0,69.5,4.15,17.5,428.0,192.56,119.27
2016,9,20,8,30,832.0,73.0,4.1,18.0,477.0,255.53,173.53
2016,9,20,8,45,851.5,75.0,4.1,19.0,522.5,321.01,231.22
2016,9,20,9,0,871.0,77.0,4.1,20.0,568.0,383.92,286.23
2016,9,20,9,15,884.5,79.0,4.1,20.5,608.5,445.31,339.28
2016,9,20,9,30,898.0,81.0,4.1,21.0,649.0,506.67,390.58
2016,9,20,9,45,905.5,83.0,4.15,21.5,682.5,564.55,437.61
2016,9,20,10,0,913.0,85.0,4.2,22.0,716.0,621.21,482.12
2016,9,20,10,15,920.0,86.5,4.2,22.5,743.5,675.58,523.4
2016,9,20,10,30,927.0,88.0,4.2,23.0,771.0,728.17,562.12
2016,9,20,10,45,933.0,88.0,4.25,23.5,791.0,776.5,595.22
2016,9,20,11,0,939.0,88.0,4.3,24.0,811.0,822.43,625.79
2016,9,20,11,15,941.5,88.5,4.35,24.5,823.0,863.43,652.59
2016,9,20,11,30,944.0,89.0,4.4,25.0,835.0,901.37,677.08
2016,9,20,11,45,814.0,154.0,4.5,25.5,799.5,894.3,670.84
2016,9,20,12,0,684.0,219.0,4.6,26.0,764.0,875.08,656.88
2016,9,20,12,15,683.5,217.5,4.65,26.0,760.0,894.38,670.76
2016,9,20,12,30,683.0,216.0,4.7,26.0,756.0,910.64,682.33
2016,9,20,12,45,664.0,225.5,4.8,26.0,744.5,917.12,687.71
2016,9,20,13,0,645.0,235.0,4.9,26.0,733.0,919.9,690.4
2016,9,20,13,15,660.5,216.0,4.95,26.0,715.0,924.31,694.74
2016,9,20,13,30,676.0,197.0,5.0,26.0,697.0,925.05,696.35
2016,9,20,13,45,609.0,214.5,5.1,26.0,652.5,878.98,665.83
2016,9,20,14,0,542.0,232.0,5.2,26.0,608.0,825.52,628.7
2016,9,20,14,15,546.0,216.0,5.25,25.5,579.0,808.84,620.3
2016,9,20,14,30,550.0,200.0,5.3,25.0,550.0,789.24,609.57
2016,9,20,14,45,618.0,165.0,5.35,25.0,535.0,813.61,629.54
2016,9,20,15,0,686.0,130.0,5.4,25.0,520.0,824.64,639.26
2016,9,20,15,15,682.0,117.5,5.35,24.0,478.5,789.63,617.89
2016,9,20,15,30,678.0,105.0,5.3,23.0,437.0,751.79,594.29
2016,9,20,15,45,678.0,92.0,5.3,22.5,395.0,714.01,569.32
2016,9,20,16,0,678.0,79.0,5.3,22.0,353.0,673.38,541.6
2016,9,20,16,15,679.5,70.5,5.2,21.0,313.5,637.24,517.23
2016,9,20,16,30,681.0,62.0,5.1,20.0,274.0,594.34,486.52
2016,9,20,16,45,622.5,56.0,5.05,19.5,222.5,520.42,428.43
2016,9,20,17,0,564.0,50.0,5.0,19.0,171.0,445.92,366.15
2016,9,20,17,15,471.0,41.5,4.9,18.0,123.0,352.65,286.41
2016,9,20,17,30,378.0,33.0,4.8,17.0,75.0,268.24,209.18
2016,9,20,17,45,189.0,16.5,4.75,16.5,37.5,128.45,42.49
2016,9,20,18,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,9,21,6,15,169.0,17.0,4.7,11.0,34.5,13.75,0.0
2016,9,21,6,30,338.0,34.0,4.9,11.0,69.0,27.91,18.14
2016,9,21,6,45,448.0,42.0,5.1,11.5,117.0,33.29,23.89
2016,9,21,7,0,558.0,50.0,5.3,12.0,165.0,38.64,29.04
2016,9,21,7,15,617.5,56.0,5.35,12.5,216.5,42.07,32.26
2016,9,21,7,30,677.0,62.0,5.4,13.0,268.0,49.75,39.12
2016,9,21,7,45,721.5,65.0,5.5,13.5,320.5,76.36,43.37
2016,9,21,8,0,766.0,68.0,5.6,14.0,373.0,132.94,74.77
2016,9,21,8,15,793.0,71.5,5.6,14.5,422.0,192.44,121.43
2016,9,21,8,30,820.0,75.0,5.6,15.0,471.0,254.84,176.08
2016,9,21,8,45,436.0,154.5,5.7,15.5,367.5,259.58,197.18
2016,9,21,9,0,52.0,234.0,5.8,16.0,264.0,219.05,174.36
2016,9,21,9,15,38.5,236.0,5.85,16.5,259.0,221.37,176.1
2016,9,21,9,30,25.0,238.0,5.9,17.0,254.0,220.54,174.99
2016,9,21,9,45,318.5,222.0,6.0,17.5,440.0,372.96,297.68
2016,9,21,10,0,612.0,206.0,6.1,18.0,626.0,559.09,444.9
2016,9,21,10,15,618.0,212.0,6.1,18.0,651.0,604.9,481.13
2016,9,21,10,30,624.0,218.0,6.1,18.0,676.0,649.76,516.36
2016,9,21,10,45,625.0,225.5,6.15,18.0,694.5,691.22,548.46
2016,9,21,11,0,626.0,233.0,6.2,18.0,713.0,730.92,578.78
2016,9,21,11,15,626.5,237.5,6.15,18.0,724.5,765.47,604.63
2016,9,21,11,30,627.0,242.0,6.1,18.0,736.0,797.86,628.59
2016,9,21,11,45,591.5,258.0,6.05,18.5,725.5,804.14,631.16
2016,9,21,12,0,556.0,274.0,6.0,19.0,715.0,809.92,633.29
2016,9,21,12,15,558.5,272.0,6.05,19.0,713.0,828.68,647.62
2016,9,21,12,30,561.0,270.0,6.1,19.0,711.0,845.02,660.16
2016,9,21,12,45,561.0,265.5,6.15,19.0,701.0,853.74,667.28
2016,9,21,13,0,561.0,261.0,6.2,19.0,691.0,859.75,672.54
2016,9,21,13,15,561.0,254.5,6.25,19.0,675.5,860.83,674.39
2016,9,21,13,30,561.0,248.0,6.3,19.0,660.0,859.11,674.33
2016,9,21,13,45,572.5,231.5,6.4,19.0,638.5,854.86,673.28
2016,9,21,14,0,584.0,215.0,6.5,19.0,617.0,847.46,670.03
2016,9,21,14,15,650.0,179.0,6.5,18.5,605.5,876.14,694.28
2016,9,21,14,30,716.0,143.0,6.5,18.0,594.0,892.09,708.77
2016,9,21,14,45,692.5,138.0,6.55,18.0,551.5,852.86,681.45
2016,9,21,15,0,669.0,133.0,6.6,18.0,509.0,811.42,652.5
2016,9,21,15,15,764.5,103.5,6.55,17.5,500.0,845.81,681.58
2016,9,21,15,30,860.0,74.0,6.5,17.0,491.0,866.44,700.17
2016,9,21,15,45,839.0,70.0,6.45,17.0,441.5,816.23,663.97
2016,9,21,16,0,818.0,66.0,6.4,17.0,392.0,764.34,626.14
2016,9,21,16,15,781.0,62.0,6.25,16.5,339.0,698.84,577.59
2016,9,21,16,30,744.0,58.0,6.1,16.0,286.0,633.66,527.77
2016,9,21,16,45,691.5,52.0,6.0,15.5,232.5,556.3,466.23
2016,9,21,17,0,639.0,46.0,5.9,15.0,179.0,481.68,402.2
2016,9,21,17,15,541.5,38.5,5.7,14.5,128.5,382.64,314.95
2016,9,21,17,30,444.0,31.0,5.5,14.0,78.0,299.84,234.67
2016,9,21,17,45,222.0,15.5,5.35,13.5,39.0,140.7,18.33
2016,9,21,18,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,5.25,11.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,5.15,10.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,9,22,6,15,170.0,16.0,3.0,9.5,33.5,12.91,0.0
2016,9,22,6,30,340.0,32.0,3.3,10.0,67.0,26.17,16.62
2016,9,22,6,45,440.5,41.5,3.6,10.5,114.0,32.94,23.67
2016,9,22,7,0,541.0,51.0,3.9,11.0,161.0,39.54,29.97
2016,9,22,7,15,602.5,57.5,3.85,11.5,212.5,43.33,33.54
2016,9,22,7,30,664.0,64.0,3.8,12.0,264.0,47.04,36.87
2016,9,22,7,45,708.5,68.0,3.8,13.0,316.5,78.72,45.68
2016,9,22,8,0,753.0,72.0,3.8,14.0,369.0,135.33,77.22
2016,9,22,8,15,781.5,75.5,3.7,14.5,418.5,194.29,123.17
2016,9,22,8,30,810.0,79.0,3.6,15.0,468.0,256.36,176.99
2016,9,22,8,45,834.0,81.0,3.5,15.5,514.5,318.6,232.68
2016,9,22,9,0,858.0,83.0,3.4,16.0,561.0,382.75,289.46
2016,9,22,9,15,873.0,85.0,3.4,16.5,602.0,446.44,344.7
2016,9,22,9,30,888.0,87.0,3.4,17.0,643.0,507.9,396.45
2016,9,22,9,45,907.5,85.0,3.4,17.5,679.5,567.84,445.33
2016,9,22,10,0,927.0,83.0,3.4,18.0,716.0,627.71,492.51
2016,9,22,10,15,934.5,84.0,3.4,18.5,743.5,682.5,534.33
2016,9,22,10,30,942.0,85.0,3.4,19.0,771.0,735.5,573.53
2016,9,22,10,45,947.5,85.5,3.45,19.5,791.5,784.47,607.11
2016,9,22,11,0,953.0,86.0,3.5,20.0,812.0,830.98,638.19
2016,9,22,11,15,956.0,86.5,3.5,20.0,824.5,872.76,666.62
2016,9,22,11,30,959.0,87.0,3.5,20.0,837.0,911.46,692.77
2016,9,22,11,45,961.0,86.5,3.55,20.5,841.5,944.95,714.2
2016,9,22,12,0,963.0,86.0,3.6,21.0,846.0,974.94,733.19
2016,9,22,12,15,962.5,85.5,3.55,21.0,842.0,998.94,748.87
2016,9,22,12,30,962.0,85.0,3.5,21.0,838.0,1019.07,762.03
2016,9,22,12,45,958.0,85.5,3.45,21.5,825.5,1032.98,769.66
2016,9,22,13,0,954.0,86.0,3.4,22.0,813.0,1042.82,774.73
2016,9,22,13,15,949.5,85.5,3.35,22.0,793.0,1046.91,777.67
2016,9,22,13,30,945.0,85.0,3.3,22.0,773.0,1046.91,778.11
2016,9,22,13,45,938.0,83.5,3.25,22.0,745.5,1039.16,773.64
2016,9,22,14,0,931.0,82.0,3.2,22.0,718.0,1027.42,766.75
2016,9,22,14,15,921.5,80.5,3.2,22.0,683.5,1009.34,756.22
2016,9,22,14,30,912.0,79.0,3.2,22.0,649.0,987.56,743.36
2016,9,22,14,45,898.0,77.0,3.2,22.0,608.5,957.37,724.84
2016,9,22,15,0,884.0,75.0,3.2,22.0,568.0,924.03,704.17
2016,9,22,15,15,865.0,72.5,3.3,21.5,522.0,882.66,679.71
2016,9,22,15,30,846.0,70.0,3.4,21.0,476.0,838.97,653.09
2016,9,22,15,45,815.5,68.0,3.55,20.5,425.5,792.32,623.87
2016,9,22,16,0,785.0,66.0,3.7,20.0,375.0,736.23,586.69
2016,9,22,16,15,746.5,62.0,3.75,19.5,323.0,670.9,540.8
2016,9,22,16,30,708.0,58.0,3.8,19.0,271.0,606.13,493.48
2016,9,22,16,45,641.5,53.0,3.9,18.5,218.0,522.19,428.61
2016,9,22,17,0,575.0,48.0,4.0,18.0,165.0,448.05,366.65
2016,9,22,17,15,474.0,39.5,4.1,17.0,116.5,350.09,283.1
2016,9,22,17,30,373.0,31.0,4.2,16.0,68.0,261.92,200.03
2016,9,22,17,45,186.5,15.5,4.3,15.0,34.0,122.3,0.0
2016,9,22,18,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,23,6,15,201.5,13.5,1.45,9.5,33.5,10.76,0.0
2016,9,23,6,30,403.0,27.0,1.7,10.0,67.0,21.8,12.8
2016,9,23,6,45,498.0,35.0,2.0,11.0,114.5,30.01,21.01
2016,9,23,7,0,593.0,43.0,2.3,12.0,162.0,36.12,26.79
2016,9,23,7,15,650.0,48.5,2.4,13.0,213.5,39.73,30.12
2016,9,23,7,30,707.0,54.0,2.5,14.0,265.0,43.31,33.24
2016,9,23,7,45,742.5,58.5,2.6,15.0,316.0,72.37,39.07
2016,9,23,8,0,778.0,63.0,2.7,16.0,367.0,130.6,71.57
2016,9,23,8,15,803.5,66.0,2.8,16.5,415.5,190.13,117.76
2016,9,23,8,30,829.0,69.0,2.9,17.0,464.0,256.03,174.51
2016,9,23,8,45,847.5,71.5,3.05,18.0,509.0,317.54,229.09
2016,9,23,9,0,866.0,74.0,3.2,19.0,554.0,380.17,283.99
2016,9,23,9,15,879.5,76.0,3.2,19.5,593.5,441.13,336.6
2016,9,23,9,30,893.0,78.0,3.2,20.0,633.0,502.05,387.43
2016,9,23,9,45,904.0,78.5,3.25,20.5,667.0,559.92,434.32
2016,9,23,10,0,915.0,79.0,3.3,21.0,701.0,616.88,478.93
2016,9,23,10,15,922.0,80.0,3.3,21.5,728.0,670.62,519.56
2016,9,23,10,30,929.0,81.0,3.3,22.0,755.0,722.54,557.6
2016,9,23,10,45,933.5,81.5,3.35,22.5,774.5,770.06,589.76
2016,9,23,11,0,938.0,82.0,3.4,23.0,794.0,815.07,619.53
2016,9,23,11,15,940.5,82.5,3.45,23.0,805.5,855.72,647.23
2016,9,23,11,30,943.0,83.0,3.5,23.0,817.0,893.31,672.71
2016,9,23,11,45,942.5,84.0,3.55,23.5,820.5,925.56,693.17
2016,9,23,12,0,942.0,85.0,3.6,24.0,824.0,954.27,711.18
2016,9,23,12,15,940.5,84.5,3.65,24.0,819.5,976.72,726.43
2016,9,23,12,30,939.0,84.0,3.7,24.0,815.0,995.34,739.25
2016,9,23,12,45,933.5,85.0,3.75,24.0,802.0,1007.89,748.2
2016,9,23,13,0,928.0,86.0,3.8,24.0,789.0,1016.44,754.68
2016,9,23,13,15,922.5,85.0,3.8,24.0,769.0,1018.67,756.81
2016,9,23,13,30,917.0,84.0,3.8,24.0,749.0,1016.88,756.48
2016,9,23,13,45,908.5,83.0,3.8,24.0,721.0,1008.17,751.73
2016,9,23,14,0,900.0,82.0,3.8,24.0,693.0,995.61,744.61
2016,9,23,14,15,890.0,80.5,3.85,23.5,659.5,977.25,735.47
2016,9,23,14,30,880.0,79.0,3.9,23.0,626.0,955.34,723.96
2016,9,23,14,45,867.0,77.0,3.95,23.0,586.0,926.6,706.34
2016,9,23,15,0,854.0,75.0,4.0,23.0,546.0,894.8,686.55
2016,9,23,15,15,835.0,72.5,4.05,22.5,501.5,854.16,661.62
2016,9,23,15,30,816.0,70.0,4.1,22.0,457.0,819.8,640.79
2016,9,23,15,45,788.0,67.0,4.15,22.0,408.0,766.44,604.41
2016,9,23,16,0,760.0,64.0,4.2,22.0,359.0,712.07,566.52
2016,9,23,16,15,721.5,60.0,4.25,21.5,308.5,647.8,521.03
2016,9,23,16,30,683.0,56.0,4.3,21.0,258.0,584.2,474.22
2016,9,23,16,45,623.5,50.5,4.35,20.5,207.0,505.72,413.23
2016,9,23,17,0,564.0,45.0,4.4,20.0,156.0,436.15,354.75
2016,9,23,17,15,464.0,36.5,4.5,19.0,109.5,339.72,272.47
2016,9,23,17,30,364.0,28.0,4.6,18.0,63.0,253.42,188.96
2016,9,23,17,45,182.0,14.0,4.75,17.0,31.5,116.53,0.0
2016,9,23,18,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,4.65,13.5,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,24,6,15,213.0,12.5,1.95,12.5,33.0,10.8,0.0
2016,9,24,6,30,426.0,25.0,2.3,13.0,66.0,21.94,12.56
2016,9,24,6,45,522.0,32.5,2.65,14.0,114.0,27.81,18.74
2016,9,24,7,0,618.0,40.0,3.0,15.0,162.0,33.57,24.16
2016,9,24,7,15,674.5,44.5,3.05,15.5,213.5,36.46,26.88
2016,9,24,7,30,731.0,49.0,3.1,16.0,265.0,39.36,29.45
2016,9,24,7,45,767.5,53.0,3.2,17.0,316.5,69.11,35.34
2016,9,24,8,0,804.0,57.0,3.3,18.0,368.0,133.16,72.08
2016,9,24,8,15,830.0,59.5,3.35,18.5,417.5,193.54,118.64
2016,9,24,8,30,856.0,62.0,3.4,19.0,467.0,256.46,172.82
2016,9,24,8,45,874.5,64.0,3.45,20.0,512.5,319.03,228.17
2016,9,24,9,0,893.0,66.0,3.5,21.0,558.0,382.69,283.72
2016,9,24,9,15,906.5,67.5,3.55,21.5,598.5,444.61,337.06
2016,9,24,9,30,920.0,69.0,3.6,22.0,639.0,506.44,388.58
2016,9,24,9,45,933.0,68.5,3.65,23.0,673.5,565.69,435.59
2016,9,24,10,0,946.0,68.0,3.7,24.0,708.0,624.16,480.22
2016,9,24,10,15,953.0,69.0,3.7,24.5,735.5,679.25,521.57
2016,9,24,10,30,960.0,70.0,3.7,25.0,763.0,732.45,560.07
2016,9,24,10,45,965.0,70.5,3.7,26.0,783.0,781.52,591.38
2016,9,24,11,0,970.0,71.0,3.7,27.0,803.0,828.0,620.32
2016,9,24,11,15,973.0,71.5,3.65,27.0,815.0,870.07,648.05
2016,9,24,11,30,976.0,72.0,3.6,27.0,827.0,909.0,673.45
2016,9,24,11,45,977.0,72.0,3.6,27.5,831.5,942.28,693.87
2016,9,24,12,0,978.0,72.0,3.6,28.0,836.0,971.96,711.8
2016,9,24,12,15,977.5,72.0,3.55,28.0,831.5,996.48,727.43
2016,9,24,12,30,977.0,72.0,3.5,28.0,827.0,1017.09,740.56
2016,9,24,12,45,965.5,77.0,3.5,28.5,813.5,1028.85,746.94
2016,9,24,13,0,954.0,82.0,3.5,29.0,800.0,1036.4,750.78
2016,9,24,13,15,949.0,81.0,3.45,29.0,780.0,1039.17,752.84
2016,9,24,13,30,944.0,80.0,3.4,29.0,760.0,1037.83,752.46
2016,9,24,13,45,937.0,79.0,3.4,29.5,732.0,1030.45,747.25
2016,9,24,14,0,930.0,78.0,3.4,30.0,704.0,1019.1,739.7
2016,9,24,14,15,920.0,76.5,3.35,30.0,669.5,1000.33,728.62
2016,9,24,14,30,910.0,75.0,3.3,30.0,635.0,977.89,715.31
2016,9,24,14,45,896.0,73.0,3.25,30.0,594.5,947.56,696.85
2016,9,24,15,0,882.0,71.0,3.2,30.0,554.0,914.11,676.33
2016,9,24,15,15,863.0,68.5,3.15,29.5,508.5,872.66,651.6
2016,9,24,15,30,844.0,66.0,3.1,29.0,463.0,828.91,624.94
2016,9,24,15,45,817.5,63.0,3.05,29.0,413.5,784.29,595.92
2016,9,24,16,0,791.0,60.0,3.0,29.0,364.0,730.09,559.5
2016,9,24,16,15,752.0,56.0,2.6,27.5,312.0,664.29,515.26
2016,9,24,16,30,713.0,52.0,2.2,26.0,260.0,599.18,469.66
2016,9,24,16,45,653.0,47.0,1.85,25.0,208.0,519.86,410.28
2016,9,24,17,0,593.0,42.0,1.5,24.0,156.0,444.08,349.12
2016,9,24,17,15,489.5,34.0,1.55,23.0,108.5,344.34,267.56
2016,9,24,17,30,386.0,26.0,1.6,22.0,61.0,261.92,185.84
2016,9,24,17,45,193.0,13.0,1.65,21.0,30.5,100.42,0.0
2016,9,24,18,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,25,6,15,214.0,12.5,2.3,13.0,32.5,11.37,0.0
2016,9,25,6,30,428.0,25.0,2.6,14.0,65.0,22.05,12.39
2016,9,25,6,45,527.5,32.5,2.95,15.0,113.5,27.91,18.71
2016,9,25,7,0,627.0,40.0,3.3,16.0,162.0,33.69,24.13
2016,9,25,7,15,684.0,45.0,3.15,16.5,214.5,37.02,27.24
2016,9,25,7,30,741.0,50.0,3.0,17.0,267.0,40.32,30.17
2016,9,25,7,45,778.0,53.5,2.85,18.0,319.0,70.19,35.78
2016,9,25,8,0,815.0,57.0,2.7,19.0,371.0,134.5,72.4
2016,9,25,8,15,840.0,60.0,2.6,20.0,420.5,195.84,119.27
2016,9,25,8,30,865.0,63.0,2.5,21.0,470.0,259.61,173.31
2016,9,25,8,45,882.5,65.5,2.4,22.0,515.5,322.9,228.43
2016,9,25,9,0,900.0,68.0,2.3,23.0,561.0,387.16,283.37
2016,9,25,9,15,913.0,69.5,2.3,24.0,601.0,449.3,335.14
2016,9,25,9,30,926.0,71.0,2.3,25.0,641.0,511.27,384.69
2016,9,25,9,45,938.5,70.5,2.35,26.0,675.5,570.58,430.45
2016,9,25,10,0,951.0,70.0,2.4,27.0,710.0,629.03,473.75
2016,9,25,10,15,957.5,71.0,2.4,27.5,737.0,684.03,513.69
2016,9,25,10,30,964.0,72.0,2.4,28.0,764.0,737.07,550.82
2016,9,25,10,45,967.0,73.5,2.45,29.0,783.5,785.86,581.06
2016,9,25,11,0,970.0,75.0,2.5,30.0,803.0,831.92,608.93
2016,9,25,11,15,972.5,75.5,2.45,30.5,815.0,873.56,633.97
2016,9,25,11,30,975.0,76.0,2.4,31.0,827.0,912.02,656.6
2016,9,25,11,45,975.0,76.5,2.35,31.5,830.5,944.93,675.39
2016,9,25,12,0,975.0,77.0,2.3,32.0,834.0,974.18,691.72
2016,9,25,12,15,973.5,77.0,2.15,32.0,829.5,997.69,704.71
2016,9,25,12,30,972.0,77.0,2.0,32.0,825.0,1017.25,715.13
2016,9,25,12,45,965.0,79.0,1.95,32.5,811.5,1029.79,720.96
2016,9,25,13,0,958.0,81.0,1.9,33.0,798.0,1038.18,724.39
2016,9,25,13,15,953.0,80.0,1.8,33.0,777.5,1040.88,725.31
2016,9,25,13,30,948.0,79.0,1.7,33.0,757.0,1039.45,723.88
2016,9,25,13,45,937.5,79.5,1.6,33.5,728.0,1030.34,716.47
2016,9,25,14,0,927.0,80.0,1.5,34.0,699.0,1017.31,706.91
2016,9,25,14,15,916.5,78.5,1.45,33.5,664.5,998.04,697.35
2016,9,25,14,30,906.0,77.0,1.4,33.0,630.0,975.15,685.67
2016,9,25,14,45,888.5,75.5,1.4,33.0,588.5,942.2,667.12
2016,9,25,15,0,871.0,74.0,1.4,33.0,547.0,906.32,646.69
2016,9,25,15,15,851.0,71.5,1.4,32.5,501.0,864.28,623.37
2016,9,25,15,30,831.0,69.0,1.4,32.0,455.0,828.49,603.7
2016,9,25,15,45,801.0,66.5,1.45,32.0,405.0,773.61,570.12
2016,9,25,16,0,771.0,64.0,1.5,32.0,355.0,717.82,535.02
2016,9,25,16,15,730.0,59.5,1.35,31.0,303.5,650.62,491.1
2016,9,25,16,30,689.0,55.0,1.2,30.0,252.0,584.29,445.95
2016,9,25,16,45,624.0,49.5,1.05,29.0,200.0,502.02,386.39
2016,9,25,17,0,559.0,44.0,0.9,28.0,148.0,429.55,329.6
2016,9,25,17,15,451.5,35.0,0.95,27.0,101.5,329.03,249.34
2016,9,25,17,30,344.0,26.0,1.0,26.0,55.0,237.59,159.55
2016,9,25,17,45,172.0,13.0,1.1,25.5,27.5,90.37,0.0
2016,9,25,18,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,26,6,15,139.5,14.5,1.3,15.5,27.5,13.19,0.0
2016,9,26,6,30,279.0,29.0,1.4,16.0,55.0,23.77,13.43
2016,9,26,6,45,382.5,40.5,1.5,17.0,100.5,32.4,22.39
2016,9,26,7,0,486.0,52.0,1.6,18.0,146.0,40.73,30.06
2016,9,26,7,15,552.0,60.5,1.5,18.5,196.5,46.09,34.97
2016,9,26,7,30,618.0,69.0,1.4,19.0,247.0,51.28,39.53
2016,9,26,7,45,661.5,75.0,1.3,20.0,298.5,79.32,45.63
2016,9,26,8,0,705.0,81.0,1.2,21.0,350.0,135.03,76.59
2016,9,26,8,15,736.0,85.5,1.05,22.0,399.0,192.75,119.69
2016,9,26,8,30,767.0,90.0,0.9,23.0,448.0,257.27,172.26
2016,9,26,8,45,789.0,94.0,0.75,24.5,493.5,318.08,222.37
2016,9,26,9,0,811.0,98.0,0.6,26.0,539.0,380.68,272.31
2016,9,26,9,15,827.5,101.0,0.65,27.0,579.5,441.53,320.5
2016,9,26,9,30,844.0,104.0,0.7,28.0,620.0,502.88,367.15
2016,9,26,9,45,856.0,106.0,0.8,29.5,654.5,561.09,409.32
2016,9,26,10,0,868.0,108.0,0.9,31.0,689.0,618.68,449.28
2016,9,26,10,15,877.0,110.0,0.95,31.5,716.5,673.45,487.18
2016,9,26,10,30,886.0,112.0,1.0,32.0,744.0,723.37,520.82
2016,9,26,10,45,892.5,113.0,1.05,33.0,764.5,771.18,550.41
2016,9,26,11,0,899.0,114.0,1.1,34.0,785.0,816.77,576.76
2016,9,26,11,15,902.5,114.5,1.25,34.0,797.0,856.98,603.06
2016,9,26,11,30,906.0,115.0,1.4,34.0,809.0,894.3,627.56
2016,9,26,11,45,908.0,115.0,1.55,34.5,813.0,926.74,647.69
2016,9,26,12,0,910.0,115.0,1.7,35.0,817.0,955.87,665.77
2016,9,26,12,15,909.0,114.5,1.9,35.0,813.0,978.24,681.7
2016,9,26,12,30,908.0,114.0,2.1,35.0,809.0,996.9,695.46
2016,9,26,12,45,928.5,102.0,2.3,35.5,802.5,1019.81,710.46
2016,9,26,13,0,949.0,90.0,2.5,36.0,796.0,1038.83,723.06
2016,9,26,13,15,944.0,89.0,2.7,35.5,775.5,1041.52,728.72
2016,9,26,13,30,939.0,88.0,2.9,35.0,755.0,1040.12,732.07
2016,9,26,13,45,931.5,87.0,3.1,35.0,727.0,1032.22,729.91
2016,9,26,14,0,924.0,86.0,3.3,35.0,699.0,1020.37,725.32
2016,9,26,14,15,913.5,84.0,3.4,34.5,664.0,1000.55,716.41
2016,9,26,14,30,903.0,82.0,3.5,34.0,629.0,977.09,705.16
2016,9,26,14,45,888.5,79.5,3.6,34.0,588.0,945.79,687.28
2016,9,26,15,0,874.0,77.0,3.7,34.0,547.0,911.42,667.24
2016,9,26,15,15,854.0,74.5,3.7,33.5,501.0,878.17,648.5
2016,9,26,15,30,834.0,72.0,3.7,33.0,455.0,833.46,621.63
2016,9,26,15,45,805.0,68.5,3.7,32.5,404.5,777.98,586.69
2016,9,26,16,0,776.0,65.0,3.7,32.0,354.0,721.5,550.05
2016,9,26,16,15,734.5,60.5,3.3,30.5,302.0,653.73,504.6
2016,9,26,16,30,693.0,56.0,2.9,29.0,250.0,586.81,457.78
2016,9,26,16,45,629.0,49.5,2.55,28.0,198.0,503.87,395.24
2016,9,26,17,0,565.0,43.0,2.2,27.0,146.0,430.83,335.89
2016,9,26,17,15,456.5,33.5,2.15,25.5,99.0,329.13,252.42
2016,9,26,17,30,348.0,24.0,2.1,24.0,52.0,234.48,151.85
2016,9,26,17,45,174.0,12.0,2.05,23.0,26.0,89.98,0.0
2016,9,26,18,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.05,20.5,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,27,6,15,147.0,14.0,1.4,15.5,26.5,12.73,0.0
2016,9,27,6,30,294.0,28.0,1.5,16.0,53.0,22.98,12.52
2016,9,27,6,45,386.0,40.0,1.65,17.0,97.5,32.09,22.07
2016,9,27,7,0,478.0,52.0,1.8,18.0,142.0,40.85,30.14
2016,9,27,7,15,543.0,60.5,1.8,19.0,192.5,46.19,34.96
2016,9,27,7,30,608.0,69.0,1.8,20.0,243.0,51.37,39.43
2016,9,27,7,45,645.0,77.0,1.8,21.0,293.0,80.57,46.8
2016,9,27,8,0,682.0,85.0,1.8,22.0,343.0,136.2,78.27
2016,9,27,8,15,713.5,90.0,1.7,22.5,391.5,193.0,120.95
2016,9,27,8,30,745.0,95.0,1.6,23.0,440.0,253.37,170.84
2016,9,27,8,45,765.5,99.5,1.5,24.0,484.5,316.32,223.71
2016,9,27,9,0,786.0,104.0,1.4,25.0,529.0,377.43,274.17
2016,9,27,9,15,803.0,107.5,1.4,26.0,569.5,437.51,322.49
2016,9,27,9,30,820.0,111.0,1.4,27.0,610.0,498.19,369.35
2016,9,27,9,45,872.0,97.0,1.4,28.0,653.5,560.61,415.74
2016,9,27,10,0,924.0,83.0,1.4,29.0,697.0,625.92,462.49
2016,9,27,10,15,931.5,84.0,1.4,29.5,724.5,680.27,500.62
2016,9,27,10,30,939.0,85.0,1.4,30.0,752.0,732.8,536.29
2016,9,27,10,45,937.5,89.0,1.45,31.0,770.0,779.77,564.85
2016,9,27,11,0,936.0,93.0,1.5,32.0,788.0,823.76,590.62
2016,9,27,11,15,939.0,93.5,1.6,32.0,800.0,864.6,617.03
2016,9,27,11,30,942.0,94.0,1.7,32.0,812.0,902.4,641.44
2016,9,27,11,45,938.0,96.5,1.8,32.5,814.0,933.0,659.98
2016,9,27,12,0,934.0,99.0,1.9,33.0,816.0,959.89,676.22
2016,9,27,12,15,932.5,99.0,1.95,33.0,811.5,982.58,690.73
2016,9,27,12,30,931.0,99.0,2.0,33.0,807.0,1001.47,703.03
2016,9,27,12,45,937.0,94.0,2.15,33.5,796.5,1018.08,713.78
2016,9,27,13,0,943.0,89.0,2.3,34.0,786.0,1030.78,722.19
2016,9,27,13,15,937.5,88.0,2.4,34.0,765.0,1032.83,725.12
2016,9,27,13,30,932.0,87.0,2.5,34.0,744.0,1030.83,725.78
2016,9,27,13,45,919.5,87.5,2.6,34.0,714.5,1019.71,720.9
2016,9,27,14,0,907.0,88.0,2.7,34.0,685.0,1004.78,713.77
2016,9,27,14,15,895.5,86.0,2.75,33.5,650.0,984.12,704.08
2016,9,27,14,30,884.0,84.0,2.8,33.0,615.0,959.92,692.13
2016,9,27,14,45,868.5,81.5,2.9,33.0,574.0,928.01,674.08
2016,9,27,15,0,853.0,79.0,3.0,33.0,533.0,902.35,659.99
2016,9,27,15,15,832.0,76.5,3.1,32.5,487.0,859.56,635.51
2016,9,27,15,30,811.0,74.0,3.2,32.0,441.0,814.59,609.04
2016,9,27,15,45,785.0,69.0,3.3,31.5,392.0,760.42,575.36
2016,9,27,16,0,759.0,64.0,3.4,31.0,343.0,705.14,539.74
2016,9,27,16,15,716.5,59.5,3.4,29.5,291.5,637.36,495.21
2016,9,27,16,30,674.0,55.0,3.4,28.0,240.0,570.58,449.05
2016,9,27,16,45,612.5,48.0,3.4,27.0,189.5,489.73,387.86
2016,9,27,17,0,551.0,41.0,3.4,26.0,139.0,418.49,329.52
2016,9,27,17,15,440.0,32.0,3.55,24.5,93.0,317.15,244.61
2016,9,27,17,30,329.0,23.0,3.7,23.0,47.0,220.82,133.32
2016,9,27,17,45,164.5,11.5,3.9,22.0,23.5,84.85,0.0
2016,9,27,18,0,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,4.15,18.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,4.05,17.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,28,6,15,134.5,13.5,2.8,12.5,25.0,12.28,0.0
2016,9,28,6,30,269.0,27.0,2.9,13.0,50.0,22.13,11.68
2016,9,28,6,45,374.5,38.5,3.05,13.5,94.5,30.83,21.25
2016,9,28,7,0,480.0,50.0,3.2,14.0,139.0,39.24,29.19
2016,9,28,7,15,545.5,58.0,3.2,14.5,188.5,44.23,33.87
2016,9,28,7,30,611.0,66.0,3.2,15.0,238.0,49.09,38.23
2016,9,28,7,45,658.5,70.5,3.25,16.0,289.0,76.18,43.73
2016,9,28,8,0,706.0,75.0,3.3,17.0,340.0,130.82,74.53
2016,9,28,8,15,736.5,79.5,3.25,17.5,388.5,191.9,121.93
2016,9,28,8,30,767.0,84.0,3.2,18.0,437.0,252.43,173.64
2016,9,28,8,45,790.0,87.0,3.2,19.0,481.5,312.52,226.31
2016,9,28,9,0,813.0,90.0,3.2,20.0,526.0,374.46,279.84
2016,9,28,9,15,829.0,92.5,3.2,20.5,566.0,434.57,331.22
2016,9,28,9,30,845.0,95.0,3.2,21.0,606.0,495.08,381.26
2016,9,28,9,45,860.0,96.0,3.2,22.0,640.5,553.71,427.4
2016,9,28,10,0,875.0,97.0,3.2,23.0,675.0,610.76,470.63
2016,9,28,10,15,883.5,98.0,3.25,23.5,702.0,663.41,510.24
2016,9,28,10,30,892.0,99.0,3.3,24.0,729.0,714.46,547.54
2016,9,28,10,45,892.5,102.5,3.4,25.0,747.5,760.34,578.26
2016,9,28,11,0,893.0,106.0,3.5,26.0,766.0,803.54,605.68
2016,9,28,11,15,896.5,107.0,3.6,26.0,777.5,843.75,633.17
2016,9,28,11,30,900.0,108.0,3.7,26.0,789.0,881.11,658.64
2016,9,28,11,45,898.0,109.5,3.85,26.5,792.0,911.17,678.07
2016,9,28,12,0,896.0,111.0,4.0,27.0,795.0,937.75,695.19
2016,9,28,12,15,895.0,111.0,4.1,27.0,790.5,960.09,710.63
2016,9,28,12,30,894.0,111.0,4.2,27.0,786.0,978.8,723.79
2016,9,28,12,45,893.5,108.5,4.35,27.5,774.0,991.53,731.95
2016,9,28,13,0,893.0,106.0,4.5,28.0,762.0,1000.44,737.73
2016,9,28,13,15,887.0,105.0,4.6,27.5,741.5,1001.81,741.31
2016,9,28,13,30,881.0,104.0,4.7,27.0,721.0,999.32,742.91
2016,9,28,13,45,871.5,102.5,4.8,27.0,693.0,989.01,737.89
2016,9,28,14,0,862.0,101.0,4.9,27.0,665.0,985.36,737.55
2016,9,28,14,15,849.5,99.0,4.95,26.5,630.5,964.17,726.42
2016,9,28,14,30,837.0,97.0,5.0,26.0,596.0,939.55,713.02
2016,9,28,14,45,823.5,93.0,5.1,25.5,556.0,908.31,695.22
2016,9,28,15,0,810.0,89.0,5.2,25.0,516.0,874.1,675.07
2016,9,28,15,15,787.0,86.0,5.2,24.5,470.5,829.92,646.84
2016,9,28,15,30,764.0,83.0,5.2,24.0,425.0,783.8,616.67
2016,9,28,15,45,738.5,77.0,5.2,23.5,377.0,730.35,580.35
2016,9,28,16,0,713.0,71.0,5.2,23.0,329.0,675.86,542.22
2016,9,28,16,15,667.0,65.5,5.1,21.5,278.5,610.93,496.34
2016,9,28,16,30,621.0,60.0,5.0,20.0,228.0,543.01,445.88
2016,9,28,16,45,556.0,52.5,4.95,19.0,178.5,462.12,380.27
2016,9,28,17,0,491.0,45.0,4.9,18.0,129.0,385.84,314.96
2016,9,28,17,15,374.0,34.0,4.85,17.0,85.0,281.89,223.42
2016,9,28,17,30,257.0,23.0,4.8,16.0,41.0,181.54,99.2
2016,9,28,17,45,128.5,11.5,4.8,15.0,20.5,68.3,0.0
2016,9,28,18,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,4.8,13.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,9,29,6,15,154.0,13.0,3.45,9.5,25.5,11.82,0.0
2016,9,29,6,30,308.0,26.0,3.6,10.0,51.0,21.37,10.87
2016,9,29,6,45,419.0,35.5,3.75,10.5,96.5,28.36,19.31
2016,9,29,7,0,530.0,45.0,3.9,11.0,142.0,35.18,25.9
2016,9,29,7,15,595.5,52.0,3.85,11.5,192.5,39.58,30.09
2016,9,29,7,30,661.0,59.0,3.8,12.0,243.0,43.88,34.01
2016,9,29,7,45,703.5,63.5,3.8,13.0,294.0,76.64,43.57
2016,9,29,8,0,746.0,68.0,3.8,14.0,345.0,133.11,75.68
2016,9,29,8,15,775.0,71.5,3.8,14.5,394.0,191.59,121.54
2016,9,29,8,30,804.0,75.0,3.8,15.0,443.0,253.21,175.19
2016,9,29,8,45,825.5,78.0,3.8,16.0,488.0,315.01,230.37
2016,9,29,9,0,847.0,81.0,3.8,17.0,533.0,378.41,286.21
2016,9,29,9,15,862.0,83.0,3.85,17.5,572.5,440.81,340.5
2016,9,29,9,30,877.0,85.0,3.9,18.0,612.0,501.32,391.67
2016,9,29,9,45,891.0,85.5,3.95,18.5,646.5,559.71,439.58
2016,9,29,10,0,905.0,86.0,4.0,19.0,681.0,617.51,485.47
2016,9,29,10,15,912.5,87.0,4.05,19.5,708.0,670.81,526.59
2016,9,29,10,30,920.0,88.0,4.1,20.0,735.0,722.33,565.21
2016,9,29,10,45,925.5,89.0,4.15,20.5,754.0,770.37,598.75
2016,9,29,11,0,931.0,90.0,4.2,21.0,773.0,816.0,629.57
2016,9,29,11,15,933.5,90.5,4.25,21.5,784.5,856.04,656.12
2016,9,29,11,30,936.0,91.0,4.3,22.0,796.0,893.02,680.35
2016,9,29,11,45,938.0,90.5,4.4,22.5,799.5,925.24,701.39
2016,9,29,12,0,940.0,90.0,4.5,23.0,803.0,954.02,720.11
2016,9,29,12,15,938.5,89.5,4.55,23.0,798.0,975.99,735.44
2016,9,29,12,30,937.0,89.0,4.6,23.0,793.0,994.13,748.32
2016,9,29,12,45,934.0,88.5,4.7,23.0,780.0,1006.92,758.19
2016,9,29,13,0,931.0,88.0,4.8,23.0,767.0,1015.74,765.55
2016,9,29,13,15,925.5,87.0,4.85,22.5,746.5,1017.53,769.44
2016,9,29,13,30,920.0,86.0,4.9,22.0,726.0,1015.32,770.82
2016,9,29,13,45,912.5,84.5,4.95,22.0,698.0,1006.58,766.37
2016,9,29,14,0,905.0,83.0,5.0,22.0,670.0,993.97,759.43
2016,9,29,14,15,893.5,81.0,5.05,21.5,635.0,973.14,748.37
2016,9,29,14,30,882.0,79.0,5.1,21.0,600.0,948.79,734.86
2016,9,29,14,45,867.0,76.5,5.15,21.0,559.5,917.22,714.71
2016,9,29,15,0,852.0,74.0,5.2,21.0,519.0,882.72,692.33
2016,9,29,15,15,830.5,71.5,5.2,20.5,473.5,848.53,670.98
2016,9,29,15,30,809.0,69.0,5.2,20.0,428.0,803.18,641.0
2016,9,29,15,45,780.0,65.5,5.2,19.5,379.0,748.57,603.39
2016,9,29,16,0,751.0,62.0,5.2,19.0,330.0,693.09,564.02
2016,9,29,16,15,707.0,57.0,5.15,18.0,279.0,624.0,513.45
2016,9,29,16,30,663.0,52.0,5.1,17.0,228.0,556.15,461.59
2016,9,29,16,45,594.0,46.0,5.05,16.5,177.5,472.36,392.49
2016,9,29,17,0,525.0,40.0,5.0,16.0,127.0,399.25,327.87
2016,9,29,17,15,405.0,30.5,4.9,15.0,83.0,294.3,233.6
2016,9,29,17,30,285.0,21.0,4.8,14.0,39.0,191.01,85.07
2016,9,29,17,45,142.5,10.5,4.7,13.0,19.5,73.4,0.0
2016,9,29,18,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,9,30,6,15,155.5,12.5,3.8,9.0,24.5,11.37,0.0
