Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,30,6,30,311.0,25.0,4.0,9.0,49.0,20.55,9.83
2016,9,30,6,45,424.0,34.5,4.2,9.5,94.5,27.59,18.66
2016,9,30,7,0,537.0,44.0,4.4,10.0,140.0,34.45,25.33
2016,9,30,7,15,602.5,50.0,4.45,10.5,190.5,38.08,28.84
2016,9,30,7,30,668.0,56.0,4.5,11.0,241.0,45.53,35.63
2016,9,30,7,45,712.0,60.5,4.55,12.0,292.0,74.62,41.78
2016,9,30,8,0,756.0,65.0,4.6,13.0,343.0,131.76,74.47
2016,9,30,8,15,784.5,68.5,4.6,13.5,391.5,190.75,121.08
2016,9,30,8,30,813.0,72.0,4.6,14.0,440.0,252.79,175.56
2016,9,30,8,45,834.0,74.5,4.7,14.5,485.0,314.46,231.71
2016,9,30,9,0,855.0,77.0,4.8,15.0,530.0,379.7,290.41
2016,9,30,9,15,870.0,79.0,4.85,15.5,569.5,440.43,344.34
2016,9,30,9,30,885.0,81.0,4.9,16.0,609.0,501.27,396.74
2016,9,30,9,45,896.5,82.5,4.95,16.5,643.0,559.61,445.56
2016,9,30,10,0,908.0,84.0,5.0,17.0,677.0,617.11,492.17
2016,9,30,10,15,915.5,85.0,5.05,17.5,704.0,670.46,534.26
2016,9,30,10,30,923.0,86.0,5.1,18.0,731.0,722.02,573.83
2016,9,30,10,45,927.5,87.5,5.2,18.5,750.0,769.89,608.27
2016,9,30,11,0,932.0,89.0,5.3,19.0,769.0,815.25,639.99
2016,9,30,11,15,935.0,89.5,5.35,19.0,780.5,855.64,668.9
2016,9,30,11,30,938.0,90.0,5.4,19.0,792.0,892.99,695.55
2016,9,30,11,45,939.0,90.0,5.5,19.0,795.5,924.85,718.56
2016,9,30,12,0,940.0,90.0,5.6,19.0,799.0,953.21,739.17
2016,9,30,12,15,938.5,90.0,5.65,19.0,794.0,975.65,755.37
2016,9,30,12,30,937.0,90.0,5.7,19.0,789.0,994.28,769.02
2016,9,30,12,45,930.5,91.0,5.8,19.0,775.5,1005.37,777.86
2016,9,30,13,0,924.0,92.0,5.9,19.0,762.0,1012.44,784.08
2016,9,30,13,15,918.0,91.0,5.9,18.5,741.0,1013.68,787.25
2016,9,30,13,30,912.0,90.0,5.9,18.0,720.0,1010.94,787.81
2016,9,30,13,45,903.0,88.5,5.95,18.0,691.5,1000.73,782.04
2016,9,30,14,0,894.0,87.0,6.0,18.0,663.0,986.72,773.72
2016,9,30,14,15,882.0,85.5,5.95,17.5,628.0,966.14,761.65
2016,9,30,14,30,870.0,84.0,5.9,17.0,593.0,942.12,747.15
2016,9,30,14,45,854.0,81.0,5.85,17.0,552.5,909.26,724.73
2016,9,30,15,0,838.0,78.0,5.8,17.0,512.0,882.66,706.92
2016,9,30,15,15,816.0,75.0,5.7,16.5,466.0,838.66,677.05
2016,9,30,15,30,794.0,72.0,5.6,16.0,420.0,792.63,645.24
2016,9,30,15,45,764.5,68.0,5.5,16.0,371.5,737.45,604.58
2016,9,30,16,0,735.0,64.0,5.4,16.0,323.0,681.46,562.44
2016,9,30,16,15,690.0,59.0,5.2,15.5,272.0,612.27,509.33
2016,9,30,16,30,645.0,54.0,5.0,15.0,221.0,544.37,455.32
2016,9,30,16,45,575.5,47.0,4.85,14.5,171.0,465.41,388.76
2016,9,30,17,0,506.0,40.0,4.7,14.0,121.0,386.72,318.99
2016,9,30,17,15,383.0,30.0,4.45,13.5,78.0,280.83,221.97
2016,9,30,17,30,260.0,20.0,4.2,13.0,35.0,174.85,50.09
2016,9,30,17,45,130.0,10.0,3.95,12.5,17.5,67.08,0.0
2016,9,30,18,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,1,6,15,166.0,12.0,2.05,7.5,24.5,10.91,0.0
2016,10,1,6,30,332.0,24.0,2.4,8.0,49.0,19.76,8.74
2016,10,1,6,45,447.5,33.0,2.75,9.0,95.0,26.42,17.63
2016,10,1,7,0,563.0,42.0,3.1,10.0,141.0,32.93,23.95
2016,10,1,7,15,629.0,48.0,3.2,10.5,192.5,40.0,30.59
2016,10,1,7,30,695.0,54.0,3.3,11.0,244.0,44.03,34.29
2016,10,1,7,45,739.5,57.5,3.45,12.0,295.5,73.35,40.0
2016,10,1,8,0,784.0,61.0,3.6,13.0,347.0,131.41,72.94
2016,10,1,8,15,812.5,64.5,3.55,13.5,396.5,192.12,120.84
2016,10,1,8,30,841.0,68.0,3.5,14.0,446.0,255.83,176.63
2016,10,1,8,45,863.0,70.0,3.5,15.0,492.0,321.7,235.51
2016,10,1,9,0,885.0,72.0,3.5,16.0,538.0,385.79,292.26
2016,10,1,9,15,900.0,74.0,3.45,16.5,578.5,448.16,346.73
2016,10,1,9,30,915.0,76.0,3.4,17.0,619.0,510.59,399.4
2016,10,1,9,45,929.5,75.5,3.35,17.5,653.5,570.08,447.98
2016,10,1,10,0,944.0,75.0,3.3,18.0,688.0,628.91,494.31
2016,10,1,10,15,951.5,76.5,3.25,18.5,715.5,684.38,536.49
2016,10,1,10,30,959.0,78.0,3.2,19.0,743.0,737.98,575.89
2016,10,1,10,45,964.5,78.5,3.15,19.5,763.0,786.96,608.78
2016,10,1,11,0,970.0,79.0,3.1,20.0,783.0,833.37,639.13
2016,10,1,11,15,973.0,79.5,3.1,20.0,794.5,874.99,667.29
2016,10,1,11,30,976.0,80.0,3.1,20.0,806.0,913.43,693.12
2016,10,1,11,45,976.5,80.0,3.1,20.5,809.5,945.8,713.33
2016,10,1,12,0,977.0,80.0,3.1,21.0,813.0,974.51,731.02
2016,10,1,12,15,976.0,80.0,3.15,21.0,808.0,998.05,747.06
2016,10,1,12,30,975.0,80.0,3.2,21.0,803.0,1017.64,760.63
2016,10,1,12,45,970.5,80.5,3.3,21.5,790.0,1030.45,768.77
2016,10,1,13,0,966.0,81.0,3.4,22.0,777.0,1039.12,774.36
2016,10,1,13,15,960.5,80.0,3.5,22.0,756.0,1040.9,777.05
2016,10,1,13,30,955.0,79.0,3.6,22.0,735.0,1038.53,777.2
2016,10,1,13,45,946.0,78.5,3.7,22.0,706.0,1029.25,772.92
2016,10,1,14,0,937.0,78.0,3.8,22.0,677.0,1016.02,766.13
2016,10,1,14,15,926.0,76.5,3.85,21.5,641.5,995.8,755.82
2016,10,1,14,30,915.0,75.0,3.9,21.0,606.0,971.94,743.06
2016,10,1,14,45,897.5,73.5,4.0,21.0,564.0,938.61,722.54
2016,10,1,15,0,880.0,72.0,4.1,21.0,522.0,902.36,699.8
2016,10,1,15,15,858.5,69.5,4.2,20.5,475.5,858.66,672.7
2016,10,1,15,30,837.0,67.0,4.3,20.0,429.0,821.16,649.5
2016,10,1,15,45,804.0,64.0,4.4,19.5,378.5,763.03,610.44
2016,10,1,16,0,771.0,61.0,4.5,19.0,328.0,704.22,569.67
2016,10,1,16,15,725.0,56.5,4.45,18.5,276.0,633.59,517.38
2016,10,1,16,30,679.0,52.0,4.4,18.0,224.0,564.24,463.85
2016,10,1,16,45,602.5,45.5,4.4,17.5,172.5,474.38,390.37
2016,10,1,17,0,526.0,39.0,4.4,17.0,121.0,396.47,322.0
2016,10,1,17,15,391.5,29.0,4.4,16.0,77.0,283.66,219.68
2016,10,1,17,30,257.0,19.0,4.4,15.0,33.0,169.8,8.1
2016,10,1,17,45,128.5,9.5,4.4,14.0,16.5,65.7,0.0
2016,10,1,18,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,10,2,6,15,154.0,11.5,2.45,8.5,22.5,10.46,0.0
2016,10,2,6,30,308.0,23.0,2.8,9.0,45.0,18.9,7.39
2016,10,2,6,45,419.0,33.0,3.15,10.0,89.5,26.46,17.52
2016,10,2,7,0,530.0,43.0,3.5,11.0,134.0,33.8,24.59
2016,10,2,7,15,597.0,49.0,3.65,11.5,184.0,37.44,28.13
2016,10,2,7,30,664.0,55.0,3.8,12.0,234.0,44.86,34.88
2016,10,2,7,45,417.0,101.0,4.0,12.5,221.5,90.54,62.26
2016,10,2,8,0,170.0,147.0,4.2,13.0,209.0,135.02,102.22
2016,10,2,8,15,202.0,166.5,4.3,13.5,249.5,170.4,129.62
2016,10,2,8,30,234.0,186.0,4.4,14.0,290.0,209.46,161.34
2016,10,2,8,45,161.0,207.0,4.5,14.5,282.5,224.14,176.74
2016,10,2,9,0,88.0,228.0,4.6,15.0,275.0,228.46,182.28
2016,10,2,9,15,162.0,247.0,4.65,15.0,340.0,285.66,228.14
2016,10,2,9,30,236.0,266.0,4.7,15.0,405.0,350.62,280.5
2016,10,2,9,45,139.0,267.5,4.8,15.5,350.5,318.04,254.55
2016,10,2,10,0,42.0,269.0,4.9,16.0,296.0,269.05,214.36
2016,10,2,10,15,42.5,279.5,4.95,16.0,308.0,283.77,226.04
2016,10,2,10,30,43.0,290.0,5.0,16.0,320.0,298.61,237.64
2016,10,2,10,45,38.5,292.0,5.05,16.5,319.5,301.7,239.38
2016,10,2,11,0,34.0,294.0,5.1,17.0,319.0,304.22,240.69
2016,10,2,11,15,83.0,327.5,5.15,17.0,389.0,381.04,302.1
2016,10,2,11,30,132.0,361.0,5.2,17.0,459.0,474.74,375.44
2016,10,2,11,45,229.0,351.0,5.3,17.0,521.5,557.36,441.36
2016,10,2,12,0,326.0,341.0,5.4,17.0,584.0,658.91,520.51
2016,10,2,12,15,330.5,336.0,5.45,17.0,581.0,670.29,529.29
2016,10,2,12,30,335.0,331.0,5.5,17.0,578.0,680.25,537.43
2016,10,2,12,45,341.0,323.0,5.6,17.5,571.0,686.82,542.36
2016,10,2,13,0,347.0,315.0,5.7,18.0,564.0,691.79,546.16
2016,10,2,13,15,625.5,204.5,5.75,18.0,637.0,870.49,686.88
2016,10,2,13,30,904.0,94.0,5.8,18.0,710.0,1005.19,784.4
2016,10,2,13,45,900.5,91.0,5.85,18.0,683.5,998.5,780.36
2016,10,2,14,0,897.0,88.0,5.9,18.0,657.0,987.94,774.52
2016,10,2,14,15,885.5,86.0,5.95,17.5,622.0,967.11,762.91
2016,10,2,14,30,874.0,84.0,6.0,17.0,587.0,942.82,748.8
2016,10,2,14,45,857.5,81.5,6.05,17.0,546.0,919.41,733.87
2016,10,2,15,0,841.0,79.0,6.1,17.0,505.0,883.44,709.55
2016,10,2,15,15,817.5,76.0,6.05,16.5,459.0,838.02,678.75
2016,10,2,15,30,794.0,73.0,6.0,16.0,413.0,790.63,645.93
2016,10,2,15,45,759.0,69.5,6.0,15.5,363.0,731.59,603.49
2016,10,2,16,0,724.0,66.0,6.0,15.0,313.0,672.1,559.45
2016,10,2,16,15,674.5,61.0,5.8,14.5,262.0,605.03,507.2
2016,10,2,16,30,625.0,56.0,5.6,14.0,211.0,535.42,450.88
2016,10,2,16,45,545.0,48.5,5.45,13.5,161.0,445.24,373.64
2016,10,2,17,0,465.0,41.0,5.3,13.0,111.0,361.18,298.34
2016,10,2,17,15,327.5,30.0,4.95,12.5,69.5,248.93,192.73
2016,10,2,17,30,190.0,19.0,4.6,12.0,28.0,133.99,0.0
2016,10,2,17,45,95.0,9.5,4.25,11.5,14.0,50.65,0.0
2016,10,2,18,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,9.0,1.35,7.5,9.0,8.19,0.0
2016,10,3,6,30,0.0,18.0,1.6,8.0,18.0,15.86,4.65
2016,10,3,6,45,0.0,36.0,1.9,9.0,36.0,31.02,21.53
2016,10,3,7,0,0.0,54.0,2.2,10.0,54.0,45.9,35.49
2016,10,3,7,15,4.5,74.0,2.15,10.5,75.0,62.13,50.44
2016,10,3,7,30,9.0,94.0,2.1,11.0,96.0,78.19,64.97
2016,10,3,7,45,14.0,112.5,2.05,11.5,117.0,94.38,75.35
2016,10,3,8,0,19.0,131.0,2.0,12.0,138.0,112.32,89.77
2016,10,3,8,15,119.5,158.5,2.0,12.0,210.5,150.65,117.19
2016,10,3,8,30,220.0,186.0,2.0,12.0,283.0,206.89,160.29
2016,10,3,8,45,134.5,200.0,2.05,12.5,261.0,210.9,167.1
2016,10,3,9,0,49.0,214.0,2.1,13.0,239.0,203.15,162.84
2016,10,3,9,15,87.5,241.0,2.1,13.5,290.5,247.85,198.29
2016,10,3,9,30,126.0,268.0,2.1,14.0,342.0,300.65,239.87
2016,10,3,9,45,130.0,284.5,2.1,14.5,365.0,328.72,261.54
2016,10,3,10,0,134.0,301.0,2.1,15.0,388.0,357.29,283.34
2016,10,3,10,15,72.0,257.5,2.1,15.0,304.5,282.05,224.0
2016,10,3,10,30,10.0,214.0,2.1,15.0,221.0,198.92,157.12
2016,10,3,10,45,8.0,202.0,2.15,15.5,207.5,187.46,147.73
2016,10,3,11,0,6.0,190.0,2.2,16.0,194.0,175.63,137.89
2016,10,3,11,15,63.0,273.0,2.25,16.0,319.5,310.49,245.86
2016,10,3,11,30,120.0,356.0,2.3,16.0,445.0,459.93,360.6
2016,10,3,11,45,84.0,339.0,2.35,16.0,401.5,405.43,317.92
2016,10,3,12,0,48.0,322.0,2.4,16.0,358.0,360.33,282.79
2016,10,3,12,15,41.0,310.5,2.4,16.0,341.0,345.41,271.44
2016,10,3,12,30,34.0,299.0,2.4,16.0,324.0,329.8,259.39
2016,10,3,12,45,21.0,252.0,2.4,16.0,267.5,255.05,201.09
2016,10,3,13,0,8.0,205.0,2.4,16.0,211.0,196.78,154.91
2016,10,3,13,15,4.5,181.5,2.4,16.0,185.0,170.91,134.39
2016,10,3,13,30,1.0,158.0,2.4,16.0,159.0,145.02,113.61
2016,10,3,13,45,0.5,128.0,2.4,16.5,128.5,115.89,89.98
2016,10,3,14,0,0.0,98.0,2.4,17.0,98.0,87.12,66.5
2016,10,3,14,15,2.0,136.5,2.35,16.5,137.5,126.2,98.93
2016,10,3,14,30,4.0,175.0,2.3,16.0,177.0,168.01,133.41
2016,10,3,14,45,87.5,198.0,2.3,16.0,242.0,287.6,233.2
2016,10,3,15,0,171.0,221.0,2.3,16.0,307.0,411.25,333.0
2016,10,3,15,15,88.5,182.0,2.2,15.5,226.5,272.51,221.81
2016,10,3,15,30,6.0,143.0,2.1,15.0,146.0,142.92,114.53
2016,10,3,15,45,3.0,126.5,2.05,15.0,128.0,124.62,99.79
2016,10,3,16,0,0.0,110.0,2.0,15.0,110.0,106.54,84.79
2016,10,3,16,15,300.5,82.0,1.75,14.5,155.0,348.27,291.87
2016,10,3,16,30,601.0,54.0,1.5,14.0,200.0,514.82,424.42
2016,10,3,16,45,525.0,46.5,1.25,14.0,152.0,428.6,350.08
2016,10,3,17,0,449.0,39.0,1.0,14.0,104.0,348.27,279.6
2016,10,3,17,15,313.0,28.0,0.9,13.5,64.5,238.31,177.5
2016,10,3,17,30,177.0,17.0,0.8,13.0,25.0,102.44,0.0
2016,10,3,17,45,88.5,8.5,0.7,13.0,12.5,7.73,0.0
2016,10,3,18,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,4,6,15,94.5,12.5,1.4,9.5,18.5,11.37,0.0
2016,10,4,6,30,189.0,25.0,1.6,10.0,37.0,19.74,5.96
2016,10,4,6,45,299.0,38.5,1.8,10.5,78.5,31.57,21.77
2016,10,4,7,0,409.0,52.0,2.0,11.0,120.0,41.78,31.64
2016,10,4,7,15,483.5,61.0,2.05,11.0,168.5,47.49,37.2
2016,10,4,7,30,558.0,70.0,2.1,11.0,217.0,53.07,42.43
2016,10,4,7,45,303.0,104.5,2.2,11.5,186.5,91.91,66.37
2016,10,4,8,0,48.0,139.0,2.3,12.0,156.0,118.66,93.92
2016,10,4,8,15,38.5,153.5,2.25,12.5,168.5,134.61,107.19
2016,10,4,8,30,29.0,168.0,2.2,13.0,181.0,149.29,119.45
2016,10,4,8,45,28.0,182.5,2.15,13.5,196.0,165.3,132.33
2016,10,4,9,0,27.0,197.0,2.1,14.0,211.0,181.03,144.8
2016,10,4,9,15,431.5,148.0,2.05,14.5,398.5,316.5,249.64
2016,10,4,9,30,836.0,99.0,2.0,15.0,586.0,494.42,387.71
2016,10,4,9,45,577.0,189.0,1.95,15.5,534.0,487.46,383.41
2016,10,4,10,0,318.0,279.0,1.9,16.0,482.0,449.65,353.52
2016,10,4,10,15,337.0,287.5,1.9,16.5,510.0,490.66,384.83
2016,10,4,10,30,356.0,296.0,1.9,17.0,538.0,532.75,415.87
2016,10,4,10,45,359.5,303.0,1.95,17.5,553.5,563.03,437.7
2016,10,4,11,0,363.0,310.0,2.0,18.0,569.0,592.59,458.74
2016,10,4,11,15,646.5,203.0,2.05,18.0,672.5,747.67,576.5
2016,10,4,11,30,930.0,96.0,2.1,18.0,776.0,889.7,675.74
2016,10,4,11,45,936.0,93.5,2.2,18.5,780.5,922.69,696.15
2016,10,4,12,0,942.0,91.0,2.3,19.0,785.0,952.39,715.42
2016,10,4,12,15,941.0,90.5,2.4,19.0,780.0,974.46,731.02
2016,10,4,12,30,940.0,90.0,2.5,19.0,775.0,992.71,744.27
2016,10,4,12,45,938.0,89.0,2.6,19.5,762.0,1005.54,752.65
2016,10,4,13,0,936.0,88.0,2.7,20.0,749.0,1014.39,758.57
2016,10,4,13,15,930.0,87.0,2.85,20.0,727.5,1015.36,761.36
2016,10,4,13,30,924.0,86.0,3.0,20.0,706.0,1012.31,761.66
2016,10,4,13,45,915.5,84.5,3.15,20.0,677.5,1002.27,757.37
2016,10,4,14,0,907.0,83.0,3.3,20.0,649.0,988.38,750.59
2016,10,4,14,15,895.0,81.0,3.35,20.0,614.0,966.8,737.85
2016,10,4,14,30,883.0,79.0,3.4,20.0,579.0,941.76,722.78
2016,10,4,14,45,867.0,76.5,3.5,20.0,537.5,909.11,702.69
2016,10,4,15,0,851.0,74.0,3.6,20.0,496.0,882.61,686.76
2016,10,4,15,15,828.0,71.0,3.65,19.5,450.0,837.36,658.12
2016,10,4,15,30,805.0,68.0,3.7,19.0,404.0,790.13,627.44
2016,10,4,15,45,770.5,64.5,3.75,19.0,354.5,731.26,586.08
2016,10,4,16,0,736.0,61.0,3.8,19.0,305.0,671.94,543.14
2016,10,4,16,15,686.0,56.5,3.7,18.0,254.0,599.94,490.22
2016,10,4,16,30,636.0,52.0,3.6,17.0,203.0,529.55,435.99
2016,10,4,16,45,549.0,45.0,3.5,16.5,153.0,441.02,361.92
2016,10,4,17,0,462.0,38.0,3.4,16.0,103.0,353.85,285.39
2016,10,4,17,15,314.5,27.0,3.45,15.0,62.5,237.1,173.11
2016,10,4,17,30,167.0,16.0,3.5,14.0,22.0,96.23,0.0
2016,10,4,17,45,83.5,8.0,3.55,13.5,11.0,0.0,0.0
2016,10,4,18,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,5,6,15,127.5,11.0,1.85,7.5,19.0,10.01,0.0
2016,10,5,6,30,255.0,22.0,2.1,8.0,38.0,18.24,3.87
2016,10,5,6,45,393.0,31.5,2.4,9.0,83.0,25.4,16.44
2016,10,5,7,0,531.0,41.0,2.7,10.0,128.0,32.41,23.37
2016,10,5,7,15,604.0,47.5,2.9,10.5,179.0,39.91,30.44
2016,10,5,7,30,677.0,54.0,3.1,11.0,230.0,44.39,34.59
2016,10,5,7,45,728.0,57.5,3.35,12.0,282.5,73.47,40.35
2016,10,5,8,0,779.0,61.0,3.6,13.0,335.0,131.35,73.18
2016,10,5,8,15,809.5,64.5,3.75,13.5,384.5,191.95,121.0
2016,10,5,8,30,840.0,68.0,3.9,14.0,434.0,255.79,176.93
2016,10,5,8,45,865.0,69.5,4.05,15.0,480.0,321.6,235.91
2016,10,5,9,0,890.0,71.0,4.2,16.0,526.0,386.21,293.42
2016,10,5,9,15,905.0,73.0,4.1,16.5,566.5,448.63,348.19
2016,10,5,9,30,920.0,75.0,4.0,17.0,607.0,511.08,401.16
2016,10,5,9,45,933.0,75.5,3.95,17.5,641.5,570.75,450.23
2016,10,5,10,0,946.0,76.0,3.9,18.0,676.0,629.59,496.94
2016,10,5,10,15,953.5,77.5,3.85,18.5,703.0,684.88,539.38
2016,10,5,10,30,961.0,79.0,3.8,19.0,730.0,738.27,579.06
2016,10,5,10,45,968.0,78.5,3.8,19.5,749.5,787.05,612.58
2016,10,5,11,0,975.0,78.0,3.8,20.0,769.0,833.35,643.51
2016,10,5,11,15,977.5,78.5,3.75,20.0,780.0,874.39,671.41
2016,10,5,11,30,980.0,79.0,3.7,20.0,791.0,912.21,696.87
2016,10,5,11,45,982.0,78.0,3.7,20.5,794.0,944.51,717.34
2016,10,5,12,0,984.0,77.0,3.7,21.0,797.0,973.19,735.27
2016,10,5,12,15,982.5,77.0,3.7,21.0,791.5,996.04,750.68
2016,10,5,12,30,981.0,77.0,3.7,21.0,786.0,1014.9,763.53
2016,10,5,12,45,969.0,80.5,3.7,21.0,771.0,1023.84,769.86
2016,10,5,13,0,957.0,84.0,3.7,21.0,756.0,1028.52,773.59
2016,10,5,13,15,951.0,83.5,3.65,21.0,734.0,1030.1,775.06
2016,10,5,13,30,945.0,83.0,3.6,21.0,712.0,1027.6,774.0
2016,10,5,13,45,935.5,81.5,3.6,21.5,682.5,1016.45,766.2
2016,10,5,14,0,926.0,80.0,3.6,22.0,653.0,1001.38,756.0
2016,10,5,14,15,913.5,78.0,3.55,21.5,617.0,979.04,743.56
2016,10,5,14,30,901.0,76.0,3.5,21.0,581.0,953.18,728.76
2016,10,5,14,45,883.0,74.0,3.5,21.0,539.0,918.93,707.04
2016,10,5,15,0,865.0,72.0,3.5,21.0,497.0,881.88,683.23
2016,10,5,15,15,841.0,69.5,3.45,20.5,450.5,845.01,660.27
2016,10,5,15,30,817.0,67.0,3.4,20.0,404.0,797.21,628.92
2016,10,5,15,45,782.5,63.5,3.35,20.0,353.5,737.99,587.26
2016,10,5,16,0,748.0,60.0,3.3,20.0,303.0,678.29,544.08
2016,10,5,16,15,697.0,55.0,2.95,19.0,251.5,604.56,489.46
2016,10,5,16,30,646.0,50.0,2.6,18.0,200.0,532.59,433.77
2016,10,5,16,45,562.0,43.0,2.3,17.5,150.0,445.59,361.25
2016,10,5,17,0,478.0,36.0,2.0,17.0,100.0,359.97,286.19
2016,10,5,17,15,324.0,25.0,2.0,16.0,60.0,237.04,165.39
2016,10,5,17,30,170.0,14.0,2.0,15.0,20.0,95.49,0.0
2016,10,5,17,45,85.0,7.0,2.05,14.5,10.0,0.0,0.0
2016,10,5,18,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,10,6,6,15,132.0,10.5,2.1,7.5,18.0,9.55,0.0
2016,10,6,6,30,264.0,21.0,2.4,8.0,36.0,17.42,1.87
2016,10,6,6,45,396.5,30.5,2.75,9.0,80.0,24.61,15.66
2016,10,6,7,0,529.0,40.0,3.1,10.0,124.0,31.64,22.64
2016,10,6,7,15,600.5,46.0,3.2,10.5,174.5,38.64,29.27
2016,10,6,7,30,672.0,52.0,3.3,11.0,225.0,42.72,33.07
2016,10,6,7,45,719.0,56.0,3.45,12.0,276.0,71.91,39.24
2016,10,6,8,0,766.0,60.0,3.6,13.0,327.0,129.19,71.93
2016,10,6,8,15,796.0,63.5,3.55,13.5,375.5,188.82,118.98
2016,10,6,8,30,826.0,67.0,3.5,14.0,424.0,251.62,173.96
2016,10,6,8,45,848.5,69.5,3.45,15.0,469.0,316.62,232.07
2016,10,6,9,0,871.0,72.0,3.4,16.0,514.0,380.21,288.34
2016,10,6,9,15,886.0,74.0,3.35,16.5,553.5,441.47,341.93
2016,10,6,9,30,901.0,76.0,3.3,17.0,593.0,502.78,393.75
2016,10,6,9,45,917.5,75.0,3.3,18.0,627.5,561.71,441.24
2016,10,6,10,0,934.0,74.0,3.3,19.0,662.0,620.15,486.54
2016,10,6,10,15,941.5,75.0,3.25,19.5,688.5,674.21,527.68
2016,10,6,10,30,949.0,76.0,3.2,20.0,715.0,726.39,566.09
2016,10,6,10,45,954.5,76.5,3.15,21.0,734.0,774.48,597.39
2016,10,6,11,0,960.0,77.0,3.1,22.0,753.0,820.01,625.92
2016,10,6,11,15,963.0,77.0,3.0,22.0,764.0,860.24,652.43
2016,10,6,11,30,966.0,77.0,2.9,22.0,775.0,897.31,676.51
2016,10,6,11,45,967.5,77.0,2.85,22.5,778.0,929.74,696.3
2016,10,6,12,0,969.0,77.0,2.8,23.0,781.0,958.61,713.56
2016,10,6,12,15,968.0,76.5,2.8,23.0,776.0,980.91,728.24
2016,10,6,12,30,967.0,76.0,2.8,23.0,771.0,999.28,740.48
2016,10,6,12,45,962.5,76.5,2.8,23.5,757.5,1011.52,747.38
2016,10,6,13,0,958.0,77.0,2.8,24.0,744.0,1019.67,751.78
2016,10,6,13,15,952.5,76.0,2.75,24.0,722.5,1020.96,752.87
2016,10,6,13,30,947.0,75.0,2.7,24.0,701.0,1018.15,751.52
2016,10,6,13,45,939.0,74.0,2.7,24.0,672.5,1008.88,746.63
2016,10,6,14,0,931.0,73.0,2.7,24.0,644.0,995.69,739.36
2016,10,6,14,15,919.5,71.0,2.65,24.0,608.5,974.1,726.21
2016,10,6,14,30,908.0,69.0,2.6,24.0,573.0,948.93,710.81
2016,10,6,14,45,891.5,67.0,2.6,24.0,532.0,915.81,690.5
2016,10,6,15,0,875.0,65.0,2.6,24.0,491.0,879.79,668.09
2016,10,6,15,15,852.5,62.5,2.5,23.5,444.5,835.26,640.0
2016,10,6,15,30,830.0,60.0,2.4,23.0,398.0,788.8,610.05
2016,10,6,15,45,797.5,57.0,2.35,23.0,348.5,739.74,576.67
2016,10,6,16,0,765.0,54.0,2.3,23.0,299.0,681.89,535.87
2016,10,6,16,15,716.0,49.5,2.0,21.5,247.5,609.85,484.56
2016,10,6,16,30,667.0,45.0,1.7,20.0,196.0,539.5,431.87
2016,10,6,16,45,584.5,38.5,1.4,19.0,146.5,447.51,357.49
2016,10,6,17,0,502.0,32.0,1.1,18.0,97.0,361.47,283.14
2016,10,6,17,15,349.0,22.0,1.15,17.0,57.5,237.5,155.79
2016,10,6,17,30,196.0,12.0,1.2,16.0,18.0,105.88,0.0
2016,10,6,17,45,98.0,6.0,1.25,15.5,9.0,0.0,0.0
2016,10,6,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,7,6,15,137.5,9.5,0.85,11.0,17.0,8.64,0.0
2016,10,7,6,30,275.0,19.0,0.9,11.0,34.0,15.65,0.0
2016,10,7,6,45,400.5,28.5,1.0,11.5,77.0,22.93,13.96
2016,10,7,7,0,526.0,38.0,1.1,12.0,120.0,32.75,23.44
2016,10,7,7,15,596.5,44.0,1.25,12.5,169.5,36.9,27.49
2016,10,7,7,30,667.0,50.0,1.4,13.0,219.0,41.04,31.32
2016,10,7,7,45,712.0,54.5,1.55,14.0,269.0,70.41,37.83
2016,10,7,8,0,757.0,59.0,1.7,15.0,319.0,127.41,70.17
2016,10,7,8,15,787.0,62.5,1.85,16.0,367.5,186.41,115.92
2016,10,7,8,30,817.0,66.0,2.0,17.0,416.0,248.58,169.21
2016,10,7,8,45,839.0,68.0,2.2,18.0,460.0,312.31,225.36
2016,10,7,9,0,861.0,70.0,2.4,19.0,504.0,374.59,279.79
2016,10,7,9,15,876.5,72.0,2.5,19.5,543.5,435.36,332.2
2016,10,7,9,30,892.0,74.0,2.6,20.0,583.0,496.26,383.04
2016,10,7,9,45,888.0,82.0,2.75,21.0,613.0,552.66,428.07
2016,10,7,10,0,884.0,90.0,2.9,22.0,643.0,606.66,469.57
2016,10,7,10,15,892.5,91.5,2.85,22.5,669.5,659.53,509.12
2016,10,7,10,30,901.0,93.0,2.8,23.0,696.0,710.76,546.17
2016,10,7,10,45,907.5,93.5,2.8,23.5,715.0,757.62,578.29
2016,10,7,11,0,914.0,94.0,2.8,24.0,734.0,802.16,607.29
2016,10,7,11,15,917.5,94.5,2.7,24.5,745.0,841.77,631.89
2016,10,7,11,30,921.0,95.0,2.6,25.0,756.0,878.42,654.11
2016,10,7,11,45,922.0,94.5,2.55,25.5,759.0,908.69,672.18
2016,10,7,12,0,923.0,94.0,2.5,26.0,762.0,935.51,687.87
2016,10,7,12,15,749.5,165.0,2.4,26.0,704.5,892.19,658.22
2016,10,7,12,30,576.0,236.0,2.3,26.0,647.0,817.95,606.67
2016,10,7,12,45,570.0,232.0,2.25,26.5,632.5,820.28,607.88
2016,10,7,13,0,564.0,228.0,2.2,27.0,618.0,819.78,606.57
2016,10,7,13,15,561.0,222.0,2.15,27.0,600.0,817.14,605.24
2016,10,7,13,30,558.0,216.0,2.1,27.0,582.0,811.76,602.19
2016,10,7,13,45,700.5,160.0,2.05,27.0,599.5,895.23,659.53
2016,10,7,14,0,843.0,104.0,2.0,27.0,617.0,957.72,700.29
2016,10,7,14,15,691.5,138.0,1.9,27.0,543.0,853.36,631.35
2016,10,7,14,30,540.0,172.0,1.8,27.0,469.0,734.73,552.31
2016,10,7,14,45,588.5,143.5,1.75,27.0,445.5,744.44,561.29
2016,10,7,15,0,637.0,115.0,1.7,27.0,422.0,742.35,560.88
2016,10,7,15,15,539.5,123.5,1.5,26.5,365.5,643.57,492.81
2016,10,7,15,30,442.0,132.0,1.3,26.0,309.0,557.95,431.87
2016,10,7,15,45,407.0,122.0,1.1,25.5,269.0,503.99,393.14
2016,10,7,16,0,372.0,112.0,0.9,25.0,229.0,451.05,353.79
2016,10,7,16,15,339.0,95.5,0.9,24.0,188.0,392.88,311.01
2016,10,7,16,30,306.0,79.0,0.9,23.0,147.0,336.39,267.38
2016,10,7,16,45,253.0,61.5,0.9,22.5,108.0,268.0,211.61
2016,10,7,17,0,200.0,44.0,0.9,22.0,69.0,204.31,156.97
2016,10,7,17,15,100.0,27.0,0.95,21.5,39.5,103.37,59.07
2016,10,7,17,30,0.0,10.0,1.0,21.0,10.0,9.1,0.0
2016,10,7,17,45,0.0,5.0,1.05,20.5,5.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,8,6,15,82.5,10.0,0.3,13.0,14.5,9.1,0.0
2016,10,8,6,30,165.0,20.0,0.3,13.0,29.0,15.82,0.0
2016,10,8,6,45,298.0,32.5,0.3,13.5,70.0,26.53,16.78
2016,10,8,7,0,431.0,45.0,0.3,14.0,111.0,36.09,26.17
2016,10,8,7,15,510.5,53.0,0.45,14.5,159.5,41.24,31.11
2016,10,8,7,30,590.0,61.0,0.6,15.0,208.0,46.31,35.75
2016,10,8,7,45,641.0,67.0,0.8,16.0,258.0,74.4,42.57
2016,10,8,8,0,692.0,73.0,1.0,17.0,308.0,129.27,73.8
2016,10,8,8,15,726.5,77.0,1.1,18.0,356.5,185.91,116.92
2016,10,8,8,30,761.0,81.0,1.2,19.0,405.0,249.18,169.77
2016,10,8,8,45,785.5,84.5,1.35,20.0,449.0,309.34,221.67
2016,10,8,9,0,810.0,88.0,1.5,21.0,493.0,371.49,274.56
2016,10,8,9,15,827.5,91.0,1.55,22.0,532.5,431.96,324.61
2016,10,8,9,30,845.0,94.0,1.6,23.0,572.0,492.97,373.19
2016,10,8,9,45,888.0,84.0,1.7,24.0,612.0,554.16,420.45
2016,10,8,10,0,931.0,74.0,1.8,25.0,652.0,617.34,467.61
2016,10,8,10,15,939.0,75.0,1.75,25.5,678.5,671.4,506.56
2016,10,8,10,30,947.0,76.0,1.7,26.0,705.0,723.64,542.85
2016,10,8,10,45,951.0,77.0,1.7,26.5,724.0,770.91,573.27
2016,10,8,11,0,955.0,78.0,1.7,27.0,743.0,815.54,601.04
2016,10,8,11,15,958.0,78.5,1.6,27.5,754.0,855.96,624.6
2016,10,8,11,30,961.0,79.0,1.5,28.0,765.0,893.26,645.65
2016,10,8,11,45,961.5,79.5,1.4,28.5,767.5,925.09,662.81
2016,10,8,12,0,962.0,80.0,1.3,29.0,770.0,953.34,677.43
2016,10,8,12,15,789.5,150.0,1.2,29.0,714.0,905.47,645.63
2016,10,8,12,30,617.0,220.0,1.1,29.0,658.0,843.37,604.75
2016,10,8,12,45,627.0,208.5,1.05,29.5,646.0,853.87,611.27
2016,10,8,13,0,637.0,197.0,1.0,30.0,634.0,861.35,614.64
2016,10,8,13,15,626.0,194.5,0.95,30.0,613.5,855.01,610.44
2016,10,8,13,30,615.0,192.0,0.9,30.0,593.0,845.52,604.53
2016,10,8,13,45,768.5,134.0,0.85,30.0,612.5,929.27,657.45
2016,10,8,14,0,922.0,76.0,0.8,30.0,632.0,987.34,692.26
2016,10,8,14,15,910.0,74.0,0.8,30.0,597.0,965.35,679.42
2016,10,8,14,30,898.0,72.0,0.8,30.0,562.0,939.85,665.57
2016,10,8,14,45,880.5,70.0,0.85,30.0,520.5,906.04,647.39
2016,10,8,15,0,863.0,68.0,0.9,30.0,479.0,869.42,627.2
2016,10,8,15,15,839.5,65.5,0.85,29.5,432.5,832.98,606.35
2016,10,8,15,30,816.0,63.0,0.8,29.0,386.0,785.73,577.93
2016,10,8,15,45,781.5,59.5,0.8,28.5,336.5,726.72,541.53
2016,10,8,16,0,747.0,56.0,0.8,28.0,287.0,667.29,503.37
2016,10,8,16,15,695.0,51.0,0.85,27.0,236.0,593.26,454.26
2016,10,8,16,30,643.0,46.0,0.9,26.0,185.0,521.15,403.32
2016,10,8,16,45,557.0,38.5,0.95,25.0,136.0,427.1,330.87
2016,10,8,17,0,471.0,31.0,1.0,24.0,87.0,339.45,257.34
2016,10,8,17,15,308.5,20.5,1.05,23.0,49.5,215.14,111.21
2016,10,8,17,30,146.0,10.0,1.1,22.0,12.0,79.19,0.0
2016,10,8,17,45,73.0,5.0,1.15,21.0,6.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,9,6,15,127.5,8.5,1.2,11.5,15.0,7.73,0.0
2016,10,9,6,30,255.0,17.0,1.2,12.0,30.0,13.96,0.0
2016,10,9,6,45,385.0,27.0,1.2,13.0,72.5,21.76,12.6
2016,10,9,7,0,515.0,37.0,1.2,14.0,115.0,29.32,20.13
2016,10,9,7,15,588.5,44.0,1.2,14.5,164.5,37.1,27.38
2016,10,9,7,30,662.0,51.0,1.2,15.0,214.0,42.13,32.01
2016,10,9,7,45,707.5,55.5,1.2,16.0,264.0,71.17,38.35
2016,10,9,8,0,753.0,60.0,1.2,17.0,314.0,127.86,70.16
2016,10,9,8,15,784.0,64.0,1.0,18.0,362.5,187.14,115.44
2016,10,9,8,30,815.0,68.0,0.8,19.0,411.0,249.73,167.78
2016,10,9,8,45,836.5,71.0,0.65,20.0,455.5,311.63,220.59
2016,10,9,9,0,858.0,74.0,0.5,21.0,500.0,376.69,274.35
2016,10,9,9,15,874.0,76.0,0.4,22.0,539.0,437.45,322.91
2016,10,9,9,30,890.0,78.0,0.3,23.0,578.0,498.38,369.13
2016,10,9,9,45,903.0,79.0,0.25,24.0,612.0,556.64,411.56
2016,10,9,10,0,916.0,80.0,0.2,25.0,646.0,614.14,451.38
2016,10,9,10,15,924.0,81.5,0.3,25.5,672.5,667.98,489.7
2016,10,9,10,30,932.0,83.0,0.4,26.0,699.0,720.05,525.84
2016,10,9,10,45,936.5,84.0,0.5,27.0,717.5,767.04,555.39
2016,10,9,11,0,941.0,85.0,0.6,28.0,736.0,811.47,582.22
2016,10,9,11,15,944.0,85.5,0.7,28.5,746.5,851.39,607.09
2016,10,9,11,30,947.0,86.0,0.8,29.0,757.0,888.23,629.92
2016,10,9,11,45,946.0,87.0,0.95,29.5,759.5,918.92,649.73
2016,10,9,12,0,945.0,88.0,1.1,30.0,762.0,946.01,667.31
2016,10,9,12,15,943.0,87.5,1.25,30.0,756.0,966.78,682.38
2016,10,9,12,30,941.0,87.0,1.4,30.0,750.0,983.68,695.2
2016,10,9,12,45,933.0,88.5,1.55,30.5,735.5,993.34,702.24
2016,10,9,13,0,925.0,90.0,1.7,31.0,721.0,998.97,706.9
2016,10,9,13,15,918.5,89.0,1.85,30.5,699.0,999.1,711.08
2016,10,9,13,30,912.0,88.0,2.0,30.0,677.0,995.27,712.9
2016,10,9,13,45,898.5,88.0,2.2,30.0,647.5,982.05,707.92
2016,10,9,14,0,885.0,88.0,2.4,30.0,618.0,965.16,700.52
2016,10,9,14,15,871.0,86.0,2.5,29.5,582.0,951.54,695.63
2016,10,9,14,30,857.0,84.0,2.6,29.0,546.0,924.73,681.98
2016,10,9,14,45,835.0,82.0,2.75,29.0,504.5,887.45,660.24
2016,10,9,15,0,813.0,80.0,2.9,29.0,463.0,847.59,636.35
2016,10,9,15,15,559.5,115.0,2.95,28.5,366.5,656.24,505.48
2016,10,9,15,30,306.0,150.0,3.0,28.0,270.0,449.2,352.35
2016,10,9,15,45,493.0,107.5,3.15,27.5,271.0,553.1,436.6
2016,10,9,16,0,680.0,65.0,3.3,27.0,272.0,631.03,496.16
2016,10,9,16,15,623.0,58.5,3.25,26.0,222.0,554.53,439.85
2016,10,9,16,30,566.0,52.0,3.2,25.0,172.0,480.81,382.91
2016,10,9,16,45,472.5,43.5,3.15,24.0,125.0,384.97,304.78
2016,10,9,17,0,379.0,35.0,3.1,23.0,78.0,296.8,227.51
2016,10,9,17,15,189.5,17.5,3.25,22.0,39.0,145.78,59.83
2016,10,9,17,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,9,17,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,13.0,1.55,9.5,13.0,11.82,0.0
2016,10,10,6,30,0.0,26.0,1.8,10.0,26.0,21.2,0.0
2016,10,10,6,45,210.0,35.0,2.05,10.5,66.0,27.36,17.26
2016,10,10,7,0,420.0,44.0,2.3,11.0,106.0,35.47,25.77
2016,10,10,7,15,499.5,53.0,2.35,11.5,154.0,41.5,31.62
2016,10,10,7,30,579.0,62.0,2.4,12.0,202.0,47.4,37.11
2016,10,10,7,45,628.0,68.5,2.5,12.5,251.0,75.27,44.34
2016,10,10,8,0,677.0,75.0,2.6,13.0,300.0,129.46,76.02
2016,10,10,8,15,711.5,79.5,2.6,13.0,347.5,185.52,120.08
2016,10,10,8,30,746.0,84.0,2.6,13.0,395.0,245.4,172.2
2016,10,10,8,45,771.0,87.5,2.65,13.5,439.0,307.59,227.77
2016,10,10,9,0,796.0,91.0,2.7,14.0,483.0,368.95,282.29
