Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,10,9,15,814.0,94.0,2.65,14.5,522.0,428.72,334.29
2016,10,10,9,30,832.0,97.0,2.6,15.0,561.0,489.09,385.05
2016,10,10,9,45,855.0,95.0,2.6,16.0,596.0,547.48,431.93
2016,10,10,10,0,878.0,93.0,2.6,17.0,631.0,604.55,476.14
2016,10,10,10,15,887.0,94.0,2.6,17.5,657.0,656.75,516.03
2016,10,10,10,30,896.0,95.0,2.6,18.0,683.0,707.35,553.52
2016,10,10,10,45,903.5,95.5,2.6,19.0,702.0,754.49,585.54
2016,10,10,11,0,911.0,96.0,2.6,20.0,721.0,799.41,614.1
2016,10,10,11,15,914.0,96.5,2.6,20.5,732.0,838.29,639.21
2016,10,10,11,30,917.0,97.0,2.6,21.0,743.0,874.18,662.05
2016,10,10,11,45,919.0,96.5,2.65,21.5,746.0,904.98,681.66
2016,10,10,12,0,921.0,96.0,2.7,22.0,749.0,932.4,698.97
2016,10,10,12,15,919.5,96.0,2.75,22.5,743.5,953.69,712.2
2016,10,10,12,30,918.0,96.0,2.8,23.0,738.0,971.24,723.06
2016,10,10,12,45,911.0,97.0,2.9,23.5,723.5,980.98,729.28
2016,10,10,13,0,904.0,98.0,3.0,24.0,709.0,986.79,733.1
2016,10,10,13,15,897.5,96.5,3.05,23.5,688.0,986.25,735.35
2016,10,10,13,30,891.0,95.0,3.1,23.0,667.0,981.84,735.23
2016,10,10,13,45,878.0,94.5,3.2,23.0,637.5,968.59,728.3
2016,10,10,14,0,865.0,94.0,3.3,23.0,608.0,961.69,725.82
2016,10,10,14,15,851.0,92.0,3.4,22.5,572.5,938.48,713.63
2016,10,10,14,30,837.0,90.0,3.5,22.0,537.0,911.94,699.16
2016,10,10,14,45,812.0,88.5,3.6,22.0,495.0,872.88,674.38
2016,10,10,15,0,787.0,87.0,3.7,22.0,453.0,831.38,647.55
2016,10,10,15,15,759.0,83.0,3.85,21.5,407.5,782.18,616.01
2016,10,10,15,30,731.0,79.0,4.0,21.0,362.0,736.94,586.45
2016,10,10,15,45,683.5,75.5,4.15,20.5,312.5,670.72,539.94
2016,10,10,16,0,636.0,72.0,4.3,20.0,263.0,605.21,492.17
2016,10,10,16,15,575.5,64.5,4.35,19.0,213.5,526.62,432.61
2016,10,10,16,30,515.0,57.0,4.4,18.0,164.0,451.06,371.13
2016,10,10,16,45,411.5,47.0,4.45,17.0,117.5,349.32,285.07
2016,10,10,17,0,308.0,37.0,4.5,16.0,71.0,256.07,200.59
2016,10,10,17,15,154.0,18.5,4.45,15.0,35.5,126.25,33.62
2016,10,10,17,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,11,6,15,69.5,8.5,1.35,7.5,11.5,7.73,0.0
2016,10,11,6,30,139.0,17.0,1.5,8.0,23.0,13.46,0.0
2016,10,11,6,45,269.5,30.5,1.65,9.0,62.0,25.04,15.21
2016,10,11,7,0,400.0,44.0,1.8,10.0,101.0,35.58,25.94
2016,10,11,7,15,481.0,53.0,1.95,10.5,148.5,41.6,31.82
2016,10,11,7,30,562.0,62.0,2.1,11.0,196.0,47.49,37.33
2016,10,11,7,45,347.0,98.0,2.25,12.0,186.5,86.53,60.72
2016,10,11,8,0,132.0,134.0,2.4,13.0,177.0,121.7,92.67
2016,10,11,8,15,84.0,147.5,2.4,13.5,176.5,137.54,107.41
2016,10,11,8,30,36.0,161.0,2.4,14.0,176.0,145.57,115.91
2016,10,11,8,45,149.5,183.5,2.45,14.5,255.5,202.74,159.49
2016,10,11,9,0,263.0,206.0,2.5,15.0,335.0,276.02,217.1
2016,10,11,9,15,549.5,149.5,2.55,15.0,446.0,366.63,287.97
2016,10,11,9,30,836.0,93.0,2.6,15.0,557.0,486.7,383.65
2016,10,11,9,45,866.5,88.0,2.7,15.5,593.5,546.05,432.17
2016,10,11,10,0,897.0,83.0,2.8,16.0,630.0,604.95,479.32
2016,10,11,10,15,906.0,84.5,2.8,16.5,656.0,658.36,520.44
2016,10,11,10,30,915.0,86.0,2.8,17.0,682.0,710.12,559.09
2016,10,11,10,45,921.0,86.5,2.85,17.5,701.0,756.8,592.09
2016,10,11,11,0,927.0,87.0,2.9,18.0,720.0,801.06,621.99
2016,10,11,11,15,930.0,87.5,2.9,18.0,730.5,840.32,648.96
2016,10,11,11,30,933.0,88.0,2.9,18.0,741.0,876.54,673.68
2016,10,11,11,45,933.0,88.5,2.9,18.5,743.5,906.98,693.02
2016,10,11,12,0,933.0,89.0,2.9,19.0,746.0,933.91,709.91
2016,10,11,12,15,932.0,89.0,2.85,19.0,740.5,955.75,724.29
2016,10,11,12,30,931.0,89.0,2.8,19.0,735.0,973.83,736.22
2016,10,11,12,45,913.0,94.5,2.8,19.5,718.5,978.49,738.27
2016,10,11,13,0,895.0,100.0,2.8,20.0,702.0,979.02,737.82
2016,10,11,13,15,724.0,153.0,2.85,20.0,630.0,900.23,685.39
2016,10,11,13,30,553.0,206.0,2.9,20.0,558.0,792.3,611.04
2016,10,11,13,45,598.0,180.5,2.95,20.0,546.0,814.3,629.66
2016,10,11,14,0,643.0,155.0,3.0,20.0,534.0,827.11,640.02
2016,10,11,14,15,526.0,178.0,3.1,19.5,475.5,730.93,573.41
2016,10,11,14,30,409.0,201.0,3.2,19.0,417.0,643.67,509.79
2016,10,11,14,45,372.0,190.5,3.35,19.0,375.5,574.58,460.07
2016,10,11,15,0,335.0,180.0,3.5,19.0,334.0,523.5,422.33
2016,10,11,15,15,530.0,129.5,3.65,18.5,344.5,639.18,517.49
2016,10,11,15,30,725.0,79.0,3.8,18.0,355.0,730.41,588.63
2016,10,11,15,45,682.0,74.0,3.95,17.5,306.5,666.09,542.1
2016,10,11,16,0,639.0,69.0,4.1,17.0,258.0,602.28,495.03
2016,10,11,16,15,577.0,62.0,4.1,16.0,208.5,523.34,434.18
2016,10,11,16,30,515.0,55.0,4.1,15.0,159.0,447.54,371.55
2016,10,11,16,45,415.0,45.0,4.2,14.5,113.0,348.37,286.1
2016,10,11,17,0,315.0,35.0,4.3,14.0,67.0,257.55,201.11
2016,10,11,17,15,157.5,17.5,4.25,13.5,33.5,124.9,5.72
2016,10,11,17,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,12,6,15,67.5,8.5,1.3,7.5,11.0,7.73,0.0
2016,10,12,6,30,135.0,17.0,1.4,8.0,22.0,15.46,0.0
2016,10,12,6,45,275.0,30.0,1.55,9.0,61.5,24.73,14.67
2016,10,12,7,0,415.0,43.0,1.7,10.0,101.0,34.86,25.25
2016,10,12,7,15,498.0,51.5,1.7,10.5,149.0,40.49,30.8
2016,10,12,7,30,581.0,60.0,1.7,11.0,197.0,46.03,36.01
2016,10,12,7,45,389.0,97.0,1.7,11.5,197.5,87.43,60.66
2016,10,12,8,0,197.0,134.0,1.7,12.0,198.0,128.3,95.76
2016,10,12,8,15,212.0,151.5,1.65,12.5,230.0,160.29,121.04
2016,10,12,8,30,227.0,169.0,1.6,13.0,262.0,195.7,150.37
2016,10,12,8,45,525.5,126.5,1.6,13.5,372.5,265.95,200.35
2016,10,12,9,0,824.0,84.0,1.6,14.0,483.0,371.67,282.41
2016,10,12,9,15,841.5,86.5,1.65,14.5,522.5,432.15,334.45
2016,10,12,9,30,859.0,89.0,1.7,15.0,562.0,493.1,385.38
2016,10,12,9,45,871.0,91.0,1.8,16.0,595.0,550.85,431.61
2016,10,12,10,0,883.0,93.0,1.9,17.0,628.0,607.86,475.57
2016,10,12,10,15,892.0,94.5,2.1,17.0,654.0,658.94,516.27
2016,10,12,10,30,901.0,96.0,2.3,17.0,680.0,710.12,556.15
2016,10,12,10,45,905.5,97.5,2.5,17.0,698.0,756.23,590.95
2016,10,12,11,0,910.0,99.0,2.7,17.0,716.0,799.87,622.45
2016,10,12,11,15,913.0,99.5,2.9,17.0,726.5,838.59,650.4
2016,10,12,11,30,916.0,100.0,3.1,17.0,737.0,874.34,676.26
2016,10,12,11,45,918.5,99.0,3.3,17.5,739.5,904.87,697.21
2016,10,12,12,0,921.0,98.0,3.5,18.0,742.0,932.04,715.84
2016,10,12,12,15,766.5,155.0,3.5,18.0,688.0,891.8,687.67
2016,10,12,12,30,612.0,212.0,3.5,18.0,634.0,827.2,641.87
2016,10,12,12,45,551.0,227.5,3.55,18.5,602.0,793.97,617.01
2016,10,12,13,0,490.0,243.0,3.6,19.0,570.0,762.33,592.74
2016,10,12,13,15,581.0,203.5,3.6,19.0,579.0,811.37,631.61
2016,10,12,13,30,672.0,164.0,3.6,19.0,588.0,865.48,671.1
2016,10,12,13,45,769.0,128.0,3.65,19.0,593.0,916.94,708.32
2016,10,12,14,0,866.0,92.0,3.7,19.0,598.0,956.71,737.35
2016,10,12,14,15,718.5,122.0,3.85,18.5,525.0,852.89,667.38
2016,10,12,14,30,571.0,152.0,4.0,18.0,452.0,734.54,585.12
2016,10,12,14,45,542.5,149.0,4.15,18.0,416.0,696.28,559.25
2016,10,12,15,0,514.0,146.0,4.3,18.0,380.0,656.93,531.39
2016,10,12,15,15,624.0,110.0,4.25,17.5,365.0,701.99,568.42
2016,10,12,15,30,734.0,74.0,4.2,17.0,350.0,724.56,587.63
2016,10,12,15,45,699.0,68.0,4.2,17.0,302.0,670.07,547.05
2016,10,12,16,0,664.0,62.0,4.2,17.0,254.0,610.56,501.67
2016,10,12,16,15,603.0,55.5,3.85,16.0,205.0,532.3,440.56
2016,10,12,16,30,542.0,49.0,3.5,15.0,156.0,457.26,378.29
2016,10,12,16,45,444.5,39.5,3.2,14.5,110.5,359.67,293.68
2016,10,12,17,0,347.0,30.0,2.9,14.0,65.0,270.82,208.03
2016,10,12,17,15,173.5,15.0,2.9,13.0,32.5,128.36,0.0
2016,10,12,17,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,11.0,1.95,8.5,11.0,0.0,0.0
2016,10,13,6,30,0.0,22.0,2.0,9.0,22.0,20.01,0.0
2016,10,13,6,45,233.0,29.0,2.15,9.5,60.5,23.86,13.58
2016,10,13,7,0,466.0,36.0,2.3,10.0,99.0,28.77,19.8
2016,10,13,7,15,544.5,43.0,2.55,10.5,146.5,33.44,24.44
2016,10,13,7,30,623.0,50.0,2.8,11.0,194.0,41.55,31.95
2016,10,13,7,45,678.5,53.5,3.05,11.5,243.5,68.21,37.48
2016,10,13,8,0,734.0,57.0,3.3,12.0,293.0,122.95,68.52
2016,10,13,8,15,766.0,60.0,3.3,12.5,340.0,180.02,113.52
2016,10,13,8,30,798.0,63.0,3.3,13.0,387.0,240.48,166.57
2016,10,13,8,45,693.5,96.5,3.35,14.0,400.0,290.23,216.05
2016,10,13,9,0,589.0,130.0,3.4,15.0,413.0,329.35,254.4
2016,10,13,9,15,627.0,131.0,3.35,15.5,454.0,384.27,301.39
2016,10,13,9,30,665.0,132.0,3.3,16.0,495.0,442.4,349.84
2016,10,13,9,45,579.5,171.5,3.25,16.5,501.5,471.67,374.39
2016,10,13,10,0,494.0,211.0,3.2,17.0,508.0,494.51,392.23
2016,10,13,10,15,385.5,252.0,3.2,17.5,489.5,488.0,386.36
2016,10,13,10,30,277.0,293.0,3.2,18.0,471.0,477.91,376.74
2016,10,13,10,45,391.0,267.0,3.2,18.5,526.0,550.36,433.21
2016,10,13,11,0,505.0,241.0,3.2,19.0,581.0,641.29,501.76
2016,10,13,11,15,496.0,248.5,3.25,19.0,586.5,665.55,519.29
2016,10,13,11,30,487.0,256.0,3.3,19.0,592.0,687.48,535.36
2016,10,13,11,45,494.5,251.5,3.35,19.5,594.0,708.84,550.45
2016,10,13,12,0,502.0,247.0,3.4,20.0,596.0,728.41,564.16
2016,10,13,12,15,489.5,252.0,3.5,20.0,590.0,738.05,571.42
2016,10,13,12,30,477.0,257.0,3.6,20.0,584.0,745.09,576.91
2016,10,13,12,45,519.0,236.5,3.75,20.5,585.5,773.11,598.29
2016,10,13,13,0,561.0,216.0,3.9,21.0,587.0,799.01,618.01
2016,10,13,13,15,528.0,219.0,3.95,21.0,560.0,777.51,602.79
2016,10,13,13,30,495.0,222.0,4.0,21.0,533.0,753.32,585.87
2016,10,13,13,45,495.5,211.5,4.05,21.0,510.5,743.44,580.3
2016,10,13,14,0,496.0,201.0,4.1,21.0,488.0,731.07,572.87
2016,10,13,14,15,483.0,191.0,4.1,20.5,457.0,704.18,555.48
2016,10,13,14,30,470.0,181.0,4.1,20.0,426.0,675.31,536.51
2016,10,13,14,45,483.5,162.0,4.15,19.5,396.0,657.85,526.75
2016,10,13,15,0,497.0,143.0,4.2,19.0,366.0,637.33,514.42
2016,10,13,15,15,445.5,135.0,4.2,18.5,320.0,571.96,465.79
2016,10,13,15,30,394.0,127.0,4.2,18.0,274.0,507.76,416.95
2016,10,13,15,45,372.5,112.0,4.2,17.5,235.5,460.3,380.76
2016,10,13,16,0,351.0,97.0,4.2,17.0,197.0,412.95,343.3
2016,10,13,16,15,319.5,80.5,4.0,16.5,158.5,356.95,296.98
2016,10,13,16,30,288.0,64.0,3.8,16.0,120.0,302.56,250.27
2016,10,13,16,45,234.5,47.5,3.6,15.5,84.0,236.61,191.99
2016,10,13,17,0,181.0,31.0,3.4,15.0,48.0,175.62,131.15
2016,10,13,17,15,90.5,15.5,3.05,14.5,24.0,61.14,0.0
2016,10,13,17,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,3.5,4.15,13.0,3.5,0.0,0.0
2016,10,14,6,30,0.0,7.0,4.2,13.0,7.0,6.37,0.0
2016,10,14,6,45,0.0,22.5,4.3,13.0,22.5,19.78,9.73
2016,10,14,7,0,0.0,38.0,4.4,13.0,38.0,32.87,23.02
2016,10,14,7,15,0.0,57.0,4.5,13.0,57.0,48.48,37.45
2016,10,14,7,30,0.0,76.0,4.6,13.0,76.0,63.91,51.59
2016,10,14,7,45,4.5,94.0,4.7,13.5,95.5,79.29,62.25
2016,10,14,8,0,9.0,112.0,4.8,14.0,115.0,95.99,76.02
2016,10,14,8,15,13.0,129.5,4.9,14.0,134.0,112.98,90.04
2016,10,14,8,30,17.0,147.0,5.0,14.0,153.0,130.64,104.57
2016,10,14,8,45,8.5,123.5,5.1,14.5,126.5,110.69,87.8
2016,10,14,9,0,0.0,100.0,5.2,15.0,100.0,88.33,68.95
2016,10,14,9,15,0.0,121.5,5.2,15.0,121.5,107.39,84.68
2016,10,14,9,30,0.0,143.0,5.2,15.0,143.0,126.7,100.46
2016,10,14,9,45,21.0,195.0,5.25,15.5,207.5,184.6,147.68
2016,10,14,10,0,42.0,247.0,5.3,16.0,272.0,251.26,201.32
2016,10,14,10,15,21.0,177.0,5.2,16.0,189.5,176.04,140.03
2016,10,14,10,30,0.0,107.0,5.1,16.0,107.0,95.08,73.3
2016,10,14,10,45,0.0,96.5,5.1,16.5,96.5,85.63,65.36
2016,10,14,11,0,0.0,86.0,5.1,17.0,86.0,76.26,57.47
2016,10,14,11,15,0.0,95.5,5.0,17.0,95.5,84.75,64.4
2016,10,14,11,30,0.0,105.0,4.9,17.0,105.0,93.42,71.46
2016,10,14,11,45,0.0,69.5,4.8,17.5,69.5,61.59,45.23
2016,10,14,12,0,0.0,34.0,4.7,18.0,34.0,30.08,19.23
2016,10,14,12,15,0.0,81.5,4.6,18.0,81.5,72.27,53.93
2016,10,14,12,30,0.0,129.0,4.5,18.0,129.0,115.9,89.49
2016,10,14,12,45,19.5,201.0,4.4,18.0,214.0,204.17,161.42
2016,10,14,13,0,39.0,273.0,4.3,18.0,299.0,316.19,250.55
2016,10,14,13,15,19.5,188.0,4.2,18.0,201.0,192.96,152.44
2016,10,14,13,30,0.0,103.0,4.1,18.0,103.0,91.82,70.1
2016,10,14,13,45,0.0,120.5,4.05,18.0,120.5,108.66,84.08
2016,10,14,14,0,0.0,138.0,4.0,18.0,138.0,126.25,98.6
2016,10,14,14,15,9.5,164.0,3.85,17.5,169.0,162.69,129.13
2016,10,14,14,30,19.0,190.0,3.7,17.0,200.0,201.42,161.47
2016,10,14,14,45,9.5,128.0,3.55,17.0,133.0,127.18,100.79
2016,10,14,15,0,0.0,66.0,3.4,17.0,66.0,58.34,43.5
2016,10,14,15,15,0.0,42.5,3.25,16.5,42.5,37.49,26.17
2016,10,14,15,30,0.0,19.0,3.1,16.0,19.0,16.72,8.63
2016,10,14,15,45,0.0,16.0,3.0,16.0,16.0,14.07,6.39
2016,10,14,16,0,0.0,13.0,2.9,16.0,13.0,11.42,4.12
2016,10,14,16,15,0.0,10.5,2.6,15.5,10.5,9.22,2.23
2016,10,14,16,30,0.0,8.0,2.3,15.0,8.0,7.02,0.31
2016,10,14,16,45,0.0,5.5,2.0,14.5,5.5,4.82,0.0
2016,10,14,17,0,0.0,3.0,1.7,14.0,3.0,2.63,0.0
2016,10,14,17,15,0.0,1.5,1.55,13.5,1.5,1.36,0.0
2016,10,14,17,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,15,6,15,57.0,6.5,1.15,9.5,8.5,0.0,0.0
2016,10,15,6,30,114.0,13.0,1.3,10.0,17.0,11.82,0.0
2016,10,15,6,45,263.0,25.0,1.5,11.0,53.5,20.41,9.94
2016,10,15,7,0,412.0,37.0,1.7,12.0,90.0,29.8,20.42
2016,10,15,7,15,495.5,45.0,2.0,12.5,136.5,35.23,25.77
2016,10,15,7,30,579.0,53.0,2.3,13.0,183.0,40.57,30.78
2016,10,15,7,45,633.0,58.0,2.6,13.5,231.0,66.68,37.11
2016,10,15,8,0,687.0,63.0,2.9,14.0,279.0,123.21,70.27
2016,10,15,8,15,721.5,67.0,3.35,14.5,325.5,178.56,113.42
2016,10,15,8,30,756.0,71.0,3.8,15.0,372.0,237.7,164.75
2016,10,15,8,45,420.0,137.5,4.25,16.0,308.0,244.68,185.69
2016,10,15,9,0,84.0,204.0,4.7,17.0,244.0,208.23,165.24
2016,10,15,9,15,159.5,221.5,4.95,17.5,304.5,264.7,210.26
2016,10,15,9,30,235.0,239.0,5.2,18.0,365.0,328.04,260.98
2016,10,15,9,45,299.0,242.5,5.5,18.5,413.0,385.98,307.52
2016,10,15,10,0,363.0,246.0,5.8,19.0,461.0,445.8,355.42
2016,10,15,10,15,213.0,263.5,5.95,19.0,391.5,384.69,306.82
2016,10,15,10,30,63.0,281.0,6.1,19.0,322.0,306.91,243.29
2016,10,15,10,45,51.0,279.0,6.3,19.5,312.5,301.53,238.47
2016,10,15,11,0,39.0,277.0,6.5,20.0,303.0,294.83,232.44
2016,10,15,11,15,40.0,280.5,6.65,20.0,307.5,302.86,238.79
2016,10,15,11,30,41.0,284.0,6.8,20.0,312.0,310.93,245.18
2016,10,15,11,45,128.5,306.5,6.95,20.0,394.5,426.83,338.45
2016,10,15,12,0,216.0,329.0,7.1,20.0,477.0,535.4,424.57
2016,10,15,12,15,219.5,324.0,7.2,19.5,473.0,541.88,430.7
2016,10,15,12,30,223.0,319.0,7.3,19.0,469.0,547.5,436.5
2016,10,15,12,45,222.5,312.0,7.4,19.0,460.0,546.2,436.12
2016,10,15,13,0,222.0,305.0,7.5,19.0,451.0,543.85,435.02
2016,10,15,13,15,195.5,297.0,7.55,19.0,422.0,514.61,412.27
2016,10,15,13,30,169.0,289.0,7.6,19.0,393.0,484.31,388.61
2016,10,15,13,45,166.5,275.5,7.7,19.0,374.5,469.35,377.8
2016,10,15,14,0,164.0,262.0,7.8,19.0,356.0,453.61,366.32
2016,10,15,14,15,219.5,239.5,7.75,18.5,357.0,479.81,390.59
2016,10,15,14,30,275.0,217.0,7.7,18.0,358.0,521.19,426.56
2016,10,15,14,45,192.0,203.5,7.7,18.0,298.0,410.83,337.46
2016,10,15,15,0,109.0,190.0,7.7,18.0,238.0,321.15,263.32
2016,10,15,15,15,63.5,161.0,7.45,17.5,188.5,230.5,188.88
2016,10,15,15,30,18.0,132.0,7.2,17.0,139.0,145.62,117.6
2016,10,15,15,45,11.5,114.0,6.95,16.5,118.5,122.54,98.45
2016,10,15,16,0,5.0,96.0,6.7,16.0,98.0,99.84,79.28
2016,10,15,16,15,2.5,76.5,6.5,15.5,77.5,78.34,60.94
2016,10,15,16,30,0.0,57.0,6.3,15.0,57.0,56.63,42.16
2016,10,15,16,45,0.0,39.0,6.1,15.0,39.0,38.06,25.86
2016,10,15,17,0,0.0,21.0,5.9,15.0,21.0,18.51,7.93
2016,10,15,17,15,0.0,10.5,5.8,15.0,10.5,9.55,0.0
2016,10,15,17,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,5.45,14.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,3.0,2.05,12.0,3.0,0.0,0.0
2016,10,16,6,30,0.0,6.0,2.3,12.0,6.0,5.46,0.0
2016,10,16,6,45,0.0,20.0,2.6,12.5,20.0,17.63,7.25
2016,10,16,7,0,0.0,34.0,2.9,13.0,34.0,29.63,20.09
2016,10,16,7,15,0.0,51.5,2.95,13.0,51.5,44.18,33.58
2016,10,16,7,30,0.0,69.0,3.0,13.0,69.0,58.57,46.79
2016,10,16,7,45,0.0,87.5,3.05,13.5,87.5,74.08,57.9
2016,10,16,8,0,0.0,106.0,3.1,14.0,106.0,90.3,71.56
2016,10,16,8,15,4.5,122.0,3.2,14.0,124.0,105.51,84.08
2016,10,16,8,30,9.0,138.0,3.3,14.0,142.0,121.4,97.06
2016,10,16,8,45,4.5,86.5,3.45,14.5,88.5,77.7,60.2
2016,10,16,9,0,0.0,35.0,3.6,15.0,35.0,30.87,20.59
2016,10,16,9,15,0.0,88.0,3.75,15.0,88.0,77.91,60.12
2016,10,16,9,30,0.0,141.0,3.9,15.0,141.0,124.98,99.03
2016,10,16,9,45,0.0,149.0,4.1,15.5,149.0,132.48,104.74
2016,10,16,10,0,0.0,157.0,4.3,16.0,157.0,140.03,110.53
2016,10,16,10,15,0.0,154.5,4.45,16.0,154.5,138.07,108.74
2016,10,16,10,30,0.0,152.0,4.6,16.0,152.0,136.04,106.94
2016,10,16,10,45,3.5,175.0,4.85,16.5,177.5,160.03,126.24
2016,10,16,11,0,7.0,198.0,5.1,17.0,203.0,184.74,145.96
2016,10,16,11,15,3.5,167.0,5.25,17.0,169.5,153.46,120.49
2016,10,16,11,30,0.0,136.0,5.4,17.0,136.0,121.98,94.8
2016,10,16,11,45,0.0,86.5,5.6,17.5,86.5,76.71,57.67
2016,10,16,12,0,0.0,37.0,5.8,18.0,37.0,32.73,21.42
2016,10,16,12,15,0.0,45.5,5.9,18.0,45.5,40.27,27.65
2016,10,16,12,30,0.0,54.0,6.0,18.0,54.0,47.81,33.88
2016,10,16,12,45,4.5,128.0,6.1,18.0,131.0,119.34,92.72
2016,10,16,13,0,9.0,202.0,6.2,18.0,208.0,196.52,155.45
2016,10,16,13,15,4.5,124.5,6.35,18.0,127.5,116.41,90.46
2016,10,16,13,30,0.0,47.0,6.5,18.0,47.0,41.56,28.86
2016,10,16,13,45,0.0,60.5,6.7,18.0,60.5,53.52,38.84
2016,10,16,14,0,0.0,74.0,6.9,18.0,74.0,65.5,48.85
2016,10,16,14,15,0.0,47.5,7.0,17.5,47.5,41.96,29.46
2016,10,16,14,30,0.0,21.0,7.1,17.0,21.0,18.51,9.93
2016,10,16,14,45,0.0,18.5,7.25,17.0,18.5,16.3,8.1
2016,10,16,15,0,0.0,16.0,7.4,17.0,16.0,14.09,6.26
2016,10,16,15,15,0.0,14.5,7.2,16.5,14.5,12.76,5.19
2016,10,16,15,30,0.0,13.0,7.0,16.0,13.0,11.43,4.1
2016,10,16,15,45,0.0,11.0,6.8,16.0,11.0,9.67,2.6
2016,10,16,16,0,0.0,9.0,6.6,16.0,9.0,7.9,1.09
2016,10,16,16,15,0.0,7.0,6.25,15.5,7.0,6.14,0.0
2016,10,16,16,30,0.0,5.0,5.9,15.0,5.0,4.38,0.0
2016,10,16,16,45,0.0,3.5,5.55,14.5,3.5,3.07,0.0
2016,10,16,17,0,0.0,2.0,5.2,14.0,2.0,1.75,0.0
2016,10,16,17,15,0.0,1.0,5.1,13.5,1.0,0.91,0.0
2016,10,16,17,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,17,6,15,27.0,6.5,1.55,9.5,7.0,0.0,0.0
2016,10,17,6,30,54.0,13.0,1.7,10.0,14.0,11.82,0.0
2016,10,17,6,45,196.5,27.0,1.85,10.5,48.5,21.27,9.31
2016,10,17,7,0,339.0,41.0,2.0,11.0,83.0,33.7,23.75
2016,10,17,7,15,431.5,50.5,2.1,11.5,128.5,40.22,30.25
2016,10,17,7,30,524.0,60.0,2.2,12.0,174.0,46.63,36.3
2016,10,17,7,45,588.0,65.5,2.3,12.5,222.5,71.07,42.28
2016,10,17,8,0,652.0,71.0,2.4,13.0,271.0,122.94,71.86
2016,10,17,8,15,690.0,75.5,2.4,13.0,317.5,177.53,114.43
2016,10,17,8,30,728.0,80.0,2.4,13.0,364.0,236.34,165.38
2016,10,17,8,45,761.5,81.5,2.4,13.5,408.5,297.25,219.56
2016,10,17,9,0,795.0,83.0,2.4,14.0,453.0,358.5,273.8
2016,10,17,9,15,813.5,85.5,2.35,14.5,491.0,417.29,325.12
2016,10,17,9,30,832.0,88.0,2.3,15.0,529.0,476.69,375.24
2016,10,17,9,45,846.5,89.5,2.25,15.5,561.0,533.34,421.5
2016,10,17,10,0,861.0,91.0,2.2,16.0,593.0,589.54,465.73
2016,10,17,10,15,870.0,92.0,2.2,16.0,618.0,641.08,506.17
2016,10,17,10,30,879.0,93.0,2.2,16.0,643.0,687.67,542.0
2016,10,17,10,45,617.5,188.0,2.2,16.5,580.0,645.78,506.82
2016,10,17,11,0,356.0,283.0,2.2,17.0,517.0,560.1,438.7
2016,10,17,11,15,178.0,159.5,2.25,17.0,276.5,308.7,247.14
2016,10,17,11,30,0.0,36.0,2.3,17.0,36.0,31.84,20.72
2016,10,17,11,45,130.5,176.0,2.35,17.5,264.5,290.32,233.4
2016,10,17,12,0,261.0,316.0,2.4,18.0,493.0,575.54,450.13
2016,10,17,12,15,581.5,204.0,2.5,18.0,592.5,766.27,595.73
2016,10,17,12,30,902.0,92.0,2.6,18.0,692.0,941.29,718.36
2016,10,17,12,45,899.0,90.5,2.75,18.0,678.5,951.17,725.21
2016,10,17,13,0,896.0,89.0,2.9,18.0,665.0,957.24,731.21
2016,10,17,13,15,889.0,87.5,2.95,18.0,643.5,955.72,731.37
2016,10,17,13,30,882.0,86.0,3.0,18.0,622.0,950.39,729.15
2016,10,17,13,45,873.0,84.0,3.15,18.0,593.5,938.82,723.55
2016,10,17,14,0,864.0,82.0,3.3,18.0,565.0,923.66,715.52
2016,10,17,14,15,849.5,80.0,3.35,17.5,530.0,909.35,708.78
2016,10,17,14,30,835.0,78.0,3.4,17.0,495.0,882.3,692.98
2016,10,17,14,45,815.5,75.0,3.45,17.0,454.5,846.49,669.47
2016,10,17,15,0,796.0,72.0,3.5,17.0,414.0,808.13,643.82
2016,10,17,15,15,767.5,68.5,3.45,16.5,369.5,759.29,610.57
2016,10,17,15,30,739.0,65.0,3.4,16.0,325.0,709.03,575.4
2016,10,17,15,45,697.0,60.5,3.4,16.0,277.5,645.95,528.36
2016,10,17,16,0,655.0,56.0,3.4,16.0,230.0,583.16,479.83
2016,10,17,16,15,589.0,50.0,3.05,15.0,182.0,508.82,420.69
2016,10,17,16,30,523.0,44.0,2.7,14.0,134.0,432.71,355.98
2016,10,17,16,45,411.0,34.5,2.4,13.5,90.5,328.69,264.3
2016,10,17,17,0,299.0,25.0,2.1,13.0,47.0,227.94,145.6
2016,10,17,17,15,149.5,12.5,2.1,12.5,23.5,87.8,0.0
2016,10,17,17,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,18,6,15,57.5,5.5,1.35,6.5,6.5,0.0,0.0
2016,10,18,6,30,115.0,11.0,1.4,7.0,13.0,10.01,0.0
2016,10,18,6,45,273.5,22.5,1.5,8.0,49.0,18.46,6.65
2016,10,18,7,0,432.0,34.0,1.6,9.0,85.0,27.53,18.48
2016,10,18,7,15,520.0,41.0,1.85,9.5,132.0,32.23,23.32
2016,10,18,7,30,608.0,48.0,2.1,10.0,179.0,40.31,30.88
2016,10,18,7,45,664.5,52.5,2.35,11.0,228.0,66.12,36.71
2016,10,18,8,0,721.0,57.0,2.6,12.0,277.0,120.59,67.3
2016,10,18,8,15,756.0,61.0,2.75,12.5,324.0,177.9,112.13
2016,10,18,8,30,791.0,65.0,2.9,13.0,371.0,238.99,165.39
2016,10,18,8,45,818.0,66.5,3.1,14.0,414.5,298.9,219.39
2016,10,18,9,0,845.0,68.0,3.3,15.0,458.0,362.21,275.8
2016,10,18,9,15,862.0,70.5,3.3,15.0,496.5,422.31,329.51
2016,10,18,9,30,879.0,73.0,3.3,15.0,535.0,482.7,381.98
2016,10,18,9,45,893.0,73.5,3.35,15.5,567.5,539.54,429.53
2016,10,18,10,0,907.0,74.0,3.4,16.0,600.0,595.7,475.0
2016,10,18,10,15,915.5,75.5,3.35,16.5,625.5,648.56,516.2
2016,10,18,10,30,924.0,77.0,3.3,17.0,651.0,699.7,554.79
2016,10,18,10,45,930.0,77.5,3.3,17.5,669.0,746.03,587.86
2016,10,18,11,0,936.0,78.0,3.3,18.0,687.0,789.91,617.61
2016,10,18,11,15,939.0,78.5,3.3,18.0,697.5,828.79,644.68
2016,10,18,11,30,942.0,79.0,3.3,18.0,708.0,864.61,669.46
2016,10,18,11,45,945.5,77.5,3.3,18.5,710.5,895.34,689.31
2016,10,18,12,0,949.0,76.0,3.3,19.0,713.0,922.66,706.74
2016,10,18,12,15,947.5,76.0,3.3,19.0,707.0,943.72,721.22
2016,10,18,12,30,946.0,76.0,3.3,19.0,701.0,960.97,733.24
2016,10,18,12,45,941.0,76.0,3.3,19.0,687.0,971.1,740.54
2016,10,18,13,0,936.0,76.0,3.3,19.0,673.0,977.25,745.36
2016,10,18,13,15,929.0,75.0,3.3,19.0,651.0,976.32,745.54
2016,10,18,13,30,922.0,74.0,3.3,19.0,629.0,971.44,743.25
2016,10,18,13,45,912.0,72.5,3.3,19.0,600.0,959.24,736.11
2016,10,18,14,0,902.0,71.0,3.3,19.0,571.0,943.31,726.57
2016,10,18,14,15,888.0,69.5,3.3,19.0,535.5,920.11,712.07
2016,10,18,14,30,874.0,68.0,3.3,19.0,500.0,893.64,695.31
2016,10,18,14,45,851.0,66.5,3.35,19.0,458.5,856.14,670.91
2016,10,18,15,0,828.0,65.0,3.4,19.0,417.0,824.87,650.72
2016,10,18,15,15,800.0,62.0,3.2,18.5,371.5,776.35,617.35
2016,10,18,15,30,772.0,59.0,3.0,18.0,326.0,726.34,582.18
2016,10,18,15,45,726.5,55.5,2.8,18.0,277.5,660.95,533.3
2016,10,18,16,0,681.0,52.0,2.6,18.0,229.0,596.05,483.23
2016,10,18,16,15,615.5,46.0,2.3,17.0,181.0,515.12,419.89
2016,10,18,16,30,550.0,40.0,2.0,16.0,133.0,437.38,355.13
2016,10,18,16,45,434.5,31.5,1.7,15.0,89.0,338.56,268.22
2016,10,18,17,0,319.0,23.0,1.4,14.0,45.0,234.5,135.08
2016,10,18,17,15,159.5,11.5,1.45,13.5,22.5,91.69,0.0
2016,10,18,17,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,10,19,6,45,237.5,15.0,2.55,7.0,42.5,11.77,1.55
2016,10,19,7,0,475.0,30.0,2.8,8.0,85.0,26.33,17.4
2016,10,19,7,15,559.0,36.5,2.85,8.5,132.0,31.17,22.42
2016,10,19,7,30,643.0,43.0,2.9,9.0,179.0,36.0,27.08
2016,10,19,7,45,694.0,47.5,2.95,10.0,227.0,62.51,33.25
2016,10,19,8,0,745.0,52.0,3.0,11.0,275.0,118.19,64.58
2016,10,19,8,15,778.0,55.0,3.15,11.5,322.0,175.63,109.74
2016,10,19,8,30,811.0,58.0,3.3,12.0,369.0,236.51,163.33
2016,10,19,8,45,778.5,70.0,3.45,13.0,396.0,290.39,214.61
2016,10,19,9,0,746.0,82.0,3.6,14.0,423.0,339.55,260.87
2016,10,19,9,15,818.5,74.0,3.65,14.5,477.0,406.83,318.96
2016,10,19,9,30,891.0,66.0,3.7,15.0,531.0,480.4,380.99
2016,10,19,9,45,902.5,67.5,3.8,16.0,563.0,537.39,428.18
2016,10,19,10,0,914.0,69.0,3.9,17.0,595.0,593.46,473.0
2016,10,19,10,15,922.0,70.0,3.9,17.5,620.0,645.66,514.05
2016,10,19,10,30,930.0,71.0,3.9,18.0,645.0,696.06,552.52
2016,10,19,10,45,933.0,73.0,3.9,18.5,662.5,741.98,585.35
2016,10,19,11,0,936.0,75.0,3.9,19.0,680.0,785.25,614.88
2016,10,19,11,15,938.5,75.5,3.85,19.0,690.0,823.61,641.55
2016,10,19,11,30,941.0,76.0,3.8,19.0,700.0,858.89,665.88
2016,10,19,11,45,939.0,77.0,3.8,19.5,701.0,887.68,684.52
2016,10,19,12,0,937.0,78.0,3.8,20.0,702.0,912.87,700.63
2016,10,19,12,15,935.0,78.0,3.75,20.0,696.0,933.19,714.44
2016,10,19,12,30,933.0,78.0,3.7,20.0,690.0,949.72,725.75
2016,10,19,12,45,927.5,78.0,3.7,20.5,676.0,959.19,731.26
2016,10,19,13,0,922.0,78.0,3.7,21.0,662.0,964.73,734.27
2016,10,19,13,15,915.5,77.0,3.7,21.0,640.5,964.19,734.71
2016,10,19,13,30,909.0,76.0,3.7,21.0,619.0,959.77,732.72
2016,10,19,13,45,901.5,73.5,3.7,21.0,591.0,948.7,726.32
2016,10,19,14,0,894.0,71.0,3.7,21.0,563.0,933.88,717.51
2016,10,19,14,15,880.5,69.5,3.65,21.0,527.5,911.24,703.04
2016,10,19,14,30,867.0,68.0,3.6,21.0,492.0,885.36,686.36
2016,10,19,14,45,848.0,65.5,3.6,21.0,451.5,850.24,663.33
2016,10,19,15,0,829.0,63.0,3.6,21.0,411.0,821.17,644.41
2016,10,19,15,15,801.0,60.0,3.2,20.5,366.0,772.69,610.21
2016,10,19,15,30,773.0,57.0,2.8,20.0,321.0,722.74,574.25
2016,10,19,15,45,731.5,53.0,2.4,19.5,273.0,659.91,527.6
2016,10,19,16,0,690.0,49.0,2.0,19.0,225.0,597.37,479.56
2016,10,19,16,15,624.5,43.5,1.85,18.0,177.0,516.99,417.68
2016,10,19,16,30,559.0,38.0,1.7,17.0,129.0,439.82,354.17
2016,10,19,16,45,445.0,29.5,1.55,16.0,85.5,334.15,262.23
2016,10,19,17,0,331.0,21.0,1.4,15.0,42.0,236.52,116.95
2016,10,19,17,15,165.5,10.5,1.45,14.5,21.0,93.51,0.0
2016,10,19,17,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,20,6,45,233.0,15.0,1.85,8.5,41.5,11.82,0.7
2016,10,20,7,0,466.0,30.0,2.0,9.0,83.0,26.44,17.33
2016,10,20,7,15,554.0,37.5,2.1,9.5,130.5,32.22,23.23
2016,10,20,7,30,642.0,45.0,2.2,10.0,178.0,37.93,28.69
2016,10,20,7,45,696.5,49.5,2.3,11.0,227.0,64.09,34.61
2016,10,20,8,0,751.0,54.0,2.4,12.0,276.0,120.2,65.83
2016,10,20,8,15,785.0,57.5,2.4,12.5,323.5,178.59,111.37
2016,10,20,8,30,819.0,61.0,2.4,13.0,371.0,240.57,165.35
2016,10,20,8,45,844.0,63.0,2.4,14.0,415.0,303.66,221.86
2016,10,20,9,0,869.0,65.0,2.4,15.0,459.0,366.21,277.39
2016,10,20,9,15,886.0,67.0,2.4,15.5,497.5,426.99,330.75
2016,10,20,9,30,903.0,69.0,2.4,16.0,536.0,487.99,382.53
2016,10,20,9,45,917.0,69.5,2.45,17.0,569.0,545.86,429.49
2016,10,20,10,0,931.0,70.0,2.5,18.0,602.0,603.0,474.09
2016,10,20,10,15,939.0,71.0,2.5,18.5,627.5,655.97,514.71
