Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,20,10,30,947.0,72.0,2.5,19.0,653.0,707.09,552.68
2016,10,20,10,45,952.0,73.0,2.55,20.0,670.5,754.0,584.48
2016,10,20,11,0,957.0,74.0,2.6,21.0,688.0,798.34,612.91
2016,10,20,11,15,959.5,74.5,2.65,21.0,698.0,837.38,639.7
2016,10,20,11,30,962.0,75.0,2.7,21.0,708.0,873.27,664.24
2016,10,20,11,45,962.5,75.0,2.75,21.5,710.0,903.57,683.63
2016,10,20,12,0,963.0,75.0,2.8,22.0,712.0,930.28,700.58
2016,10,20,12,15,961.0,74.5,2.85,22.5,705.5,950.47,713.18
2016,10,20,12,30,959.0,74.0,2.9,23.0,699.0,966.77,723.29
2016,10,20,12,45,953.0,74.5,2.95,23.5,684.5,976.65,729.27
2016,10,20,13,0,947.0,75.0,3.0,24.0,670.0,982.5,732.76
2016,10,20,13,15,940.5,74.0,2.95,24.0,648.5,982.03,732.84
2016,10,20,13,30,934.0,73.0,2.9,24.0,627.0,977.58,730.49
2016,10,20,13,45,924.5,71.5,2.9,24.0,598.0,965.77,723.84
2016,10,20,14,0,915.0,70.0,2.9,24.0,569.0,950.19,714.84
2016,10,20,14,15,901.0,68.5,2.8,24.0,533.0,926.86,699.9
2016,10,20,14,30,887.0,67.0,2.7,24.0,497.0,900.22,682.78
2016,10,20,14,45,868.0,64.5,2.6,24.0,456.0,864.74,659.53
2016,10,20,15,0,849.0,62.0,2.5,24.0,415.0,826.67,634.31
2016,10,20,15,15,821.0,59.0,2.1,23.0,369.0,786.26,607.16
2016,10,20,15,30,793.0,56.0,1.7,22.0,323.0,735.78,571.9
2016,10,20,15,45,751.5,52.0,1.35,21.5,274.5,672.38,525.46
2016,10,20,16,0,710.0,48.0,1.0,21.0,226.0,609.22,477.49
2016,10,20,16,15,643.0,42.5,0.95,20.0,177.0,527.18,416.63
2016,10,20,16,30,576.0,37.0,0.9,19.0,128.0,448.43,353.8
2016,10,20,16,45,456.5,28.5,0.9,18.5,84.0,339.02,259.86
2016,10,20,17,0,337.0,20.0,0.9,18.0,40.0,229.37,86.72
2016,10,20,17,15,168.5,10.0,0.95,17.5,20.0,94.25,0.0
2016,10,20,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,21,6,45,224.0,14.5,0.9,10.5,39.0,11.44,0.0
2016,10,21,7,0,448.0,29.0,0.9,11.0,78.0,25.54,16.31
2016,10,21,7,15,536.0,36.0,0.9,11.5,124.0,30.86,21.82
2016,10,21,7,30,624.0,43.0,0.9,12.0,170.0,36.15,26.88
2016,10,21,7,45,676.0,48.0,0.95,13.0,218.0,61.74,32.97
2016,10,21,8,0,728.0,53.0,1.0,14.0,266.0,116.66,63.26
2016,10,21,8,15,762.5,56.5,0.9,14.5,312.5,173.58,106.89
2016,10,21,8,30,797.0,60.0,0.8,15.0,359.0,234.17,158.49
2016,10,21,8,45,821.0,62.5,0.7,16.0,401.5,294.19,210.89
2016,10,21,9,0,845.0,65.0,0.6,17.0,444.0,357.18,264.58
2016,10,21,9,15,862.0,67.0,0.65,18.0,482.0,416.48,314.38
2016,10,21,9,30,879.0,69.0,0.7,19.0,520.0,476.05,362.5
2016,10,21,9,45,890.0,71.0,0.75,20.0,551.5,532.53,406.46
2016,10,21,10,0,901.0,73.0,0.8,21.0,583.0,588.08,447.96
2016,10,21,10,15,909.0,74.0,0.85,21.5,608.0,639.55,485.95
2016,10,21,10,30,917.0,75.0,0.9,22.0,633.0,689.24,521.54
2016,10,21,10,45,921.0,76.0,1.0,22.5,650.0,734.12,552.56
2016,10,21,11,0,925.0,77.0,1.1,23.0,667.0,776.44,580.33
2016,10,21,11,15,928.0,77.5,1.15,23.0,677.0,814.67,605.69
2016,10,21,11,30,931.0,78.0,1.2,23.0,687.0,849.88,628.99
2016,10,21,11,45,930.0,79.0,1.3,23.5,688.5,879.13,647.81
2016,10,21,12,0,929.0,80.0,1.4,24.0,690.0,904.86,664.38
2016,10,21,12,15,927.5,79.5,1.45,24.0,684.0,924.78,677.88
2016,10,21,12,30,926.0,79.0,1.5,24.0,678.0,940.96,689.15
2016,10,21,12,45,919.5,79.5,1.6,24.0,663.5,949.95,696.63
2016,10,21,13,0,913.0,80.0,1.7,24.0,649.0,955.05,701.82
2016,10,21,13,15,905.5,79.0,1.75,24.0,627.5,953.5,702.22
2016,10,21,13,30,898.0,78.0,1.8,24.0,606.0,948.11,700.35
2016,10,21,13,45,887.5,76.5,1.9,24.0,577.0,935.55,694.5
2016,10,21,14,0,877.0,75.0,2.0,24.0,548.0,919.38,686.35
2016,10,21,14,15,754.5,97.0,2.05,24.0,485.5,835.77,631.98
2016,10,21,14,30,632.0,119.0,2.1,24.0,423.0,748.1,573.8
2016,10,21,14,45,718.5,92.5,2.2,24.0,410.0,780.87,599.77
2016,10,21,15,0,805.0,66.0,2.3,24.0,397.0,800.84,615.72
2016,10,21,15,15,775.5,63.0,2.05,23.0,352.5,751.85,582.85
2016,10,21,15,30,746.0,60.0,1.8,22.0,308.0,701.52,548.62
2016,10,21,15,45,701.0,55.5,1.6,21.5,260.5,636.37,501.65
2016,10,21,16,0,656.0,51.0,1.4,21.0,213.0,571.78,453.33
2016,10,21,16,15,586.5,45.0,1.4,20.0,165.5,489.48,391.11
2016,10,21,16,30,517.0,39.0,1.4,19.0,118.0,418.27,332.32
2016,10,21,16,45,392.5,29.5,1.4,18.0,76.5,308.65,236.54
2016,10,21,17,0,268.0,20.0,1.4,17.0,35.0,195.49,44.66
2016,10,21,17,15,134.0,10.0,1.55,16.5,17.5,76.58,0.0
2016,10,21,17,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,22,6,45,189.0,16.0,1.5,9.5,36.0,12.8,0.0
2016,10,22,7,0,378.0,32.0,1.6,10.0,72.0,26.14,16.74
2016,10,22,7,15,464.5,41.0,1.7,10.5,116.0,32.59,23.38
2016,10,22,7,30,551.0,50.0,1.8,11.0,160.0,38.89,29.39
2016,10,22,7,45,610.5,55.0,1.95,11.5,207.0,62.05,35.03
2016,10,22,8,0,670.0,60.0,2.1,12.0,254.0,116.97,66.63
2016,10,22,8,15,722.5,58.5,2.0,12.5,299.0,168.53,105.63
2016,10,22,8,30,775.0,57.0,1.9,13.0,344.0,225.91,154.68
2016,10,22,8,45,808.5,63.0,1.85,13.5,394.0,290.47,212.11
2016,10,22,9,0,842.0,69.0,1.8,14.0,444.0,358.07,271.54
2016,10,22,9,15,860.0,71.5,1.8,14.5,482.5,419.18,324.85
2016,10,22,9,30,878.0,74.0,1.8,15.0,521.0,479.59,375.86
2016,10,22,9,45,879.0,80.0,1.85,15.5,551.0,534.95,421.43
2016,10,22,10,0,880.0,86.0,1.9,16.0,581.0,590.27,465.26
2016,10,22,10,15,889.5,87.0,1.9,16.5,606.5,639.94,503.37
2016,10,22,10,30,899.0,88.0,1.9,17.0,632.0,689.86,540.39
2016,10,22,10,45,905.0,89.5,1.95,17.5,649.5,736.03,573.68
2016,10,22,11,0,911.0,91.0,2.0,18.0,667.0,779.86,603.07
2016,10,22,11,15,914.5,91.5,2.0,18.0,677.5,818.12,629.03
2016,10,22,11,30,918.0,92.0,2.0,18.0,688.0,853.44,652.84
2016,10,22,11,45,778.5,140.0,2.05,18.5,646.5,829.5,635.03
2016,10,22,12,0,639.0,188.0,2.1,19.0,605.0,783.85,602.23
2016,10,22,12,15,620.0,192.0,2.15,19.0,593.5,788.76,606.61
2016,10,22,12,30,601.0,196.0,2.2,19.0,582.0,784.42,604.23
2016,10,22,12,45,654.0,172.5,2.3,19.0,584.5,825.76,634.91
2016,10,22,13,0,707.0,149.0,2.4,19.0,587.0,858.11,658.45
2016,10,22,13,15,800.0,118.0,2.45,18.5,597.5,909.16,695.95
2016,10,22,13,30,893.0,87.0,2.5,18.0,608.0,952.73,728.14
2016,10,22,13,45,789.5,105.5,2.55,18.0,549.5,887.44,684.32
2016,10,22,14,0,686.0,124.0,2.6,18.0,491.0,816.29,636.51
2016,10,22,14,15,677.5,116.0,2.65,17.5,458.5,792.91,623.3
2016,10,22,14,30,669.0,108.0,2.7,17.0,426.0,766.69,607.43
2016,10,22,14,45,486.5,133.5,2.75,17.0,354.0,617.48,498.28
2016,10,22,15,0,304.0,159.0,2.8,17.0,282.0,466.82,380.78
2016,10,22,15,15,287.5,144.0,2.7,16.5,250.0,429.16,353.01
2016,10,22,15,30,271.0,129.0,2.6,16.0,218.0,391.4,323.84
2016,10,22,15,45,255.5,110.0,2.55,15.5,183.5,348.81,290.09
2016,10,22,16,0,240.0,91.0,2.5,15.0,149.0,306.23,255.16
2016,10,22,16,15,209.5,72.5,2.4,14.5,115.0,254.3,210.84
2016,10,22,16,30,179.0,54.0,2.3,14.0,81.0,204.04,166.43
2016,10,22,16,45,89.5,38.5,2.2,13.5,52.0,126.38,95.91
2016,10,22,17,0,0.0,23.0,2.1,13.0,23.0,26.45,0.0
2016,10,22,17,15,0.0,11.5,2.15,12.5,11.5,10.46,0.0
2016,10,22,17,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,23,6,45,200.0,15.0,1.25,8.5,35.5,12.0,0.0
2016,10,23,7,0,400.0,30.0,1.3,9.0,71.0,24.46,15.24
2016,10,23,7,15,495.0,38.0,1.5,9.5,116.5,30.15,21.28
2016,10,23,7,30,590.0,46.0,1.7,10.0,162.0,35.76,26.68
2016,10,23,7,45,647.5,51.5,1.9,11.0,210.0,63.29,35.62
2016,10,23,8,0,705.0,57.0,2.1,12.0,258.0,117.21,65.45
2016,10,23,8,15,742.0,61.0,2.1,12.5,304.5,173.43,108.88
2016,10,23,8,30,779.0,65.0,2.1,13.0,351.0,233.65,160.92
2016,10,23,8,45,803.5,68.5,2.1,13.5,394.0,293.6,214.92
2016,10,23,9,0,828.0,72.0,2.1,14.0,437.0,355.4,270.13
2016,10,23,9,15,846.5,74.0,2.1,14.5,475.0,414.9,322.35
2016,10,23,9,30,865.0,76.0,2.1,15.0,513.0,474.91,373.3
2016,10,23,9,45,881.5,76.5,2.15,16.0,545.5,531.62,419.41
2016,10,23,10,0,898.0,77.0,2.2,17.0,578.0,588.19,463.68
2016,10,23,10,15,906.5,78.5,2.3,17.5,603.0,640.24,504.18
2016,10,23,10,30,915.0,80.0,2.4,18.0,628.0,690.59,542.29
2016,10,23,10,45,921.5,80.5,2.5,18.5,646.0,736.52,575.66
2016,10,23,11,0,928.0,81.0,2.6,19.0,664.0,780.07,605.39
2016,10,23,11,15,930.5,81.5,2.7,19.0,674.0,817.95,632.05
2016,10,23,11,30,933.0,82.0,2.8,19.0,684.0,852.76,656.57
2016,10,23,11,45,933.5,82.0,2.9,19.5,685.5,882.12,676.02
2016,10,23,12,0,934.0,82.0,3.0,20.0,687.0,908.01,693.1
2016,10,23,12,15,931.5,82.0,3.05,20.0,680.5,927.68,706.94
2016,10,23,12,30,929.0,82.0,3.1,20.0,674.0,943.57,718.39
2016,10,23,12,45,918.5,83.5,3.2,20.5,658.0,950.12,722.62
2016,10,23,13,0,908.0,85.0,3.3,21.0,642.0,952.72,724.37
2016,10,23,13,15,899.5,83.5,3.35,21.0,620.0,949.64,723.46
2016,10,23,13,30,891.0,82.0,3.4,21.0,598.0,942.74,720.12
2016,10,23,13,45,878.5,80.5,3.45,21.0,568.5,928.4,711.81
2016,10,23,14,0,866.0,79.0,3.5,21.0,539.0,910.53,701.17
2016,10,23,14,15,849.5,77.0,3.6,20.5,503.0,894.22,693.3
2016,10,23,14,30,833.0,75.0,3.7,20.0,467.0,865.45,676.49
2016,10,23,14,45,809.0,72.5,3.85,20.0,426.0,826.55,651.12
2016,10,23,15,0,785.0,70.0,4.0,20.0,385.0,785.34,623.56
2016,10,23,15,15,752.5,66.5,4.1,19.5,340.0,733.82,588.55
2016,10,23,15,30,720.0,63.0,4.2,19.0,295.0,681.16,551.47
2016,10,23,15,45,668.5,58.5,4.3,18.5,247.5,611.97,500.11
2016,10,23,16,0,617.0,54.0,4.4,18.0,200.0,550.23,452.35
2016,10,23,16,15,542.0,47.0,4.3,17.0,153.5,465.46,383.45
2016,10,23,16,30,467.0,40.0,4.2,16.0,107.0,385.32,313.79
2016,10,23,16,45,233.5,34.0,4.15,15.0,67.5,217.86,166.21
2016,10,23,17,0,0.0,28.0,4.1,14.0,28.0,38.72,0.0
2016,10,23,17,15,0.0,14.0,4.0,13.5,14.0,12.73,0.0
2016,10,23,17,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,10.0,1.65,10.5,10.0,8.79,0.0
2016,10,24,7,0,0.0,20.0,1.8,11.0,20.0,17.61,9.14
2016,10,24,7,15,0.0,34.5,2.2,11.5,34.5,30.39,21.24
2016,10,24,7,30,0.0,49.0,2.6,12.0,49.0,42.68,32.58
2016,10,24,7,45,0.0,63.5,3.0,12.5,63.5,55.02,41.73
2016,10,24,8,0,0.0,78.0,3.4,13.0,78.0,67.68,52.58
2016,10,24,8,15,0.0,92.5,3.7,13.0,92.5,80.49,63.49
2016,10,24,8,30,0.0,107.0,4.0,13.0,107.0,93.44,74.39
2016,10,24,8,45,0.0,123.0,4.35,13.5,123.0,107.82,86.2
2016,10,24,9,0,0.0,139.0,4.7,14.0,139.0,122.38,98.03
2016,10,24,9,15,28.5,175.0,4.7,14.0,189.0,168.42,135.78
2016,10,24,9,30,57.0,211.0,4.7,14.0,239.0,217.48,175.93
2016,10,24,9,45,39.5,210.0,4.7,14.5,230.5,212.75,171.6
2016,10,24,10,0,22.0,209.0,4.7,15.0,222.0,200.52,161.03
2016,10,24,10,15,37.0,232.0,4.65,15.0,254.5,239.86,193.02
2016,10,24,10,30,52.0,255.0,4.6,15.0,287.0,276.01,222.16
2016,10,24,10,45,56.5,265.5,4.6,15.5,300.5,294.08,236.09
2016,10,24,11,0,61.0,276.0,4.6,16.0,314.0,312.66,250.38
2016,10,24,11,15,63.5,281.0,4.6,16.0,321.5,324.36,259.63
2016,10,24,11,30,66.0,286.0,4.6,16.0,329.0,336.2,269.02
2016,10,24,11,45,57.5,281.5,4.6,16.5,319.0,328.59,262.29
2016,10,24,12,0,49.0,277.0,4.6,17.0,309.0,320.25,255.06
2016,10,24,12,15,31.0,247.0,4.6,17.0,267.5,274.57,218.56
2016,10,24,12,30,13.0,217.0,4.6,17.0,226.0,214.7,170.37
2016,10,24,12,45,88.0,252.0,4.7,17.5,306.5,337.81,270.99
2016,10,24,13,0,163.0,287.0,4.8,18.0,387.0,469.11,374.87
2016,10,24,13,15,93.0,252.5,4.9,18.0,309.0,350.13,280.53
2016,10,24,13,30,23.0,218.0,5.0,18.0,231.0,230.91,183.98
2016,10,24,13,45,13.5,193.0,5.1,18.0,200.5,196.75,156.64
2016,10,24,14,0,4.0,168.0,5.2,18.0,170.0,162.64,128.91
2016,10,24,14,15,2.0,123.5,5.15,17.5,124.5,115.26,90.49
2016,10,24,14,30,0.0,79.0,5.1,17.0,79.0,69.9,53.1
2016,10,24,14,45,0.0,81.5,5.05,17.0,81.5,72.4,55.36
2016,10,24,15,0,0.0,84.0,5.0,17.0,84.0,75.47,58.08
2016,10,24,15,15,0.0,74.0,4.75,16.5,74.0,66.05,50.39
2016,10,24,15,30,0.0,64.0,4.5,16.0,64.0,56.63,42.6
2016,10,24,15,45,0.0,53.5,4.25,15.5,53.5,47.24,34.71
2016,10,24,16,0,0.0,43.0,4.0,15.0,43.0,37.93,26.75
2016,10,24,16,15,0.0,32.5,3.75,14.5,32.5,28.64,18.68
2016,10,24,16,30,0.0,22.0,3.5,14.0,22.0,19.36,10.55
2016,10,24,16,45,0.0,13.5,3.25,13.5,13.5,11.86,3.58
2016,10,24,17,0,0.0,5.0,3.0,13.0,5.0,4.38,0.0
2016,10,24,17,15,0.0,2.5,3.1,12.5,2.5,2.27,0.0
2016,10,24,17,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,2.0,1.9,11.5,2.0,1.75,0.0
2016,10,25,7,0,0.0,4.0,2.0,12.0,4.0,3.5,0.0
2016,10,25,7,15,0.0,7.0,2.25,12.0,7.0,6.14,0.0
2016,10,25,7,30,0.0,10.0,2.5,12.0,10.0,8.78,2.22
2016,10,25,7,45,0.0,13.5,2.75,12.5,13.5,11.86,4.6
2016,10,25,8,0,0.0,17.0,3.0,13.0,17.0,14.94,7.28
2016,10,25,8,15,0.0,20.0,3.15,13.5,20.0,17.59,9.54
2016,10,25,8,30,0.0,23.0,3.3,14.0,23.0,20.24,11.77
2016,10,25,8,45,0.0,67.5,3.5,14.5,67.5,59.66,45.3
2016,10,25,9,0,0.0,112.0,3.7,15.0,112.0,98.84,78.0
2016,10,25,9,15,0.0,96.5,3.75,15.5,96.5,85.41,66.4
2016,10,25,9,30,0.0,81.0,3.8,16.0,81.0,71.69,54.68
2016,10,25,9,45,0.0,94.5,3.9,16.5,94.5,83.75,64.48
2016,10,25,10,0,0.0,108.0,4.0,17.0,108.0,95.93,74.27
2016,10,25,10,15,0.0,115.0,4.0,17.0,115.0,102.35,79.4
2016,10,25,10,30,0.0,122.0,4.0,17.0,122.0,108.81,84.58
2016,10,25,10,45,0.0,123.0,4.05,17.5,123.0,109.83,85.13
2016,10,25,11,0,0.0,124.0,4.1,18.0,124.0,110.84,85.71
2016,10,25,11,15,0.0,141.0,4.05,18.0,141.0,126.76,98.59
2016,10,25,11,30,0.0,158.0,4.0,18.0,158.0,143.0,111.66
2016,10,25,11,45,0.0,151.5,4.0,18.5,151.5,137.06,106.61
2016,10,25,12,0,0.0,145.0,4.0,19.0,145.0,131.1,101.6
2016,10,25,12,15,0.0,95.0,3.95,19.0,95.0,84.3,63.67
2016,10,25,12,30,0.0,45.0,3.9,19.0,45.0,39.79,27.25
2016,10,25,12,45,0.0,77.0,3.85,19.0,77.0,68.2,50.65
2016,10,25,13,0,0.0,109.0,3.8,19.0,109.0,97.51,74.65
2016,10,25,13,15,0.0,83.0,3.7,19.0,83.0,73.52,55.1
2016,10,25,13,30,0.0,57.0,3.6,19.0,57.0,50.4,36.17
2016,10,25,13,45,51.0,145.0,3.55,19.0,171.5,191.53,153.63
2016,10,25,14,0,102.0,233.0,3.5,19.0,286.0,345.77,277.55
2016,10,25,14,15,67.0,207.0,3.4,19.0,241.0,284.19,227.9
2016,10,25,14,30,32.0,181.0,3.3,19.0,196.0,223.04,178.44
2016,10,25,14,45,30.0,165.5,3.2,19.0,178.5,205.2,164.56
2016,10,25,15,0,28.0,150.0,3.1,19.0,161.0,187.38,150.45
2016,10,25,15,15,24.5,133.0,2.75,18.5,142.0,153.36,123.08
2016,10,25,15,30,21.0,116.0,2.4,18.0,123.0,133.56,107.01
2016,10,25,15,45,15.0,98.5,2.1,18.0,103.0,111.38,88.38
2016,10,25,16,0,9.0,81.0,1.8,18.0,83.0,89.51,69.74
2016,10,25,16,15,4.5,62.0,1.65,17.0,63.0,66.77,50.4
2016,10,25,16,30,0.0,43.0,1.5,16.0,43.0,43.66,30.47
2016,10,25,16,45,0.0,26.5,1.35,15.5,26.5,26.15,14.16
2016,10,25,17,0,0.0,10.0,1.2,15.0,10.0,9.1,0.0
2016,10,25,17,15,0.0,5.0,1.2,14.5,5.0,4.55,0.0
2016,10,25,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,26,6,45,201.5,13.0,0.95,10.5,31.5,10.43,0.0
2016,10,26,7,0,403.0,26.0,0.9,11.0,63.0,23.11,13.3
2016,10,26,7,15,500.0,33.5,0.95,11.5,107.0,28.99,19.93
2016,10,26,7,30,597.0,41.0,1.0,12.0,151.0,34.81,25.54
2016,10,26,7,45,655.5,45.5,1.1,12.5,198.5,56.93,30.58
2016,10,26,8,0,714.0,50.0,1.2,13.0,246.0,110.21,59.12
2016,10,26,8,15,750.5,53.5,1.3,13.5,291.5,166.09,101.75
2016,10,26,8,30,787.0,57.0,1.4,14.0,337.0,225.84,153.05
2016,10,26,8,45,812.5,59.5,1.55,15.0,379.0,285.17,205.94
2016,10,26,9,0,838.0,62.0,1.7,16.0,421.0,347.47,260.92
2016,10,26,9,15,855.5,64.0,1.85,16.5,458.5,406.07,312.44
2016,10,26,9,30,873.0,66.0,2.0,17.0,496.0,464.99,362.74
2016,10,26,9,45,887.5,66.5,2.2,18.0,527.5,520.89,408.63
2016,10,26,10,0,902.0,67.0,2.4,19.0,559.0,576.17,452.49
2016,10,26,10,15,911.0,68.0,2.45,19.5,583.5,627.77,492.49
2016,10,26,10,30,920.0,69.0,2.5,20.0,608.0,677.69,530.07
2016,10,26,10,45,923.5,70.5,2.65,20.5,625.5,722.43,562.69
2016,10,26,11,0,927.0,72.0,2.8,21.0,643.0,764.59,591.68
2016,10,26,11,15,930.5,72.5,2.85,21.0,653.0,802.85,618.32
2016,10,26,11,30,934.0,73.0,2.9,21.0,663.0,838.13,642.79
2016,10,26,11,45,933.5,74.0,3.0,21.5,664.5,867.54,662.23
2016,10,26,12,0,933.0,75.0,3.1,22.0,666.0,893.46,679.28
2016,10,26,12,15,932.5,75.0,3.15,22.0,661.0,914.62,694.12
2016,10,26,12,30,932.0,75.0,3.2,22.0,656.0,932.1,706.6
2016,10,26,12,45,924.5,76.0,3.3,22.5,641.5,940.69,712.17
2016,10,26,13,0,917.0,77.0,3.4,23.0,627.0,945.39,715.3
2016,10,26,13,15,910.5,76.0,3.45,22.5,606.0,944.67,717.36
2016,10,26,13,30,904.0,75.0,3.5,22.0,585.0,940.13,717.01
2016,10,26,13,45,893.0,74.0,3.6,22.0,556.5,927.71,710.31
2016,10,26,14,0,882.0,73.0,3.7,22.0,528.0,911.72,701.25
2016,10,26,14,15,866.5,71.0,3.75,21.5,493.0,886.94,687.08
2016,10,26,14,30,851.0,69.0,3.8,21.0,458.0,867.96,676.96
2016,10,26,14,45,829.0,66.5,3.9,21.0,417.5,830.63,652.41
2016,10,26,15,0,807.0,64.0,4.0,21.0,377.0,790.89,625.74
2016,10,26,15,15,775.0,60.5,3.95,20.5,332.0,739.52,590.31
2016,10,26,15,30,743.0,57.0,3.9,20.0,287.0,686.97,552.9
2016,10,26,15,45,695.0,52.5,3.9,19.5,240.0,620.24,503.23
2016,10,26,16,0,647.0,48.0,3.9,19.0,193.0,554.27,451.83
2016,10,26,16,15,568.0,41.5,3.75,18.0,146.5,466.15,380.64
2016,10,26,16,30,489.0,35.0,3.6,17.0,100.0,390.62,313.75
2016,10,26,16,45,244.5,28.5,3.5,16.0,61.0,214.03,152.37
2016,10,26,17,0,0.0,22.0,3.4,15.0,22.0,20.01,0.0
2016,10,26,17,15,0.0,11.0,3.2,14.5,11.0,0.0,0.0
2016,10,26,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,5.0,1.2,10.5,5.0,4.55,0.0
2016,10,27,7,0,0.0,10.0,1.2,11.0,10.0,8.78,1.42
2016,10,27,7,15,0.0,17.5,1.45,11.5,17.5,15.38,7.91
2016,10,27,7,30,0.0,25.0,1.7,12.0,25.0,22.0,14.06
2016,10,27,7,45,0.0,33.0,2.0,13.0,33.0,29.07,19.4
2016,10,27,8,0,0.0,41.0,2.3,14.0,41.0,36.15,25.46
2016,10,27,8,15,0.0,48.5,2.35,14.0,48.5,42.79,31.16
2016,10,27,8,30,0.0,56.0,2.4,14.0,56.0,49.45,36.8
2016,10,27,8,45,0.0,75.0,2.5,14.5,75.0,66.31,50.94
2016,10,27,9,0,0.0,94.0,2.6,15.0,94.0,83.07,64.79
2016,10,27,9,15,3.0,128.5,2.6,15.5,130.0,114.95,91.01
2016,10,27,9,30,6.0,163.0,2.6,16.0,166.0,147.78,117.6
2016,10,27,9,45,3.0,135.5,2.65,16.5,137.0,122.18,96.14
2016,10,27,10,0,0.0,108.0,2.7,17.0,108.0,95.96,74.25
2016,10,27,10,15,0.0,105.0,2.55,17.0,105.0,93.3,71.96
2016,10,27,10,30,0.0,102.0,2.4,17.0,102.0,90.61,69.64
2016,10,27,10,45,8.0,160.5,2.3,17.5,165.5,150.22,118.12
2016,10,27,11,0,16.0,219.0,2.2,18.0,229.0,212.63,167.71
2016,10,27,11,15,8.0,186.0,2.4,17.5,191.0,175.72,138.21
2016,10,27,11,30,0.0,153.0,2.6,17.0,153.0,138.36,108.18
2016,10,27,11,45,0.0,153.0,2.8,17.0,153.0,138.61,108.44
2016,10,27,12,0,0.0,153.0,3.0,17.0,153.0,138.87,108.68
2016,10,27,12,15,0.0,118.0,3.15,16.5,118.0,105.75,81.93
2016,10,27,12,30,0.0,83.0,3.3,16.0,83.0,73.54,55.64
2016,10,27,12,45,1.0,127.0,3.5,16.0,128.0,115.5,90.34
2016,10,27,13,0,2.0,171.0,3.7,16.0,173.0,160.22,126.99
2016,10,27,13,15,15.0,194.5,3.45,15.5,203.5,197.44,158.1
2016,10,27,13,30,28.0,218.0,3.2,15.0,234.0,236.43,190.54
2016,10,27,13,45,17.5,195.0,2.95,15.0,205.0,203.45,163.6
2016,10,27,14,0,7.0,172.0,2.7,15.0,176.0,170.48,136.62
2016,10,27,14,15,99.5,184.5,2.55,15.0,230.0,302.53,247.55
2016,10,27,14,30,192.0,197.0,2.4,15.0,284.0,403.91,330.69
2016,10,27,14,45,96.0,143.0,2.3,15.5,186.5,250.05,205.04
2016,10,27,15,0,0.0,89.0,2.2,16.0,89.0,80.97,62.75
2016,10,27,15,15,0.0,78.0,2.0,16.0,78.0,70.54,54.29
2016,10,27,15,30,0.0,67.0,1.8,16.0,67.0,60.11,45.55
2016,10,27,15,45,0.0,55.5,1.6,16.0,55.5,49.14,36.24
2016,10,27,16,0,0.0,44.0,1.4,16.0,44.0,38.83,27.37
2016,10,27,16,15,0.0,32.5,1.3,15.5,32.5,28.64,18.55
2016,10,27,16,30,0.0,21.0,1.2,15.0,21.0,18.48,9.66
2016,10,27,16,45,0.0,12.5,1.1,14.5,12.5,10.99,2.22
2016,10,27,17,0,0.0,4.0,1.0,14.0,4.0,3.64,0.0
2016,10,27,17,15,0.0,2.0,1.0,14.0,2.0,0.0,0.0
2016,10,27,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,28,6,45,42.5,14.5,0.75,11.5,18.0,13.19,0.0
2016,10,28,7,0,85.0,29.0,0.7,12.0,36.0,23.39,12.72
2016,10,28,7,15,125.0,47.5,0.65,12.0,65.5,37.49,27.21
2016,10,28,7,30,165.0,66.0,0.6,12.0,95.0,51.19,40.04
2016,10,28,7,45,186.5,84.5,0.6,12.5,126.5,71.17,51.96
2016,10,28,8,0,208.0,103.0,0.6,13.0,158.0,103.32,74.12
2016,10,28,8,15,224.0,120.5,0.7,13.0,189.5,136.81,100.66
2016,10,28,8,30,240.0,138.0,0.8,13.0,221.0,172.46,130.53
2016,10,28,8,45,320.0,144.5,0.9,13.0,270.0,218.32,167.38
2016,10,28,9,0,400.0,151.0,1.0,13.0,319.0,276.2,214.9
2016,10,28,9,15,200.0,121.5,1.2,13.5,205.5,193.57,153.62
2016,10,28,9,30,0.0,92.0,1.4,14.0,92.0,81.49,63.2
2016,10,28,9,45,2.0,130.5,1.6,14.5,131.5,117.19,92.78
2016,10,28,10,0,4.0,169.0,1.8,15.0,171.0,153.86,122.47
2016,10,28,10,15,22.5,204.0,1.9,15.0,216.5,198.3,158.55
2016,10,28,10,30,41.0,239.0,2.0,15.0,262.0,253.68,203.0
2016,10,28,10,45,20.5,177.0,2.15,15.5,188.5,174.41,138.62
2016,10,28,11,0,0.0,115.0,2.3,16.0,115.0,102.6,79.52
2016,10,28,11,15,70.5,205.0,2.4,16.0,249.0,251.14,201.73
2016,10,28,11,30,141.0,295.0,2.5,16.0,383.0,419.75,334.41
2016,10,28,11,45,73.5,241.5,2.6,16.5,287.5,299.43,238.56
2016,10,28,12,0,6.0,188.0,2.7,17.0,192.0,178.18,140.28
2016,10,28,12,15,11.0,204.0,2.75,17.0,211.0,199.3,157.72
2016,10,28,12,30,16.0,220.0,2.8,17.0,230.0,221.21,175.46
2016,10,28,12,45,8.0,176.5,2.85,17.5,181.5,170.63,134.49
2016,10,28,13,0,0.0,133.0,2.9,18.0,133.0,120.71,93.79
2016,10,28,13,15,19.0,180.0,2.95,18.0,190.5,186.13,147.74
2016,10,28,13,30,38.0,227.0,3.0,18.0,248.0,273.42,218.11
2016,10,28,13,45,76.0,227.0,3.1,18.0,266.5,311.85,250.16
2016,10,28,14,0,114.0,227.0,3.2,18.0,285.0,350.43,282.33
2016,10,28,14,15,212.5,203.5,3.25,17.5,302.5,429.11,348.36
2016,10,28,14,30,311.0,180.0,3.3,17.0,320.0,504.18,410.67
2016,10,28,14,45,521.5,126.5,3.4,17.0,335.5,633.58,515.7
2016,10,28,15,0,732.0,73.0,3.5,17.0,351.0,735.54,593.6
2016,10,28,15,15,697.5,69.0,3.4,16.5,308.0,688.86,559.46
2016,10,28,15,30,663.0,65.0,3.3,16.0,265.0,636.57,520.96
2016,10,28,15,45,613.0,59.0,3.25,16.0,220.0,569.67,468.82
2016,10,28,16,0,563.0,53.0,3.2,16.0,175.0,504.17,415.7
2016,10,28,16,15,479.5,45.0,2.9,15.0,130.5,415.47,341.52
2016,10,28,16,30,396.0,37.0,2.6,14.0,86.0,332.3,267.58
2016,10,28,16,45,198.0,26.5,2.35,13.5,51.0,179.89,118.09
2016,10,28,17,0,0.0,16.0,2.1,13.0,16.0,14.55,0.0
2016,10,28,17,15,0.0,8.0,2.0,12.5,8.0,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.2,10.5,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,29,6,45,123.0,14.5,1.2,11.5,24.5,13.19,0.0
2016,10,29,7,0,246.0,29.0,1.3,12.0,49.0,24.2,12.79
2016,10,29,7,15,352.5,39.5,1.6,12.0,89.5,32.05,22.34
2016,10,29,7,30,459.0,50.0,1.9,12.0,130.0,39.7,29.76
2016,10,29,7,45,533.0,56.0,2.2,12.5,176.0,58.09,34.68
2016,10,29,8,0,607.0,62.0,2.5,13.0,222.0,106.6,60.82
2016,10,29,8,15,650.0,67.0,2.7,13.5,266.5,158.45,100.08
2016,10,29,8,30,693.0,72.0,2.9,14.0,311.0,215.11,148.37
2016,10,29,8,45,374.5,121.5,3.1,14.5,252.5,215.02,163.32
2016,10,29,9,0,56.0,171.0,3.3,15.0,194.0,170.77,136.49
2016,10,29,9,15,91.5,192.0,3.45,15.5,234.0,208.74,167.21
2016,10,29,9,30,127.0,213.0,3.6,16.0,274.0,255.46,204.9
2016,10,29,9,45,77.0,210.0,3.8,16.5,247.5,232.13,186.01
2016,10,29,10,0,27.0,207.0,4.0,17.0,221.0,201.86,160.96
2016,10,29,10,15,27.5,216.0,4.1,17.0,231.5,212.72,169.66
2016,10,29,10,30,28.0,225.0,4.2,17.0,242.0,223.66,178.35
2016,10,29,10,45,29.0,231.5,4.3,17.5,249.5,241.55,192.24
2016,10,29,11,0,30.0,238.0,4.4,18.0,257.0,251.78,199.95
2016,10,29,11,15,30.5,242.0,4.4,18.0,261.0,259.17,205.75
2016,10,29,11,30,31.0,246.0,4.4,18.0,265.0,266.63,211.62
2016,10,29,11,45,473.0,162.0,4.4,18.0,455.5,584.13,470.5
2016,10,29,12,0,915.0,78.0,4.4,18.0,646.0,875.96,687.38
2016,10,29,12,15,914.0,78.0,4.35,18.0,640.5,896.23,699.65
2016,10,29,12,30,913.0,78.0,4.3,18.0,635.0,912.88,711.42
2016,10,29,12,45,910.5,77.0,4.25,18.5,621.5,923.28,717.6
2016,10,29,13,0,908.0,76.0,4.2,19.0,608.0,929.93,721.28
2016,10,29,13,15,900.5,74.5,4.1,19.0,586.5,927.58,719.92
2016,10,29,13,30,893.0,73.0,4.0,19.0,565.0,921.46,716.11
2016,10,29,13,45,883.5,71.5,3.9,19.0,537.0,909.82,708.57
2016,10,29,14,0,874.0,70.0,3.8,19.0,509.0,894.65,698.68
2016,10,29,14,15,858.0,68.0,3.7,18.5,474.5,869.59,683.12
2016,10,29,14,30,842.0,66.0,3.6,18.0,440.0,841.5,665.33
2016,10,29,14,45,819.5,63.5,3.5,18.0,400.0,812.9,645.74
2016,10,29,15,0,797.0,61.0,3.4,18.0,360.0,773.17,617.68
2016,10,29,15,15,763.5,57.5,3.1,17.5,315.5,721.13,580.1
2016,10,29,15,30,730.0,54.0,2.8,17.0,271.0,668.08,540.73
2016,10,29,15,45,678.5,50.0,2.5,17.0,224.5,600.26,487.67
2016,10,29,16,0,627.0,46.0,2.2,17.0,178.0,533.42,433.45
2016,10,29,16,15,544.0,39.0,2.0,16.0,133.0,443.49,360.32
2016,10,29,16,30,461.0,32.0,1.8,15.0,88.0,366.78,291.37
2016,10,29,16,45,306.5,22.0,1.6,14.0,51.5,236.82,146.13
2016,10,29,17,0,152.0,12.0,1.4,13.0,15.0,92.45,0.0
2016,10,29,17,15,76.0,6.0,1.4,12.5,7.5,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,10,30,6,45,125.0,14.0,2.75,9.5,23.5,12.73,0.0
2016,10,30,7,0,250.0,28.0,3.0,10.0,47.0,23.41,11.62
2016,10,30,7,15,360.0,38.0,3.3,10.5,87.5,30.84,21.32
2016,10,30,7,30,470.0,48.0,3.6,11.0,128.0,38.12,28.41
2016,10,30,7,45,526.5,56.5,3.95,11.5,172.0,57.94,35.09
2016,10,30,8,0,583.0,65.0,4.3,12.0,216.0,106.56,62.16
2016,10,30,8,15,372.0,102.0,4.45,12.5,205.0,144.06,100.92
2016,10,30,8,30,161.0,139.0,4.6,13.0,194.0,155.14,120.16
2016,10,30,8,45,80.5,72.5,4.85,13.5,100.0,87.91,67.01
2016,10,30,9,0,0.0,6.0,5.1,14.0,6.0,5.28,0.0
2016,10,30,9,15,0.0,7.5,5.3,14.0,7.5,6.6,0.0
2016,10,30,9,30,0.0,9.0,5.5,14.0,9.0,7.92,1.11
2016,10,30,9,45,0.0,45.0,5.75,14.5,45.0,39.73,28.07
2016,10,30,10,0,0.0,81.0,6.0,15.0,81.0,71.71,54.8
2016,10,30,10,15,0.0,47.5,6.1,15.0,47.5,41.97,29.75
2016,10,30,10,30,0.0,14.0,6.2,15.0,14.0,12.35,4.77
2016,10,30,10,45,0.0,21.0,6.3,15.5,21.0,18.53,9.94
2016,10,30,11,0,0.0,28.0,6.4,16.0,28.0,24.73,15.09
2016,10,30,11,15,224.0,133.5,6.45,16.0,271.0,314.1,259.28
2016,10,30,11,30,448.0,239.0,6.5,16.0,514.0,628.27,510.24
2016,10,30,11,45,299.0,265.5,6.6,16.0,449.5,538.93,437.04
2016,10,30,12,0,150.0,292.0,6.7,16.0,385.0,439.36,355.25
