Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,30,12,15,75.0,181.0,6.7,16.0,227.5,242.51,196.8
2016,10,30,12,30,0.0,70.0,6.7,16.0,70.0,61.97,46.08
2016,10,30,12,45,171.5,158.5,6.7,16.5,258.5,338.35,278.33
2016,10,30,13,0,343.0,247.0,6.7,17.0,447.0,603.07,489.89
2016,10,30,13,15,171.5,202.5,6.6,16.5,302.5,380.8,311.6
2016,10,30,13,30,0.0,158.0,6.5,16.0,158.0,147.17,116.81
2016,10,30,13,45,0.0,89.5,6.4,16.0,89.5,79.42,61.0
2016,10,30,14,0,0.0,21.0,6.3,16.0,21.0,18.51,9.99
2016,10,30,14,15,81.5,106.0,6.1,15.5,142.0,190.28,157.45
2016,10,30,14,30,163.0,191.0,5.9,15.0,263.0,371.03,308.22
2016,10,30,14,45,154.5,175.0,5.75,15.0,238.5,344.42,286.55
2016,10,30,15,0,146.0,159.0,5.6,15.0,214.0,317.62,264.93
2016,10,30,15,15,139.0,140.0,5.25,14.5,186.5,287.63,240.79
2016,10,30,15,30,132.0,121.0,4.9,14.0,159.0,257.43,215.96
2016,10,30,15,45,334.5,88.0,4.55,14.0,163.0,391.75,330.55
2016,10,30,16,0,537.0,55.0,4.2,14.0,167.0,485.96,406.45
2016,10,30,16,15,444.0,46.5,3.8,13.5,123.0,391.49,324.18
2016,10,30,16,30,351.0,38.0,3.4,13.0,79.0,303.08,243.73
2016,10,30,16,45,204.0,25.0,3.05,12.5,46.0,178.03,100.72
2016,10,30,17,0,57.0,12.0,2.7,12.0,13.0,41.4,0.0
2016,10,30,17,15,28.5,6.0,2.65,11.5,6.5,0.0,0.0
2016,10,30,17,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,31,6,45,131.5,13.5,1.05,7.5,23.0,12.28,0.0
2016,10,31,7,0,263.0,27.0,1.0,8.0,46.0,22.62,10.38
2016,10,31,7,15,379.5,36.5,1.25,8.5,87.5,29.66,20.43
2016,10,31,7,30,496.0,46.0,1.5,9.0,129.0,36.57,27.26
2016,10,31,7,45,573.0,51.5,1.75,10.0,175.5,54.38,31.77
2016,10,31,8,0,650.0,57.0,2.0,11.0,222.0,104.91,58.32
2016,10,31,8,15,692.5,61.0,2.05,11.5,267.0,160.61,100.64
2016,10,31,8,30,735.0,65.0,2.1,12.0,312.0,218.14,149.89
2016,10,31,8,45,769.0,67.5,2.2,12.5,354.5,276.32,202.15
2016,10,31,9,0,803.0,70.0,2.3,13.0,397.0,337.47,257.02
2016,10,31,9,15,401.5,103.0,2.3,13.0,266.5,257.95,204.59
2016,10,31,9,30,0.0,136.0,2.3,13.0,136.0,120.97,96.53
2016,10,31,9,45,44.5,184.0,2.35,13.5,207.5,191.52,154.78
2016,10,31,10,0,89.0,232.0,2.4,14.0,279.0,265.88,214.81
2016,10,31,10,15,70.5,236.0,2.4,14.0,274.5,265.08,213.73
2016,10,31,10,30,52.0,240.0,2.4,14.0,270.0,262.34,211.17
2016,10,31,10,45,109.0,259.0,2.4,14.5,323.5,324.88,261.56
2016,10,31,11,0,166.0,278.0,2.4,15.0,377.0,403.16,323.07
2016,10,31,11,15,535.0,181.5,2.45,15.0,506.0,614.56,492.16
2016,10,31,11,30,904.0,85.0,2.5,15.0,635.0,818.88,643.78
2016,10,31,11,45,908.5,83.5,2.6,15.0,637.5,848.59,663.66
2016,10,31,12,0,913.0,82.0,2.7,15.0,640.0,875.12,682.96
2016,10,31,12,15,910.5,81.5,2.8,15.0,633.5,893.45,696.6
2016,10,31,12,30,908.0,81.0,2.9,15.0,627.0,908.12,707.88
2016,10,31,12,45,896.5,82.5,3.0,15.5,611.0,913.45,711.45
2016,10,31,13,0,885.0,84.0,3.1,16.0,595.0,914.94,712.56
2016,10,31,13,15,646.0,148.5,3.2,16.0,514.5,794.44,627.83
2016,10,31,13,30,407.0,213.0,3.3,16.0,434.0,629.51,504.31
2016,10,31,13,45,409.5,199.0,3.4,16.0,411.5,634.11,509.98
2016,10,31,14,0,412.0,185.0,3.5,16.0,389.0,619.7,500.7
2016,10,31,14,15,249.5,185.5,3.5,15.5,307.0,456.41,373.03
2016,10,31,14,30,87.0,186.0,3.5,15.0,225.0,281.55,230.77
2016,10,31,14,45,183.5,164.5,3.55,15.0,235.5,355.22,294.64
2016,10,31,15,0,280.0,143.0,3.6,15.0,246.0,423.67,352.53
2016,10,31,15,15,263.0,127.5,3.45,14.5,214.5,385.8,322.37
2016,10,31,15,30,246.0,112.0,3.3,14.0,183.0,347.93,291.86
2016,10,31,15,45,225.5,94.0,3.15,14.0,150.5,303.95,254.87
2016,10,31,16,0,205.0,76.0,3.0,14.0,118.0,260.48,217.24
2016,10,31,16,15,171.5,58.0,2.75,13.0,86.5,209.01,172.22
2016,10,31,16,30,138.0,40.0,2.5,12.0,55.0,159.36,126.41
2016,10,31,16,45,69.0,20.0,2.25,11.5,27.5,77.55,35.84
2016,10,31,17,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,31,17,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,1,6,45,131.5,12.5,1.35,8.5,21.5,11.37,0.0
2016,11,1,7,0,263.0,25.0,1.4,9.0,43.0,20.84,8.07
2016,11,1,7,15,381.5,34.5,1.6,9.5,84.5,27.97,18.76
2016,11,1,7,30,500.0,44.0,1.8,10.0,126.0,34.96,25.66
2016,11,1,7,45,573.0,50.0,2.05,10.5,172.0,52.56,30.49
2016,11,1,8,0,646.0,56.0,2.3,11.0,218.0,103.03,57.02
2016,11,1,8,15,690.0,60.0,2.25,11.0,263.0,158.54,99.22
2016,11,1,8,30,734.0,64.0,2.2,11.0,308.0,216.1,148.76
2016,11,1,8,45,506.0,113.0,2.15,11.5,291.5,241.86,182.66
2016,11,1,9,0,278.0,162.0,2.1,12.0,275.0,241.16,190.95
2016,11,1,9,15,310.5,173.5,2.05,12.5,310.0,283.59,226.68
2016,11,1,9,30,343.0,185.0,2.0,13.0,345.0,329.29,264.44
2016,11,1,9,45,609.5,130.5,2.0,13.5,438.5,440.61,353.42
2016,11,1,10,0,876.0,76.0,2.0,14.0,532.0,562.68,449.64
2016,11,1,10,15,659.0,144.0,1.95,14.0,495.5,551.19,440.47
2016,11,1,10,30,442.0,212.0,1.9,14.0,459.0,509.62,407.49
2016,11,1,10,45,677.5,145.5,1.85,14.5,537.5,631.01,502.3
2016,11,1,11,0,913.0,79.0,1.8,15.0,616.0,751.84,591.19
2016,11,1,11,15,916.0,79.5,1.75,15.0,626.0,788.97,615.56
2016,11,1,11,30,919.0,80.0,1.7,15.0,636.0,823.16,638.45
2016,11,1,11,45,677.0,159.0,1.7,15.5,569.5,752.34,586.79
2016,11,1,12,0,435.0,238.0,1.7,16.0,503.0,647.82,506.44
2016,11,1,12,15,431.0,236.5,1.7,16.0,496.5,656.2,513.85
2016,11,1,12,30,427.0,235.0,1.7,16.0,490.0,662.49,518.77
2016,11,1,12,45,665.0,157.0,1.75,16.0,543.5,804.82,625.92
2016,11,1,13,0,903.0,79.0,1.8,16.0,597.0,923.1,707.52
2016,11,1,13,15,895.0,78.0,1.75,16.0,575.5,920.99,704.94
2016,11,1,13,30,887.0,77.0,1.7,16.0,554.0,915.15,701.39
2016,11,1,13,45,873.5,76.0,1.65,16.0,525.0,900.69,692.12
2016,11,1,14,0,860.0,75.0,1.6,16.0,496.0,891.83,686.89
2016,11,1,14,15,842.5,72.5,1.55,16.0,461.0,865.04,669.3
2016,11,1,14,30,825.0,70.0,1.5,16.0,426.0,835.22,649.71
2016,11,1,14,45,798.0,68.0,1.5,16.0,385.5,795.13,623.24
2016,11,1,15,0,771.0,66.0,1.5,16.0,345.0,752.92,594.77
2016,11,1,15,15,734.5,62.0,1.4,15.5,301.0,698.7,556.85
2016,11,1,15,30,698.0,58.0,1.3,15.0,257.0,643.64,517.1
2016,11,1,15,45,642.0,53.0,1.2,14.5,211.0,572.42,463.41
2016,11,1,16,0,586.0,48.0,1.1,14.0,165.0,509.73,413.81
2016,11,1,16,15,494.0,40.0,1.1,13.0,120.5,415.5,337.01
2016,11,1,16,30,402.0,32.0,1.1,12.0,76.0,327.79,258.22
2016,11,1,16,45,201.0,16.0,1.15,11.5,38.0,161.86,66.1
2016,11,1,17,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,17,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,2,6,45,139.5,11.5,0.65,6.0,21.0,10.46,0.0
2016,11,2,7,0,279.0,23.0,0.7,6.0,42.0,19.09,5.92
2016,11,2,7,15,396.5,33.0,0.85,6.5,83.5,26.77,17.89
2016,11,2,7,30,514.0,43.0,1.0,7.0,125.0,34.26,25.35
2016,11,2,7,45,581.0,49.5,1.2,7.5,170.5,51.78,30.45
2016,11,2,8,0,648.0,56.0,1.4,8.0,216.0,102.53,57.28
2016,11,2,8,15,692.0,60.5,1.55,9.0,261.5,158.5,99.7
2016,11,2,8,30,736.0,65.0,1.7,10.0,307.0,216.54,149.26
2016,11,2,8,45,768.0,68.0,1.9,11.0,349.0,274.5,201.33
2016,11,2,9,0,800.0,71.0,2.1,12.0,391.0,335.21,255.73
2016,11,2,9,15,820.5,73.5,2.15,12.5,428.0,393.43,307.66
2016,11,2,9,30,841.0,76.0,2.2,13.0,465.0,452.43,358.74
2016,11,2,9,45,867.5,74.0,2.3,13.5,498.5,509.04,406.59
2016,11,2,10,0,894.0,72.0,2.4,14.0,532.0,566.72,453.86
2016,11,2,10,15,903.5,73.0,2.35,14.5,557.0,617.77,494.03
2016,11,2,10,30,913.0,74.0,2.3,15.0,582.0,667.21,531.67
2016,11,2,10,45,920.0,74.5,2.25,15.5,599.5,712.55,565.12
2016,11,2,11,0,927.0,75.0,2.2,16.0,617.0,755.6,594.13
2016,11,2,11,15,930.0,75.5,2.0,16.0,626.5,793.11,618.58
2016,11,2,11,30,933.0,76.0,1.8,16.0,636.0,827.65,640.39
2016,11,2,11,45,934.0,76.0,1.65,16.5,637.5,856.83,657.3
2016,11,2,12,0,935.0,76.0,1.5,17.0,639.0,882.61,671.56
2016,11,2,12,15,933.0,75.5,1.35,17.0,632.5,901.7,682.28
2016,11,2,12,30,931.0,75.0,1.2,17.0,626.0,917.07,690.39
2016,11,2,12,45,926.0,74.0,1.05,17.5,612.0,925.38,692.41
2016,11,2,13,0,921.0,73.0,0.9,18.0,598.0,929.83,691.89
2016,11,2,13,15,913.5,72.0,0.75,18.0,576.0,928.19,688.67
2016,11,2,13,30,906.0,71.0,0.6,18.0,554.0,922.75,683.08
2016,11,2,13,45,894.5,69.5,0.45,18.5,525.5,909.34,671.17
2016,11,2,14,0,883.0,68.0,0.3,19.0,497.0,892.4,657.32
2016,11,2,14,15,866.0,66.0,0.35,18.5,462.0,866.54,644.33
2016,11,2,14,30,849.0,64.0,0.4,18.0,427.0,837.69,629.24
2016,11,2,14,45,824.5,62.0,0.5,18.0,386.5,808.09,613.06
2016,11,2,15,0,800.0,60.0,0.6,18.0,346.0,767.56,588.75
2016,11,2,15,15,765.0,56.5,0.65,17.5,302.0,714.64,555.07
2016,11,2,15,30,730.0,53.0,0.7,17.0,258.0,660.78,519.16
2016,11,2,15,45,675.5,48.0,0.75,16.5,211.5,589.99,468.68
2016,11,2,16,0,621.0,43.0,0.8,16.0,165.0,520.52,416.2
2016,11,2,16,15,532.0,36.0,0.9,15.0,120.5,427.74,342.79
2016,11,2,16,30,443.0,29.0,1.0,14.0,76.0,340.28,264.13
2016,11,2,16,45,221.5,14.5,1.1,13.0,38.0,169.81,50.42
2016,11,2,17,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,3,6,45,150.5,10.5,1.45,5.5,20.0,9.55,0.0
2016,11,3,7,0,301.0,21.0,1.5,6.0,40.0,17.35,3.47
2016,11,3,7,15,420.0,30.5,1.75,6.5,81.5,24.67,15.91
2016,11,3,7,30,539.0,40.0,2.0,7.0,123.0,31.82,23.07
2016,11,3,7,45,607.5,45.5,2.3,8.0,169.5,51.33,29.99
2016,11,3,8,0,676.0,51.0,2.6,9.0,216.0,102.37,55.98
2016,11,3,8,15,719.0,55.5,2.55,9.5,261.5,156.95,97.14
2016,11,3,8,30,762.0,60.0,2.5,10.0,307.0,216.25,148.23
2016,11,3,8,45,791.5,63.0,2.5,11.0,349.0,274.9,201.26
2016,11,3,9,0,821.0,66.0,2.5,12.0,391.0,335.96,256.23
2016,11,3,9,15,841.0,68.0,2.5,12.5,428.5,394.49,308.74
2016,11,3,9,30,861.0,70.0,2.5,13.0,466.0,453.68,360.24
2016,11,3,9,45,878.0,71.0,2.55,14.0,497.5,509.6,406.95
2016,11,3,10,0,895.0,72.0,2.6,15.0,529.0,565.65,452.05
2016,11,3,10,15,904.5,73.0,2.5,15.5,554.0,616.67,492.05
2016,11,3,10,30,914.0,74.0,2.4,16.0,579.0,666.09,529.44
2016,11,3,10,45,920.5,75.0,2.3,16.5,596.0,711.62,562.71
2016,11,3,11,0,927.0,76.0,2.2,17.0,613.0,754.84,591.56
2016,11,3,11,15,930.0,76.5,2.1,17.5,622.5,792.32,615.57
2016,11,3,11,30,933.0,77.0,2.0,18.0,632.0,826.83,637.13
2016,11,3,11,45,933.0,77.0,1.9,18.5,633.5,855.18,654.11
2016,11,3,12,0,933.0,77.0,1.8,19.0,635.0,880.08,668.58
2016,11,3,12,15,931.0,76.5,1.75,19.0,629.0,899.13,680.83
2016,11,3,12,30,929.0,76.0,1.7,19.0,623.0,914.47,690.71
2016,11,3,12,45,922.0,76.5,1.65,19.0,608.0,922.85,696.04
2016,11,3,13,0,915.0,77.0,1.6,19.0,593.0,927.39,699.01
2016,11,3,13,15,907.0,75.5,1.55,19.0,571.5,924.71,697.35
2016,11,3,13,30,899.0,74.0,1.5,19.0,550.0,918.26,693.39
2016,11,3,13,45,885.0,73.0,1.45,19.5,521.0,903.36,682.65
2016,11,3,14,0,871.0,72.0,1.4,20.0,492.0,885.01,669.8
2016,11,3,14,15,853.5,70.0,1.35,19.5,457.0,867.8,660.34
2016,11,3,14,30,836.0,68.0,1.3,19.0,422.0,838.6,642.59
2016,11,3,14,45,809.5,65.5,1.3,19.0,381.5,798.26,616.4
2016,11,3,15,0,783.0,63.0,1.3,19.0,341.0,755.76,588.2
2016,11,3,15,15,746.5,59.5,1.15,18.5,297.0,702.13,550.66
2016,11,3,15,30,710.0,56.0,1.0,18.0,253.0,647.6,511.29
2016,11,3,15,45,653.0,51.0,0.9,17.5,206.5,575.59,457.77
2016,11,3,16,0,596.0,46.0,0.8,17.0,160.0,512.07,408.14
2016,11,3,16,15,502.0,38.0,0.85,16.0,116.0,416.64,331.8
2016,11,3,16,30,408.0,30.0,0.9,15.0,72.0,328.05,251.26
2016,11,3,16,45,204.0,15.0,1.0,14.5,36.0,159.29,24.46
2016,11,3,17,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,4,6,45,127.0,11.0,0.85,7.5,18.5,10.01,0.0
2016,11,4,7,0,254.0,22.0,0.8,8.0,37.0,18.39,2.07
2016,11,4,7,15,378.0,32.0,0.95,8.5,77.5,26.1,16.88
2016,11,4,7,30,502.0,42.0,1.1,9.0,118.0,33.63,24.47
2016,11,4,7,45,574.0,48.5,1.3,10.0,164.0,49.55,29.13
2016,11,4,8,0,646.0,55.0,1.5,11.0,210.0,100.01,54.85
2016,11,4,8,15,691.5,59.5,1.45,11.5,255.0,155.79,96.45
2016,11,4,8,30,737.0,64.0,1.4,12.0,300.0,213.85,145.52
2016,11,4,8,45,767.5,67.5,1.4,12.5,342.0,271.72,197.19
2016,11,4,9,0,798.0,71.0,1.4,13.0,384.0,332.17,251.03
2016,11,4,9,15,819.0,73.5,1.35,13.5,421.0,390.28,302.0
2016,11,4,9,30,840.0,76.0,1.3,14.0,458.0,449.22,351.94
2016,11,4,9,45,854.5,78.0,1.3,15.0,489.5,505.0,397.19
2016,11,4,10,0,869.0,80.0,1.3,16.0,521.0,560.31,440.25
2016,11,4,10,15,879.0,81.5,1.25,16.5,545.5,611.69,479.25
2016,11,4,10,30,889.0,83.0,1.2,17.0,570.0,658.22,513.41
2016,11,4,10,45,895.5,84.0,1.15,17.5,587.0,702.79,544.96
2016,11,4,11,0,902.0,85.0,1.1,18.0,604.0,745.11,572.79
2016,11,4,11,15,905.0,85.5,1.1,18.0,613.5,781.8,597.28
2016,11,4,11,30,908.0,86.0,1.1,18.0,623.0,815.6,619.7
2016,11,4,11,45,909.0,85.5,1.1,18.5,624.5,843.58,636.92
2016,11,4,12,0,910.0,85.0,1.1,19.0,626.0,868.24,651.91
2016,11,4,12,15,907.5,85.0,1.15,19.0,619.5,887.09,665.08
2016,11,4,12,30,905.0,85.0,1.2,19.0,613.0,902.31,676.06
2016,11,4,12,45,763.0,120.0,1.25,19.5,558.0,845.01,637.47
2016,11,4,13,0,621.0,155.0,1.3,20.0,503.0,767.46,585.25
2016,11,4,13,15,535.0,173.5,1.3,20.0,465.5,710.0,546.08
2016,11,4,13,30,449.0,192.0,1.3,20.0,428.0,657.2,508.17
2016,11,4,13,45,651.5,134.0,1.35,20.0,456.0,779.98,599.22
2016,11,4,14,0,854.0,76.0,1.4,20.0,484.0,882.07,669.54
2016,11,4,14,15,836.0,73.5,1.4,20.0,449.0,855.09,651.34
2016,11,4,14,30,818.0,71.0,1.4,20.0,414.0,825.11,632.49
2016,11,4,14,45,792.5,68.0,1.4,20.0,374.0,785.37,606.56
2016,11,4,15,0,767.0,65.0,1.4,20.0,334.0,743.47,578.62
2016,11,4,15,15,730.0,61.0,1.25,19.0,290.0,689.28,541.61
2016,11,4,15,30,693.0,57.0,1.1,18.0,246.0,634.26,502.64
2016,11,4,15,45,636.5,51.5,0.95,17.5,200.5,562.66,448.59
2016,11,4,16,0,580.0,46.0,0.8,17.0,155.0,499.88,398.79
2016,11,4,16,15,485.5,38.0,0.85,16.5,111.5,404.97,321.69
2016,11,4,16,30,391.0,30.0,0.9,16.0,68.0,316.92,239.75
2016,11,4,16,45,195.5,15.0,0.95,15.5,34.0,153.12,0.0
2016,11,4,17,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,6,45,127.5,10.0,1.1,7.5,17.0,9.1,0.0
2016,11,5,7,0,255.0,20.0,1.1,8.0,34.0,16.6,0.0
2016,11,5,7,15,376.5,30.0,1.25,8.5,74.0,24.39,15.25
2016,11,5,7,30,498.0,40.0,1.4,9.0,114.0,31.98,22.94
2016,11,5,7,45,563.5,47.5,1.55,10.0,158.5,47.84,28.27
2016,11,5,8,0,629.0,55.0,1.7,11.0,203.0,97.84,53.84
2016,11,5,8,15,674.0,59.5,1.65,11.5,247.5,150.03,92.42
2016,11,5,8,30,719.0,64.0,1.6,12.0,292.0,209.15,142.39
2016,11,5,8,45,744.5,69.0,1.6,13.0,332.5,265.95,192.99
2016,11,5,9,0,770.0,74.0,1.6,14.0,373.0,324.83,245.14
2016,11,5,9,15,791.5,77.0,1.6,14.5,409.5,381.99,295.38
2016,11,5,9,30,813.0,80.0,1.6,15.0,446.0,440.11,344.89
2016,11,5,9,45,757.5,95.0,1.6,15.5,454.5,473.46,374.02
2016,11,5,10,0,702.0,110.0,1.6,16.0,463.0,500.35,396.6
2016,11,5,10,15,785.5,97.5,1.55,16.0,510.0,572.19,453.0
2016,11,5,10,30,869.0,85.0,1.5,16.0,557.0,649.44,511.64
2016,11,5,10,45,875.0,86.0,1.45,16.5,573.5,693.52,543.11
2016,11,5,11,0,881.0,87.0,1.4,17.0,590.0,730.52,568.16
2016,11,5,11,15,883.5,87.5,1.45,17.0,599.0,766.07,592.94
2016,11,5,11,30,886.0,88.0,1.5,17.0,608.0,798.78,615.67
2016,11,5,11,45,888.0,87.0,1.55,17.5,609.5,826.36,633.68
2016,11,5,12,0,890.0,86.0,1.6,18.0,611.0,850.75,649.52
2016,11,5,12,15,755.5,124.5,1.7,18.0,567.0,813.23,624.61
2016,11,5,12,30,621.0,163.0,1.8,18.0,523.0,755.04,585.44
2016,11,5,12,45,746.0,123.5,1.95,18.5,546.0,832.46,641.0
2016,11,5,13,0,871.0,84.0,2.1,19.0,569.0,901.29,688.55
2016,11,5,13,15,862.0,82.5,2.15,19.0,547.0,897.82,686.79
2016,11,5,13,30,853.0,81.0,2.2,19.0,525.0,890.69,683.4
2016,11,5,13,45,654.0,123.5,2.3,19.0,453.5,768.65,599.73
2016,11,5,14,0,455.0,166.0,2.4,19.0,382.0,631.78,500.96
2016,11,5,14,15,452.5,153.0,2.45,18.5,354.5,611.21,489.07
2016,11,5,14,30,450.0,140.0,2.5,18.0,327.0,588.53,474.48
2016,11,5,14,45,430.5,130.0,2.55,18.0,295.0,553.21,448.66
2016,11,5,15,0,411.0,120.0,2.6,18.0,263.0,516.9,421.55
2016,11,5,15,15,393.5,105.5,2.4,17.5,227.5,475.73,390.15
2016,11,5,15,30,376.0,91.0,2.2,17.0,192.0,433.9,357.26
2016,11,5,15,45,460.0,68.5,2.05,16.5,169.5,458.55,377.05
2016,11,5,16,0,544.0,46.0,1.9,16.0,147.0,473.78,386.47
2016,11,5,16,15,447.5,37.5,1.85,15.0,105.0,378.58,305.93
2016,11,5,16,30,351.0,29.0,1.8,14.0,63.0,290.67,221.15
2016,11,5,16,45,175.5,14.5,1.75,13.5,31.5,139.71,0.0
2016,11,5,17,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,9.0,0.9,10.5,9.0,8.19,0.0
2016,11,6,7,0,0.0,18.0,0.9,11.0,18.0,15.64,0.0
2016,11,6,7,15,40.0,35.0,1.05,11.0,41.0,28.73,18.52
2016,11,6,7,30,80.0,52.0,1.2,11.0,64.0,41.97,31.49
2016,11,6,7,45,95.0,71.5,1.35,11.5,90.0,58.92,43.7
2016,11,6,8,0,110.0,91.0,1.5,12.0,116.0,84.37,62.52
2016,11,6,8,15,119.5,109.5,1.65,12.5,142.0,110.57,83.68
2016,11,6,8,30,129.0,128.0,1.8,13.0,168.0,138.24,106.86
2016,11,6,8,45,135.0,145.5,1.95,13.5,192.5,165.53,130.1
2016,11,6,9,0,141.0,163.0,2.1,14.0,217.0,193.7,153.97
2016,11,6,9,15,284.5,161.0,2.15,14.0,283.5,260.44,207.34
2016,11,6,9,30,428.0,159.0,2.2,14.0,350.0,344.59,275.55
2016,11,6,9,45,327.0,189.5,2.25,14.5,341.5,345.34,277.62
2016,11,6,10,0,226.0,220.0,2.3,15.0,333.0,334.36,269.18
2016,11,6,10,15,233.5,230.5,2.35,15.0,352.0,362.87,292.46
2016,11,6,10,30,241.0,241.0,2.4,15.0,371.0,391.7,315.53
2016,11,6,10,45,243.0,249.0,2.45,15.5,383.5,414.47,332.98
2016,11,6,11,0,245.0,257.0,2.5,16.0,396.0,436.87,349.93
2016,11,6,11,15,366.5,233.5,2.5,16.0,445.5,525.81,420.59
2016,11,6,11,30,488.0,210.0,2.5,16.0,495.0,623.47,495.99
2016,11,6,11,45,425.0,228.0,2.5,16.5,476.5,609.84,483.26
2016,11,6,12,0,362.0,246.0,2.5,17.0,458.0,578.48,458.24
2016,11,6,12,15,312.0,252.5,2.5,17.0,434.0,554.78,439.94
2016,11,6,12,30,262.0,259.0,2.5,17.0,410.0,528.17,419.2
2016,11,6,12,45,258.5,253.0,2.55,17.5,399.0,525.5,417.19
2016,11,6,13,0,255.0,247.0,2.6,18.0,388.0,521.59,414.14
2016,11,6,13,15,223.5,240.0,2.55,18.0,360.5,473.16,377.45
2016,11,6,13,30,192.0,233.0,2.5,18.0,333.0,440.43,352.34
2016,11,6,13,45,212.5,218.0,2.45,18.0,323.0,443.42,356.14
2016,11,6,14,0,233.0,203.0,2.4,18.0,313.0,445.21,358.85
2016,11,6,14,15,339.5,171.0,2.3,18.0,317.5,515.88,416.46
2016,11,6,14,30,446.0,139.0,2.2,18.0,322.0,583.04,469.84
2016,11,6,14,45,430.0,128.0,2.15,18.0,290.5,549.56,444.53
2016,11,6,15,0,414.0,117.0,2.1,18.0,259.0,514.92,418.57
2016,11,6,15,15,396.0,102.5,1.85,17.0,224.0,473.26,387.36
2016,11,6,15,30,378.0,88.0,1.6,16.0,189.0,430.95,354.55
2016,11,6,15,45,342.5,74.5,1.35,15.5,153.0,376.87,310.16
2016,11,6,16,0,307.0,61.0,1.1,15.0,117.0,324.23,265.34
2016,11,6,16,15,249.5,46.0,1.05,14.5,83.0,256.91,207.13
2016,11,6,16,30,192.0,31.0,1.0,14.0,49.0,194.19,144.7
2016,11,6,16,45,96.0,15.5,1.0,13.5,24.5,91.82,0.0
2016,11,6,17,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,10.0,0.75,9.5,10.0,9.1,0.0
2016,11,7,7,0,0.0,20.0,0.7,10.0,20.0,17.06,0.0
2016,11,7,7,15,76.0,35.0,0.85,10.5,46.0,28.68,18.27
2016,11,7,7,30,152.0,50.0,1.0,11.0,72.0,39.45,29.22
2016,11,7,7,45,174.5,68.0,1.15,11.5,101.5,56.24,40.59
2016,11,7,8,0,197.0,86.0,1.3,12.0,131.0,86.72,61.16
2016,11,7,8,15,211.0,103.5,1.3,12.5,161.0,118.71,86.38
2016,11,7,8,30,225.0,121.0,1.3,13.0,191.0,152.63,114.81
2016,11,7,8,45,233.5,137.5,1.3,13.5,219.0,186.09,143.58
2016,11,7,9,0,242.0,154.0,1.3,14.0,247.0,220.61,173.11
2016,11,7,9,15,306.0,161.0,1.3,14.5,289.5,268.13,211.83
2016,11,7,9,30,370.0,168.0,1.3,15.0,332.0,322.19,255.65
2016,11,7,9,45,475.5,154.5,1.35,16.0,380.5,389.17,308.63
2016,11,7,10,0,581.0,141.0,1.4,17.0,429.0,463.98,366.79
2016,11,7,10,15,464.0,181.0,1.4,17.5,418.0,463.1,365.69
2016,11,7,10,30,347.0,221.0,1.4,18.0,407.0,446.2,351.86
2016,11,7,10,45,356.5,226.5,1.45,18.5,423.0,476.48,374.95
2016,11,7,11,0,366.0,232.0,1.5,19.0,439.0,506.54,397.18
2016,11,7,11,15,593.0,166.5,1.5,19.0,507.5,640.01,499.18
2016,11,7,11,30,820.0,101.0,1.5,19.0,576.0,764.71,589.12
2016,11,7,11,45,680.5,145.5,1.5,19.5,540.5,732.0,563.64
2016,11,7,12,0,541.0,190.0,1.5,20.0,505.0,678.86,523.29
2016,11,7,12,15,679.5,145.0,1.55,20.0,536.0,768.6,589.69
2016,11,7,12,30,818.0,100.0,1.6,20.0,567.0,846.81,643.48
2016,11,7,12,45,832.5,92.0,1.65,20.5,557.5,863.15,653.52
2016,11,7,13,0,847.0,84.0,1.7,21.0,548.0,876.02,662.02
2016,11,7,13,15,655.5,133.5,1.7,21.0,484.5,775.73,593.83
2016,11,7,13,30,464.0,183.0,1.7,21.0,421.0,657.56,509.9
2016,11,7,13,45,488.5,166.0,1.7,21.0,404.5,660.72,514.98
2016,11,7,14,0,513.0,149.0,1.7,21.0,388.0,660.99,516.95
2016,11,7,14,15,631.0,110.0,1.65,20.5,382.0,721.08,562.2
2016,11,7,14,30,749.0,71.0,1.6,20.0,376.0,760.47,591.44
2016,11,7,14,45,712.5,71.5,1.6,20.0,338.5,717.39,561.5
2016,11,7,15,0,676.0,72.0,1.6,20.0,301.0,678.6,534.83
2016,11,7,15,15,642.5,66.0,1.4,19.5,260.5,627.6,497.8
2016,11,7,15,30,609.0,60.0,1.2,19.0,220.0,576.09,459.21
2016,11,7,15,45,550.0,54.0,1.0,18.5,177.5,505.83,404.87
2016,11,7,16,0,491.0,48.0,0.8,18.0,135.0,437.69,349.52
2016,11,7,16,15,398.5,38.5,0.8,17.0,95.0,346.28,274.17
2016,11,7,16,30,306.0,29.0,0.8,16.0,55.0,261.97,190.76
2016,11,7,16,45,153.0,14.5,0.85,15.5,27.5,100.05,0.0
2016,11,7,17,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,13.0,1.0,8.5,13.0,11.82,0.0
2016,11,8,7,0,0.0,26.0,1.0,9.0,26.0,21.12,0.0
2016,11,8,7,15,231.5,31.5,1.25,9.5,63.5,24.69,14.73
2016,11,8,7,30,463.0,37.0,1.5,10.0,101.0,29.63,20.59
2016,11,8,7,45,537.0,43.5,1.8,11.0,144.0,41.92,24.88
2016,11,8,8,0,611.0,50.0,2.1,12.0,187.0,89.58,47.84
2016,11,8,8,15,657.0,54.5,2.05,12.5,230.0,142.52,86.57
2016,11,8,8,30,703.0,59.0,2.0,13.0,273.0,198.03,133.17
2016,11,8,8,45,735.0,62.5,1.95,13.5,313.5,253.76,182.93
2016,11,8,9,0,767.0,66.0,1.9,14.0,354.0,312.27,235.26
2016,11,8,9,15,788.0,68.5,1.8,14.5,390.0,368.15,284.75
2016,11,8,9,30,809.0,71.0,1.7,15.0,426.0,424.92,333.4
2016,11,8,9,45,829.5,71.0,1.65,16.0,457.0,479.43,378.08
2016,11,8,10,0,850.0,71.0,1.6,17.0,488.0,532.23,419.72
2016,11,8,10,15,860.0,72.5,1.55,17.5,512.0,581.56,457.94
2016,11,8,10,30,870.0,74.0,1.5,18.0,536.0,629.48,493.77
2016,11,8,10,45,875.0,75.5,1.5,18.5,552.5,672.44,525.21
2016,11,8,11,0,880.0,77.0,1.5,19.0,569.0,713.13,553.27
2016,11,8,11,15,883.5,77.5,1.5,19.0,578.0,749.12,577.85
2016,11,8,11,30,887.0,78.0,1.5,19.0,587.0,782.34,600.41
2016,11,8,11,45,886.0,78.5,1.55,19.5,588.5,809.05,617.77
2016,11,8,12,0,885.0,79.0,1.6,20.0,590.0,832.47,632.93
2016,11,8,12,15,883.0,78.5,1.6,20.0,584.0,850.49,645.13
2016,11,8,12,30,881.0,78.0,1.6,20.0,578.0,865.01,655.12
2016,11,8,12,45,876.0,77.0,1.65,20.5,564.5,872.75,660.03
2016,11,8,13,0,871.0,76.0,1.7,21.0,551.0,876.88,662.69
2016,11,8,13,15,862.5,75.0,1.7,21.0,530.0,874.28,661.69
2016,11,8,13,30,854.0,74.0,1.7,21.0,509.0,868.14,658.51
2016,11,8,13,45,841.0,72.5,1.7,21.0,481.5,862.71,655.98
2016,11,8,14,0,828.0,71.0,1.7,21.0,454.0,845.15,645.23
2016,11,8,14,15,810.0,69.0,1.65,21.0,420.5,819.36,628.39
2016,11,8,14,30,792.0,67.0,1.6,21.0,387.0,790.72,609.51
2016,11,8,14,45,766.5,64.0,1.6,21.0,348.5,751.84,583.65
2016,11,8,15,0,741.0,61.0,1.6,21.0,310.0,710.94,555.82
2016,11,8,15,15,703.0,57.0,1.4,20.5,268.0,657.16,517.14
2016,11,8,15,30,665.0,53.0,1.2,20.0,226.0,602.74,476.75
2016,11,8,15,45,606.5,47.5,1.0,19.5,182.0,531.34,421.96
2016,11,8,16,0,548.0,42.0,0.8,19.0,138.0,468.73,371.45
2016,11,8,16,15,450.0,34.0,0.85,18.0,97.0,373.91,293.94
2016,11,8,16,30,352.0,26.0,0.9,17.0,56.0,285.21,203.27
2016,11,8,16,45,176.0,13.0,0.95,16.5,28.0,111.5,0.0
2016,11,8,17,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,9,6,45,79.5,8.0,1.0,9.0,11.5,7.28,0.0
2016,11,9,7,0,159.0,16.0,1.0,9.0,23.0,14.55,0.0
2016,11,9,7,15,282.5,28.5,1.25,9.5,59.0,23.42,13.36
2016,11,9,7,30,406.0,41.0,1.5,10.0,95.0,33.29,23.76
2016,11,9,7,45,485.5,48.5,1.75,11.0,138.0,44.86,28.38
2016,11,9,8,0,565.0,56.0,2.0,12.0,181.0,90.55,50.6
2016,11,9,8,15,614.5,62.0,2.0,12.5,224.0,140.34,86.62
2016,11,9,8,30,664.0,68.0,2.0,13.0,267.0,195.73,132.74
2016,11,9,8,45,700.5,71.0,2.05,13.5,308.0,250.23,181.09
2016,11,9,9,0,737.0,74.0,2.1,14.0,349.0,309.32,233.66
2016,11,9,9,15,760.0,77.5,2.2,14.5,385.0,365.3,283.44
2016,11,9,9,30,783.0,81.0,2.3,15.0,421.0,422.48,332.97
2016,11,9,9,45,808.5,80.5,2.4,16.0,453.0,477.66,378.91
2016,11,9,10,0,834.0,80.0,2.5,17.0,485.0,533.5,423.87
2016,11,9,10,15,845.0,81.5,2.45,17.5,509.0,583.44,463.22
2016,11,9,10,30,856.0,83.0,2.4,18.0,533.0,632.11,500.36
2016,11,9,10,45,864.0,83.5,2.4,18.5,550.5,676.17,533.25
2016,11,9,11,0,872.0,84.0,2.4,19.0,568.0,718.18,563.43
2016,11,9,11,15,875.5,84.5,2.35,19.0,577.0,749.21,584.72
2016,11,9,11,30,879.0,85.0,2.3,19.0,586.0,782.27,607.39
2016,11,9,11,45,880.0,85.0,2.25,19.5,588.0,809.86,624.88
2016,11,9,12,0,881.0,85.0,2.2,20.0,590.0,834.29,640.08
2016,11,9,12,15,878.5,84.5,2.1,20.0,583.5,851.9,651.34
2016,11,9,12,30,876.0,84.0,2.0,20.0,577.0,866.02,660.26
2016,11,9,12,45,877.5,80.5,1.95,20.5,564.5,876.45,665.98
2016,11,9,13,0,879.0,77.0,1.9,21.0,552.0,883.3,669.39
2016,11,9,13,15,870.0,76.0,1.75,21.0,531.0,880.36,666.5
2016,11,9,13,30,861.0,75.0,1.6,21.0,510.0,873.85,661.34
2016,11,9,13,45,847.0,73.5,1.5,21.5,482.0,867.57,655.79
2016,11,9,14,0,833.0,72.0,1.4,22.0,454.0,849.15,642.11
2016,11,9,14,15,814.5,70.0,1.3,21.5,420.0,822.95,625.73
2016,11,9,14,30,796.0,68.0,1.2,21.0,386.0,793.88,607.26
2016,11,9,14,45,767.5,65.0,1.15,21.0,347.0,752.49,579.42
2016,11,9,15,0,739.0,62.0,1.1,21.0,308.0,709.19,549.75
2016,11,9,15,15,700.0,58.0,1.0,20.5,265.5,654.74,511.69
2016,11,9,15,30,661.0,54.0,0.9,20.0,223.0,599.68,471.82
2016,11,9,15,45,600.5,48.5,0.8,19.5,179.5,533.46,421.78
2016,11,9,16,0,540.0,43.0,0.7,19.0,136.0,463.79,366.62
2016,11,9,16,15,440.5,34.5,0.75,18.5,95.0,367.82,287.59
2016,11,9,16,30,341.0,26.0,0.8,18.0,54.0,276.48,191.85
2016,11,9,16,45,170.5,13.0,0.9,17.5,27.0,108.16,0.0
2016,11,9,17,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
