Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,9,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,10,6,45,80.5,7.5,1.05,9.5,10.5,6.82,0.0
2016,11,10,7,0,161.0,15.0,1.0,10.0,21.0,13.64,0.0
2016,11,10,7,15,288.5,26.5,1.2,10.5,57.0,21.69,11.52
2016,11,10,7,30,416.0,38.0,1.4,11.0,93.0,30.71,21.32
2016,11,10,7,45,493.0,46.0,1.6,12.0,135.5,42.11,26.34
2016,11,10,8,0,570.0,54.0,1.8,13.0,178.0,88.35,48.52
2016,11,10,8,15,619.5,59.5,1.8,13.0,220.5,137.84,84.09
2016,11,10,8,30,669.0,65.0,1.8,13.0,263.0,192.88,130.0
2016,11,10,8,45,674.0,70.0,1.8,13.5,294.0,241.37,174.41
2016,11,10,9,0,679.0,75.0,1.8,14.0,325.0,289.61,218.76
2016,11,10,9,15,464.5,127.5,1.75,14.5,306.5,298.55,234.06
2016,11,10,9,30,250.0,180.0,1.7,15.0,288.0,281.07,224.28
2016,11,10,9,45,290.5,188.0,1.65,15.5,322.0,324.62,259.66
2016,11,10,10,0,331.0,196.0,1.6,16.0,356.0,371.78,297.1
2016,11,10,10,15,379.0,197.0,1.5,16.5,388.5,419.43,334.23
2016,11,10,10,30,427.0,198.0,1.4,17.0,421.0,479.58,379.87
2016,11,10,10,45,513.5,178.5,1.35,17.5,455.0,539.26,425.1
2016,11,10,11,0,600.0,159.0,1.3,18.0,489.0,608.38,476.15
2016,11,10,11,15,595.5,163.5,1.15,18.0,496.0,634.9,494.01
2016,11,10,11,30,591.0,168.0,1.0,18.0,503.0,653.53,506.22
2016,11,10,11,45,588.5,170.0,0.9,18.5,504.0,674.13,519.01
2016,11,10,12,0,586.0,172.0,0.8,19.0,505.0,692.41,529.81
2016,11,10,12,15,364.0,216.0,0.75,19.0,422.0,554.78,428.04
2016,11,10,12,30,142.0,260.0,0.7,19.0,339.0,409.55,317.58
2016,11,10,12,45,325.5,221.5,0.7,19.5,397.5,545.5,423.12
2016,11,10,13,0,509.0,183.0,0.7,20.0,456.0,685.75,524.42
2016,11,10,13,15,577.0,154.5,0.65,20.0,453.0,718.2,546.62
2016,11,10,13,30,645.0,126.0,0.6,20.0,450.0,756.32,572.35
2016,11,10,13,45,356.0,159.5,0.6,20.5,337.0,532.5,411.7
2016,11,10,14,0,67.0,193.0,0.6,21.0,224.0,269.48,210.45
2016,11,10,14,15,311.5,152.0,0.6,21.0,278.0,465.17,367.84
2016,11,10,14,30,556.0,111.0,0.6,21.0,332.0,645.63,500.82
2016,11,10,14,45,632.5,88.0,0.65,21.0,315.0,672.99,519.4
2016,11,10,15,0,709.0,65.0,0.7,21.0,298.0,687.1,530.36
2016,11,10,15,15,668.5,60.5,0.65,20.5,256.5,637.24,495.46
2016,11,10,15,30,628.0,56.0,0.6,20.0,215.0,582.1,456.05
2016,11,10,15,45,566.0,50.0,0.6,19.5,172.0,509.6,402.36
2016,11,10,16,0,504.0,44.0,0.6,19.0,129.0,439.49,347.31
2016,11,10,16,15,403.5,34.5,0.7,18.5,89.0,343.22,268.07
2016,11,10,16,30,303.0,25.0,0.8,18.0,49.0,250.43,169.37
2016,11,10,16,45,151.5,12.5,0.9,17.5,24.5,96.78,0.0
2016,11,10,17,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,0.35,12.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,9.5,0.9,11.0,9.5,0.0,0.0
2016,11,11,7,0,0.0,19.0,0.9,11.0,19.0,17.28,0.0
2016,11,11,7,15,193.0,28.5,0.95,11.5,53.0,22.37,11.52
2016,11,11,7,30,386.0,38.0,1.0,12.0,87.0,30.8,21.25
2016,11,11,7,45,462.5,46.5,1.05,12.5,128.5,41.53,31.3
2016,11,11,8,0,539.0,55.0,1.1,13.0,170.0,86.15,48.0
2016,11,11,8,15,587.0,61.0,1.05,13.5,211.5,133.89,81.94
2016,11,11,8,30,635.0,67.0,1.0,14.0,253.0,187.05,125.61
2016,11,11,8,45,688.0,64.5,0.95,15.0,292.5,240.07,170.99
2016,11,11,9,0,741.0,62.0,0.9,16.0,332.0,296.18,219.33
2016,11,11,9,15,691.0,82.0,1.0,16.5,353.5,340.74,260.51
2016,11,11,9,30,641.0,102.0,1.1,17.0,375.0,380.08,295.68
2016,11,11,9,45,685.5,98.5,1.25,17.5,410.0,434.47,340.61
2016,11,11,10,0,730.0,95.0,1.4,18.0,445.0,491.52,386.55
2016,11,11,10,15,609.5,137.5,1.5,18.5,439.5,503.94,396.58
2016,11,11,10,30,489.0,180.0,1.6,19.0,434.0,499.06,392.66
2016,11,11,10,45,309.0,216.0,1.7,19.5,378.5,431.96,340.48
2016,11,11,11,0,129.0,252.0,1.8,20.0,323.0,349.46,274.65
2016,11,11,11,15,94.5,248.5,1.9,20.0,301.0,316.42,249.23
2016,11,11,11,30,60.0,245.0,2.0,20.0,279.0,291.21,229.14
2016,11,11,11,45,67.0,248.5,2.15,20.5,287.0,304.51,239.52
2016,11,11,12,0,74.0,252.0,2.3,21.0,295.0,318.23,250.06
2016,11,11,12,15,120.0,255.0,2.35,21.0,322.5,379.25,298.34
2016,11,11,12,30,166.0,258.0,2.4,21.0,350.0,427.84,336.63
2016,11,11,12,45,265.5,237.5,2.45,21.0,381.0,511.85,402.79
2016,11,11,13,0,365.0,217.0,2.5,21.0,412.0,580.99,457.0
2016,11,11,13,15,218.0,216.5,2.55,21.0,332.0,438.69,347.55
2016,11,11,13,30,71.0,216.0,2.6,21.0,252.0,295.17,233.72
2016,11,11,13,45,40.5,187.5,2.65,21.0,208.0,235.58,186.79
2016,11,11,14,0,10.0,159.0,2.7,21.0,164.0,162.68,127.93
2016,11,11,14,15,160.0,156.0,2.7,20.5,219.5,321.63,260.9
2016,11,11,14,30,310.0,153.0,2.7,20.0,275.0,464.13,376.24
2016,11,11,14,45,291.5,141.0,2.75,19.5,246.5,430.96,350.86
2016,11,11,15,0,273.0,129.0,2.8,19.0,218.0,397.55,325.57
2016,11,11,15,15,256.5,112.5,2.75,18.0,187.0,359.21,296.18
2016,11,11,15,30,240.0,96.0,2.7,17.0,156.0,320.76,265.65
2016,11,11,15,45,213.0,78.5,2.65,16.5,124.0,273.22,225.85
2016,11,11,16,0,186.0,61.0,2.6,16.0,92.0,226.58,185.5
2016,11,11,16,15,138.0,44.0,2.4,15.5,63.0,168.31,133.66
2016,11,11,16,30,90.0,27.0,2.2,15.0,34.0,108.17,69.98
2016,11,11,16,45,45.0,13.5,2.05,14.5,17.0,37.6,0.0
2016,11,11,17,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,12,6,45,82.0,6.5,0.9,10.5,9.0,0.0,0.0
2016,11,12,7,0,164.0,13.0,0.9,11.0,18.0,11.82,0.0
2016,11,12,7,15,302.0,23.5,1.0,11.5,53.0,19.18,8.55
2016,11,12,7,30,440.0,34.0,1.1,12.0,88.0,27.41,18.22
2016,11,12,7,45,519.5,41.0,1.2,12.5,130.5,36.62,26.91
2016,11,12,8,0,599.0,48.0,1.3,13.0,173.0,83.4,43.68
2016,11,12,8,15,648.0,52.5,1.25,13.5,216.0,135.39,80.55
2016,11,12,8,30,697.0,57.0,1.2,14.0,259.0,190.4,125.81
2016,11,12,8,45,731.0,60.0,1.2,14.5,299.0,245.32,174.23
2016,11,12,9,0,765.0,63.0,1.2,15.0,339.0,303.24,225.54
2016,11,12,9,15,787.5,65.5,1.15,15.5,375.0,359.13,274.58
2016,11,12,9,30,810.0,68.0,1.1,16.0,411.0,416.09,322.96
2016,11,12,9,45,830.0,68.5,1.05,16.5,442.0,470.51,367.71
2016,11,12,10,0,850.0,69.0,1.0,17.0,473.0,523.2,409.52
2016,11,12,10,15,861.0,70.5,1.0,17.5,497.0,572.83,447.86
2016,11,12,10,30,872.0,72.0,1.0,18.0,521.0,621.15,483.96
2016,11,12,10,45,879.5,72.5,1.0,18.5,538.0,664.52,515.42
2016,11,12,11,0,887.0,73.0,1.0,19.0,555.0,705.8,543.85
2016,11,12,11,15,890.5,73.5,1.05,19.0,564.5,741.85,568.72
2016,11,12,11,30,894.0,74.0,1.1,19.0,574.0,775.14,591.66
2016,11,12,11,45,615.5,156.5,1.2,19.5,501.0,684.55,526.92
2016,11,12,12,0,337.0,239.0,1.3,20.0,428.0,546.73,423.68
2016,11,12,12,15,417.5,216.0,1.4,20.0,448.0,613.21,475.78
2016,11,12,12,30,498.0,193.0,1.5,20.0,468.0,667.59,517.27
2016,11,12,12,45,685.0,134.5,1.6,20.5,502.5,780.61,599.11
2016,11,12,13,0,872.0,76.0,1.7,21.0,537.0,870.15,659.91
2016,11,12,13,15,863.0,74.5,1.7,20.5,516.0,866.66,658.59
2016,11,12,13,30,854.0,73.0,1.7,20.0,495.0,859.62,656.01
2016,11,12,13,45,840.5,71.5,1.75,20.0,467.5,853.88,653.77
2016,11,12,14,0,827.0,70.0,1.8,20.0,440.0,836.14,643.28
2016,11,12,14,15,808.5,68.0,1.8,20.0,407.0,810.24,626.65
2016,11,12,14,30,790.0,66.0,1.8,20.0,374.0,781.52,607.9
2016,11,12,14,45,762.5,63.0,1.85,20.0,335.5,741.39,581.09
2016,11,12,15,0,735.0,60.0,1.9,20.0,297.0,699.34,552.2
2016,11,12,15,15,695.0,56.0,1.75,19.0,255.0,644.61,513.56
2016,11,12,15,30,655.0,52.0,1.6,18.0,213.0,589.34,472.94
2016,11,12,15,45,591.5,46.5,1.45,17.5,170.0,521.62,419.95
2016,11,12,16,0,528.0,41.0,1.3,17.0,127.0,450.76,361.83
2016,11,12,16,15,422.0,32.5,1.3,16.0,87.0,351.82,277.86
2016,11,12,16,30,316.0,24.0,1.3,15.0,47.0,253.85,162.88
2016,11,12,16,45,158.0,12.0,1.35,14.5,23.5,99.65,0.0
2016,11,12,17,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,13,6,45,66.5,6.5,0.55,9.5,8.0,0.0,0.0
2016,11,13,7,0,133.0,13.0,0.5,10.0,16.0,11.82,0.0
2016,11,13,7,15,270.0,24.5,0.5,10.0,50.0,20.2,8.72
2016,11,13,7,30,407.0,36.0,0.5,10.0,84.0,29.31,20.01
2016,11,13,7,45,484.0,44.0,0.5,10.5,126.0,38.2,28.55
2016,11,13,8,0,561.0,52.0,0.5,11.0,168.0,83.38,45.64
2016,11,13,8,15,612.5,57.5,0.7,11.0,210.5,132.17,80.07
2016,11,13,8,30,664.0,63.0,0.9,11.0,253.0,186.74,125.29
2016,11,13,8,45,699.5,67.0,1.1,11.5,293.0,241.38,173.77
2016,11,13,9,0,735.0,71.0,1.3,12.0,333.0,300.45,226.56
2016,11,13,9,15,759.5,74.0,1.2,12.5,369.0,355.96,275.55
2016,11,13,9,30,784.0,77.0,1.1,13.0,405.0,412.81,324.08
2016,11,13,9,45,804.0,78.0,1.05,14.0,436.0,466.53,368.02
2016,11,13,10,0,824.0,79.0,1.0,15.0,467.0,520.42,410.28
2016,11,13,10,15,835.5,80.5,0.95,15.5,491.0,569.91,448.33
2016,11,13,10,30,847.0,82.0,0.9,16.0,515.0,618.21,484.11
2016,11,13,10,45,853.5,83.5,0.9,17.0,531.5,661.81,514.83
2016,11,13,11,0,860.0,85.0,0.9,18.0,548.0,703.33,543.09
2016,11,13,11,15,864.0,85.5,1.0,18.0,557.5,739.61,568.89
2016,11,13,11,30,868.0,86.0,1.1,18.0,567.0,773.22,592.75
2016,11,13,11,45,868.0,86.5,1.25,18.5,569.0,800.83,612.0
2016,11,13,12,0,868.0,87.0,1.4,19.0,571.0,825.27,629.1
2016,11,13,12,15,866.0,86.5,1.45,19.0,565.0,843.55,642.08
2016,11,13,12,30,864.0,86.0,1.5,19.0,559.0,858.36,652.9
2016,11,13,12,45,869.5,81.5,1.55,19.0,548.0,871.21,662.56
2016,11,13,13,0,875.0,77.0,1.6,19.0,537.0,872.16,664.31
2016,11,13,13,15,866.0,76.0,1.5,19.0,516.0,869.4,661.99
2016,11,13,13,30,857.0,75.0,1.4,19.0,495.0,871.76,663.28
2016,11,13,13,45,844.5,73.0,1.35,19.5,468.0,857.66,652.84
2016,11,13,14,0,832.0,71.0,1.3,20.0,441.0,840.18,640.38
2016,11,13,14,15,813.0,68.5,1.25,19.5,407.5,813.23,623.85
2016,11,13,14,30,794.0,66.0,1.2,19.0,374.0,783.44,605.22
2016,11,13,14,45,766.5,63.0,1.15,19.0,335.5,743.35,577.87
2016,11,13,15,0,739.0,60.0,1.1,19.0,297.0,701.3,548.59
2016,11,13,15,15,698.5,56.0,0.95,18.5,254.5,646.19,508.87
2016,11,13,15,30,658.0,52.0,0.8,18.0,212.0,590.52,467.36
2016,11,13,15,45,595.0,46.5,0.65,18.0,169.0,523.38,414.6
2016,11,13,16,0,532.0,41.0,0.5,18.0,126.0,452.85,356.83
2016,11,13,16,15,426.0,32.0,0.55,17.0,86.0,353.35,274.31
2016,11,13,16,30,320.0,23.0,0.6,16.0,46.0,253.65,153.87
2016,11,13,16,45,160.0,11.5,0.65,15.5,23.0,100.15,0.0
2016,11,13,17,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,14,6,45,69.0,5.5,1.0,8.0,7.5,0.0,0.0
2016,11,14,7,0,138.0,11.0,1.0,8.0,15.0,10.01,0.0
2016,11,14,7,15,280.0,22.5,1.0,8.5,49.0,18.46,6.72
2016,11,14,7,30,422.0,34.0,1.0,9.0,83.0,27.65,18.51
2016,11,14,7,45,501.5,41.5,1.05,10.0,125.0,35.39,26.03
2016,11,14,8,0,581.0,49.0,1.1,11.0,167.0,81.17,43.28
2016,11,14,8,15,632.0,54.5,1.0,11.5,210.0,130.93,78.09
2016,11,14,8,30,683.0,60.0,0.9,12.0,253.0,188.18,125.1
2016,11,14,8,45,714.5,64.5,0.85,12.5,292.5,242.93,173.37
2016,11,14,9,0,746.0,69.0,0.8,13.0,332.0,300.46,224.24
2016,11,14,9,15,770.0,72.0,0.8,13.5,368.0,356.27,273.19
2016,11,14,9,30,794.0,75.0,0.8,14.0,404.0,413.36,321.76
2016,11,14,9,45,813.5,76.5,0.8,14.5,435.0,467.75,366.7
2016,11,14,10,0,833.0,78.0,0.8,15.0,466.0,522.28,410.16
2016,11,14,10,15,844.0,79.5,0.8,15.5,490.0,571.84,448.43
2016,11,14,10,30,855.0,81.0,0.8,16.0,514.0,620.14,484.53
2016,11,14,10,45,860.5,82.5,0.8,16.5,531.0,663.37,515.84
2016,11,14,11,0,866.0,84.0,0.8,17.0,548.0,704.43,544.74
2016,11,14,11,15,870.0,85.0,0.75,17.0,557.5,741.45,569.12
2016,11,14,11,30,874.0,86.0,0.7,17.0,567.0,775.81,591.26
2016,11,14,11,45,873.5,86.0,0.7,17.5,568.5,802.62,607.76
2016,11,14,12,0,873.0,86.0,0.7,18.0,570.0,826.18,622.11
2016,11,14,12,15,871.0,86.0,0.6,18.0,564.5,845.17,632.81
2016,11,14,12,30,869.0,86.0,0.5,18.0,559.0,860.7,641.19
2016,11,14,12,45,868.0,83.5,0.4,18.5,546.0,870.5,644.66
2016,11,14,13,0,867.0,81.0,0.3,19.0,533.0,876.71,645.97
2016,11,14,13,15,858.0,79.5,0.3,19.0,512.5,873.56,644.59
2016,11,14,13,30,849.0,78.0,0.3,19.0,492.0,866.79,641.16
2016,11,14,13,45,837.0,76.0,0.35,19.5,464.5,853.25,633.21
2016,11,14,14,0,825.0,74.0,0.4,20.0,437.0,836.34,623.2
2016,11,14,14,15,805.5,71.5,0.5,20.0,403.5,809.12,608.38
2016,11,14,14,30,786.0,69.0,0.6,20.0,370.0,779.08,591.36
2016,11,14,14,45,757.0,66.0,0.75,20.0,331.5,737.95,566.81
2016,11,14,15,0,728.0,63.0,0.9,20.0,293.0,694.91,539.77
2016,11,14,15,15,687.0,58.5,0.85,19.0,251.0,639.08,501.74
2016,11,14,15,30,646.0,54.0,0.8,18.0,209.0,589.21,466.36
2016,11,14,15,45,580.5,48.0,0.8,17.5,166.0,514.26,409.66
2016,11,14,16,0,515.0,42.0,0.8,17.0,123.0,441.87,351.57
2016,11,14,16,15,407.0,32.5,0.9,16.0,83.5,341.28,266.84
2016,11,14,16,30,299.0,23.0,1.0,15.0,44.0,239.43,138.75
2016,11,14,16,45,149.5,11.5,1.1,14.5,22.0,94.12,0.0
2016,11,14,17,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,15,6,45,96.5,5.0,1.4,7.5,7.0,0.0,0.0
2016,11,15,7,0,193.0,10.0,1.4,8.0,14.0,9.1,0.0
2016,11,15,7,15,338.5,19.0,1.75,8.5,48.0,16.79,4.65
2016,11,15,7,30,484.0,28.0,2.1,9.0,82.0,24.5,15.64
2016,11,15,7,45,558.5,34.0,2.5,10.0,124.0,30.76,21.83
2016,11,15,8,0,633.0,40.0,2.9,11.0,166.0,77.75,38.81
2016,11,15,8,15,680.0,44.0,2.95,11.5,208.0,128.15,73.83
2016,11,15,8,30,727.0,48.0,3.0,12.0,250.0,183.68,120.1
2016,11,15,8,45,756.5,51.0,3.05,12.5,289.0,238.74,169.91
2016,11,15,9,0,786.0,54.0,3.1,13.0,328.0,296.24,222.53
2016,11,15,9,15,807.0,56.5,3.2,13.5,363.5,352.36,273.75
2016,11,15,9,30,828.0,59.0,3.3,14.0,399.0,408.72,324.01
2016,11,15,9,45,816.0,68.5,3.4,14.5,424.5,458.85,368.03
2016,11,15,10,0,804.0,78.0,3.5,15.0,450.0,505.56,407.76
2016,11,15,10,15,599.5,136.5,3.55,15.0,422.0,492.11,398.59
2016,11,15,10,30,395.0,195.0,3.6,15.0,394.0,443.96,360.48
2016,11,15,10,45,395.5,202.5,3.7,15.5,407.0,471.84,382.77
2016,11,15,11,0,396.0,210.0,3.8,16.0,420.0,498.75,403.6
2016,11,15,11,15,249.5,230.0,3.9,16.0,363.5,431.94,349.32
2016,11,15,11,30,103.0,250.0,4.0,16.0,307.0,330.13,266.26
2016,11,15,11,45,60.5,226.5,4.15,16.0,260.0,275.32,222.0
2016,11,15,12,0,18.0,203.0,4.3,16.0,213.0,205.69,164.82
2016,11,15,12,15,9.0,172.5,4.4,16.0,177.5,167.91,133.99
2016,11,15,12,30,0.0,142.0,4.5,16.0,142.0,130.16,102.82
2016,11,15,12,45,0.0,135.5,4.6,16.0,135.5,124.08,97.94
2016,11,15,13,0,0.0,129.0,4.7,16.0,129.0,118.02,93.04
2016,11,15,13,15,0.0,124.0,4.7,16.0,124.0,113.47,89.4
2016,11,15,13,30,0.0,119.0,4.7,16.0,119.0,108.96,85.8
2016,11,15,13,45,0.0,84.5,4.75,16.0,84.5,75.01,57.61
2016,11,15,14,0,0.0,50.0,4.8,16.0,50.0,44.14,31.76
2016,11,15,14,15,0.0,46.0,4.7,15.5,46.0,40.59,28.9
2016,11,15,14,30,0.0,42.0,4.6,15.0,42.0,37.04,26.0
2016,11,15,14,45,0.0,38.0,4.55,15.0,38.0,33.49,23.03
2016,11,15,15,0,0.0,34.0,4.5,15.0,34.0,29.95,20.03
2016,11,15,15,15,0.0,29.0,4.3,14.5,29.0,25.53,16.29
2016,11,15,15,30,0.0,24.0,4.1,14.0,24.0,21.11,12.49
2016,11,15,15,45,0.0,19.0,3.9,13.5,19.0,16.7,8.64
2016,11,15,16,0,0.0,14.0,3.7,13.0,14.0,12.3,4.76
2016,11,15,16,15,0.0,9.5,3.55,12.5,9.5,8.34,1.19
2016,11,15,16,30,0.0,5.0,3.4,12.0,5.0,4.38,0.0
2016,11,15,16,45,0.0,2.5,3.25,11.5,2.5,2.27,0.0
2016,11,15,17,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,16,7,15,222.0,16.5,2.15,5.5,40.5,13.12,1.55
2016,11,16,7,30,444.0,33.0,2.5,6.0,81.0,27.05,17.97
2016,11,16,7,45,535.5,39.5,2.85,7.0,124.5,32.18,23.35
2016,11,16,8,0,627.0,46.0,3.2,8.0,168.0,81.96,43.43
2016,11,16,8,15,679.0,51.0,3.35,8.5,212.0,133.45,79.32
2016,11,16,8,30,731.0,56.0,3.5,9.0,256.0,190.76,127.23
2016,11,16,8,45,770.5,58.0,3.7,10.0,298.0,247.58,178.36
2016,11,16,9,0,810.0,60.0,3.9,11.0,340.0,307.94,233.35
2016,11,16,9,15,832.5,62.5,3.95,11.0,376.5,365.93,287.2
2016,11,16,9,30,855.0,65.0,4.0,11.0,413.0,424.9,340.84
2016,11,16,9,45,871.0,66.5,4.05,11.5,444.5,479.27,388.9
2016,11,16,10,0,887.0,68.0,4.1,12.0,476.0,533.87,435.66
2016,11,16,10,15,897.5,69.5,4.05,12.0,500.0,584.74,478.69
2016,11,16,10,30,908.0,71.0,4.0,12.0,524.0,634.18,519.49
2016,11,16,10,45,914.0,72.0,3.95,12.5,541.0,678.48,554.3
2016,11,16,11,0,920.0,73.0,3.9,13.0,558.0,720.5,586.06
2016,11,16,11,15,923.0,73.5,3.85,13.0,568.0,757.3,612.91
2016,11,16,11,30,926.0,74.0,3.8,13.0,578.0,791.22,637.48
2016,11,16,11,45,925.0,74.5,3.8,13.0,579.0,818.97,657.66
2016,11,16,12,0,924.0,75.0,3.8,13.0,580.0,843.36,675.41
2016,11,16,12,15,921.5,75.0,3.75,13.0,574.0,862.44,689.11
2016,11,16,12,30,919.0,75.0,3.7,13.0,568.0,877.92,700.31
2016,11,16,12,45,912.0,74.5,3.7,13.0,554.0,885.29,706.06
2016,11,16,13,0,905.0,74.0,3.7,13.0,540.0,888.92,709.31
2016,11,16,13,15,895.5,73.0,3.65,13.0,519.0,886.02,707.72
2016,11,16,13,30,886.0,72.0,3.6,13.0,498.0,879.48,703.68
2016,11,16,13,45,869.0,71.5,3.6,13.0,469.5,872.1,699.46
2016,11,16,14,0,852.0,71.0,3.6,13.0,441.0,852.75,686.54
2016,11,16,14,15,832.5,68.5,3.55,12.5,407.0,825.43,668.71
2016,11,16,14,30,813.0,66.0,3.5,12.0,373.0,795.21,648.48
2016,11,16,14,45,780.0,63.5,3.45,12.0,333.5,751.19,616.21
2016,11,16,15,0,747.0,61.0,3.4,12.0,294.0,705.33,581.86
2016,11,16,15,15,704.5,57.0,3.0,11.5,251.5,648.74,537.72
2016,11,16,15,30,662.0,53.0,2.6,11.0,209.0,591.58,491.63
2016,11,16,15,45,586.5,47.5,2.25,10.5,164.5,516.49,429.57
2016,11,16,16,0,511.0,42.0,1.9,10.0,120.0,437.94,361.71
2016,11,16,16,15,398.0,32.5,1.8,9.0,80.5,334.69,269.16
2016,11,16,16,30,285.0,23.0,1.7,8.0,41.0,228.14,118.47
2016,11,16,16,45,142.5,11.5,1.65,7.5,20.5,89.98,0.0
2016,11,16,17,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,17,7,15,227.0,15.0,1.45,2.5,39.0,11.88,0.0
2016,11,17,7,30,454.0,30.0,1.8,3.0,78.0,26.7,17.78
2016,11,17,7,45,543.0,36.5,2.15,3.5,120.5,31.63,23.17
2016,11,17,8,0,632.0,43.0,2.5,4.0,163.0,78.37,41.12
2016,11,17,8,15,683.5,47.5,2.6,4.5,206.5,129.48,76.85
2016,11,17,8,30,735.0,52.0,2.7,5.0,250.0,186.3,124.83
2016,11,17,8,45,771.0,54.5,2.85,6.0,291.5,242.79,176.4
2016,11,17,9,0,807.0,57.0,3.0,7.0,333.0,302.43,231.5
2016,11,17,9,15,830.0,59.5,2.95,7.5,369.5,360.27,285.16
2016,11,17,9,30,853.0,62.0,2.9,8.0,406.0,418.59,337.89
2016,11,17,9,45,871.5,63.0,2.9,8.5,437.5,473.94,386.8
2016,11,17,10,0,890.0,64.0,2.9,9.0,469.0,529.17,434.04
2016,11,17,10,15,901.0,65.0,2.85,9.5,493.5,579.79,476.01
2016,11,17,10,30,912.0,66.0,2.8,10.0,518.0,629.01,515.52
2016,11,17,10,45,920.5,66.0,2.8,11.0,535.5,673.84,549.71
2016,11,17,11,0,929.0,66.0,2.8,12.0,553.0,716.54,580.68
2016,11,17,11,15,932.5,66.5,2.75,12.0,563.0,753.89,607.5
2016,11,17,11,30,936.0,67.0,2.7,12.0,573.0,788.37,632.04
2016,11,17,11,45,938.0,66.5,2.65,12.5,575.0,817.44,651.31
2016,11,17,12,0,940.0,66.0,2.6,13.0,577.0,843.24,668.12
2016,11,17,12,15,938.0,66.0,2.55,13.0,571.0,862.95,681.8
2016,11,17,12,30,936.0,66.0,2.5,13.0,565.0,879.04,693.01
2016,11,17,12,45,931.0,65.0,2.5,13.5,552.0,887.62,698.16
2016,11,17,13,0,926.0,64.0,2.5,14.0,539.0,892.4,700.84
2016,11,17,13,15,917.5,63.5,2.4,14.0,518.0,891.04,699.77
2016,11,17,13,30,909.0,63.0,2.3,14.0,497.0,885.98,696.27
2016,11,17,13,45,896.5,61.5,2.25,14.0,469.0,872.49,687.39
2016,11,17,14,0,884.0,60.0,2.2,14.0,441.0,855.55,676.19
2016,11,17,14,15,865.5,58.0,2.1,13.5,407.5,829.52,659.24
2016,11,17,14,30,847.0,56.0,2.0,13.0,374.0,800.61,640.05
2016,11,17,14,45,820.5,53.5,1.9,13.0,335.0,761.82,612.1
2016,11,17,15,0,794.0,51.0,1.8,13.0,296.0,728.71,587.8
2016,11,17,15,15,754.5,47.5,1.55,12.5,253.5,674.33,546.49
2016,11,17,15,30,715.0,44.0,1.3,12.0,211.0,619.33,503.28
2016,11,17,15,45,653.0,39.0,1.05,11.5,167.0,546.1,444.11
2016,11,17,16,0,591.0,34.0,0.8,11.0,123.0,474.78,383.66
2016,11,17,16,15,481.0,26.5,0.8,10.5,82.5,372.68,293.5
2016,11,17,16,30,371.0,19.0,0.8,10.0,42.0,268.0,125.18
2016,11,17,16,45,185.5,9.5,0.8,9.5,21.0,112.01,0.0
2016,11,17,17,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,18,7,15,216.5,14.5,1.45,3.0,37.0,11.49,0.0
2016,11,18,7,30,433.0,29.0,1.7,4.0,74.0,23.6,14.85
2016,11,18,7,45,526.0,36.5,1.95,5.0,117.0,31.72,23.05
2016,11,18,8,0,619.0,44.0,2.2,6.0,160.0,77.41,40.75
2016,11,18,8,15,674.0,49.0,2.15,6.5,204.0,128.48,75.85
2016,11,18,8,30,729.0,54.0,2.1,7.0,248.0,185.72,123.4
2016,11,18,8,45,767.5,57.0,2.1,7.5,290.5,242.87,175.03
2016,11,18,9,0,806.0,60.0,2.1,8.0,333.0,303.49,230.53
2016,11,18,9,15,830.0,63.0,2.3,9.0,370.0,362.11,284.02
2016,11,18,9,30,854.0,66.0,2.5,10.0,407.0,421.91,337.14
2016,11,18,9,45,873.0,67.0,2.7,11.0,439.0,478.17,385.93
2016,11,18,10,0,892.0,68.0,2.9,12.0,471.0,532.52,431.71
2016,11,18,10,15,902.5,69.5,3.1,12.5,495.5,583.54,474.29
2016,11,18,10,30,913.0,71.0,3.3,13.0,520.0,633.12,514.63
2016,11,18,10,45,918.5,72.0,3.55,14.0,537.0,677.26,549.02
2016,11,18,11,0,924.0,73.0,3.8,15.0,554.0,719.07,580.61
2016,11,18,11,15,926.0,73.5,3.85,15.5,563.0,755.28,606.08
2016,11,18,11,30,928.0,74.0,3.9,16.0,572.0,788.54,629.22
2016,11,18,11,45,925.5,75.0,3.95,16.5,573.0,815.82,647.88
2016,11,18,12,0,923.0,76.0,4.0,17.0,574.0,839.66,664.06
2016,11,18,12,15,919.0,75.5,4.05,17.0,567.0,856.95,676.82
2016,11,18,12,30,915.0,75.0,4.1,17.0,560.0,870.6,687.13
2016,11,18,12,45,907.0,74.5,4.2,17.0,545.5,877.17,692.76
2016,11,18,13,0,899.0,74.0,4.3,17.0,531.0,880.0,695.87
2016,11,18,13,15,889.5,73.0,4.25,17.0,510.0,877.2,694.43
2016,11,18,13,30,880.0,72.0,4.2,17.0,489.0,870.8,690.53
2016,11,18,13,45,864.0,70.5,4.2,17.0,461.0,863.11,686.07
2016,11,18,14,0,848.0,69.0,4.2,17.0,433.0,843.53,672.99
2016,11,18,14,15,828.5,67.0,3.95,16.5,399.5,817.11,654.99
2016,11,18,14,30,809.0,65.0,3.7,16.0,366.0,787.8,634.66
2016,11,18,14,45,780.0,62.0,3.5,16.0,327.0,746.74,604.22
2016,11,18,15,0,751.0,59.0,3.3,16.0,288.0,703.72,571.73
2016,11,18,15,15,708.5,55.0,2.9,15.0,246.0,647.36,529.28
2016,11,18,15,30,666.0,51.0,2.5,14.0,204.0,590.43,484.71
2016,11,18,15,45,600.0,45.0,2.1,13.0,161.0,514.34,422.99
2016,11,18,16,0,534.0,39.0,1.7,12.0,118.0,448.77,366.36
2016,11,18,16,15,416.5,30.0,1.65,11.0,78.0,342.99,271.4
2016,11,18,16,30,299.0,21.0,1.6,10.0,38.0,232.29,96.92
2016,11,18,16,45,149.5,10.5,1.6,9.5,19.0,92.76,0.0
2016,11,18,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,11,19,7,15,193.0,14.5,3.75,9.0,33.5,11.54,0.0
2016,11,19,7,30,386.0,29.0,3.7,9.0,67.0,23.64,14.32
2016,11,19,7,45,474.5,36.0,3.65,9.0,107.0,28.6,19.81
2016,11,19,8,0,563.0,43.0,3.6,9.0,147.0,69.74,35.88
2016,11,19,8,15,617.0,48.0,3.55,9.0,188.0,119.45,70.08
2016,11,19,8,30,671.0,53.0,3.5,9.0,229.0,172.95,114.34
2016,11,19,8,45,335.5,57.5,3.45,9.5,145.5,137.83,101.2
2016,11,19,9,0,0.0,62.0,3.4,10.0,62.0,54.78,41.99
2016,11,19,9,15,0.0,77.5,3.5,10.0,77.5,68.59,53.89
2016,11,19,9,30,0.0,93.0,3.6,10.0,93.0,82.57,65.8
2016,11,19,9,45,39.5,143.0,3.7,10.5,160.5,150.63,123.3
2016,11,19,10,0,79.0,193.0,3.8,11.0,228.0,222.87,183.47
2016,11,19,10,15,46.0,184.0,3.8,11.5,205.0,200.53,164.3
2016,11,19,10,30,13.0,175.0,3.8,12.0,182.0,167.96,136.46
2016,11,19,10,45,16.5,185.0,3.85,12.5,194.0,180.96,146.99
2016,11,19,11,0,20.0,195.0,3.9,13.0,206.0,194.42,157.78
2016,11,19,11,15,22.5,201.0,3.9,13.0,213.0,203.56,165.27
2016,11,19,11,30,25.0,207.0,3.9,13.0,220.0,212.99,173.02
2016,11,19,11,45,12.5,153.5,3.9,13.5,160.0,150.45,120.97
2016,11,19,12,0,0.0,100.0,3.9,14.0,100.0,89.18,69.52
2016,11,19,12,15,0.0,104.0,3.85,14.0,104.0,93.04,72.82
2016,11,19,12,30,0.0,108.0,3.8,14.0,108.0,96.99,76.15
2016,11,19,12,45,0.0,75.0,3.8,14.0,75.0,66.36,50.53
2016,11,19,13,0,0.0,42.0,3.8,14.0,42.0,37.08,25.87
2016,11,19,13,15,0.0,31.5,3.75,14.0,31.5,27.78,18.03
2016,11,19,13,30,0.0,21.0,3.7,14.0,21.0,18.5,10.15
2016,11,19,13,45,0.0,26.0,3.65,14.0,26.0,22.91,13.94
2016,11,19,14,0,0.0,31.0,3.6,14.0,31.0,27.32,17.75
2016,11,19,14,15,0.0,38.0,3.45,13.5,38.0,33.5,23.13
2016,11,19,14,30,0.0,45.0,3.3,13.0,45.0,39.69,28.55
2016,11,19,14,45,0.0,40.0,3.15,13.0,40.0,35.26,24.78
2016,11,19,15,0,0.0,35.0,3.0,13.0,35.0,30.83,21.0
2016,11,19,15,15,0.0,29.5,2.65,12.5,29.5,25.97,16.84
2016,11,19,15,30,0.0,24.0,2.3,12.0,24.0,21.11,12.62
2016,11,19,15,45,0.0,19.0,2.0,12.0,19.0,16.7,8.71
2016,11,19,16,0,0.0,14.0,1.7,12.0,14.0,12.3,4.77
2016,11,19,16,15,0.0,9.0,1.6,11.5,9.0,7.9,0.77
2016,11,19,16,30,0.0,4.0,1.5,11.0,4.0,3.5,0.0
2016,11,19,16,45,0.0,2.0,1.45,10.5,2.0,1.82,0.0
2016,11,19,17,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
