Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,19,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,20,7,15,0.0,11.0,1.3,8.5,11.0,9.67,0.0
2016,11,20,7,30,0.0,22.0,1.4,9.0,22.0,19.39,10.59
2016,11,20,7,45,0.0,36.0,1.5,9.5,36.0,31.45,22.27
2016,11,20,8,0,0.0,50.0,1.6,10.0,50.0,43.53,31.87
2016,11,20,8,15,0.0,64.5,1.7,10.0,64.5,56.28,43.17
2016,11,20,8,30,0.0,79.0,1.8,10.0,79.0,69.23,54.51
2016,11,20,8,45,0.0,92.5,1.95,10.5,92.5,81.49,64.97
2016,11,20,9,0,0.0,106.0,2.1,11.0,106.0,93.88,75.39
2016,11,20,9,15,41.5,136.0,2.0,11.0,152.5,138.56,112.38
2016,11,20,9,30,83.0,166.0,1.9,11.0,199.0,187.12,152.65
2016,11,20,9,45,115.5,181.0,1.85,11.5,230.5,227.67,185.92
2016,11,20,10,0,148.0,196.0,1.8,12.0,262.0,267.1,218.03
2016,11,20,10,15,125.0,206.0,1.75,12.0,263.5,274.04,223.64
2016,11,20,10,30,102.0,216.0,1.7,12.0,265.0,270.38,220.53
2016,11,20,10,45,85.0,220.0,1.65,12.5,262.0,269.58,219.25
2016,11,20,11,0,68.0,224.0,1.6,13.0,259.0,267.27,216.61
2016,11,20,11,15,37.0,199.0,1.65,13.0,218.5,222.02,179.59
2016,11,20,11,30,6.0,174.0,1.7,13.0,178.0,165.36,132.75
2016,11,20,11,45,10.0,182.5,1.8,13.0,188.5,177.76,143.2
2016,11,20,12,0,14.0,191.0,1.9,13.0,199.0,190.65,153.89
2016,11,20,12,15,7.5,176.0,1.9,12.5,180.5,170.83,137.74
2016,11,20,12,30,1.0,161.0,1.9,12.0,162.0,150.73,121.3
2016,11,20,12,45,0.5,146.0,1.95,12.0,146.5,135.56,108.86
2016,11,20,13,0,0.0,131.0,2.0,12.0,131.0,120.41,96.37
2016,11,20,13,15,0.0,112.5,1.9,12.0,112.5,102.22,81.27
2016,11,20,13,30,0.0,94.0,1.8,12.0,94.0,84.21,66.23
2016,11,20,13,45,0.0,53.0,1.75,12.0,53.0,46.8,34.57
2016,11,20,14,0,0.0,12.0,1.7,12.0,12.0,10.56,3.48
2016,11,20,14,15,0.0,67.5,1.5,12.0,67.5,59.66,45.8
2016,11,20,14,30,0.0,123.0,1.3,12.0,123.0,119.59,96.71
2016,11,20,14,45,0.0,109.5,1.15,12.0,109.5,106.51,85.65
2016,11,20,15,0,0.0,96.0,1.0,12.0,96.0,93.44,74.67
2016,11,20,15,15,0.0,81.5,0.85,11.5,81.5,79.14,62.6
2016,11,20,15,30,0.0,67.0,0.7,11.0,67.0,64.75,50.26
2016,11,20,15,45,0.0,52.5,0.55,11.0,52.5,50.19,37.49
2016,11,20,16,0,0.0,38.0,0.4,11.0,38.0,35.3,24.34
2016,11,20,16,15,0.0,25.0,0.35,10.5,25.0,22.05,12.32
2016,11,20,16,30,0.0,12.0,0.3,10.0,12.0,10.55,0.0
2016,11,20,16,45,0.0,6.0,0.3,10.0,6.0,5.46,0.0
2016,11,20,17,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.15,10.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.15,9.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,21,7,15,178.0,14.5,1.25,5.5,31.0,11.67,0.0
2016,11,21,7,30,356.0,29.0,1.4,6.0,62.0,23.85,14.29
2016,11,21,7,45,455.5,37.0,1.55,7.0,102.5,29.68,20.89
2016,11,21,8,0,555.0,45.0,1.7,8.0,143.0,68.99,36.33
2016,11,21,8,15,612.5,50.0,1.8,8.5,185.0,116.47,67.86
2016,11,21,8,30,670.0,55.0,1.9,9.0,227.0,172.02,113.06
2016,11,21,8,45,713.0,58.0,2.0,9.5,267.5,226.43,161.4
2016,11,21,9,0,756.0,61.0,2.1,10.0,308.0,284.9,214.36
2016,11,21,9,15,417.0,112.5,2.15,10.0,251.0,258.13,205.19
2016,11,21,9,30,78.0,164.0,2.2,10.0,194.0,183.14,149.73
2016,11,21,9,45,185.0,172.5,2.25,10.5,252.0,250.59,205.65
2016,11,21,10,0,292.0,181.0,2.3,11.0,310.0,330.83,271.5
2016,11,21,10,15,168.0,189.5,2.3,11.5,265.0,280.6,230.26
2016,11,21,10,30,44.0,198.0,2.3,12.0,220.0,217.11,176.93
2016,11,21,10,45,91.5,215.0,2.3,12.5,262.0,268.39,219.34
2016,11,21,11,0,139.0,232.0,2.3,13.0,304.0,334.22,272.44
2016,11,21,11,15,251.0,223.5,2.3,13.0,355.0,423.57,345.21
2016,11,21,11,30,363.0,215.0,2.3,13.0,406.0,508.71,413.44
2016,11,21,11,45,360.0,218.0,2.3,13.0,408.0,523.56,424.63
2016,11,21,12,0,357.0,221.0,2.3,13.0,410.0,537.06,435.18
2016,11,21,12,15,616.0,150.5,2.25,13.0,473.5,700.98,564.52
2016,11,21,12,30,875.0,80.0,2.2,13.0,537.0,845.21,668.57
2016,11,21,12,45,878.5,76.5,2.2,13.5,525.5,849.91,669.68
2016,11,21,13,0,882.0,73.0,2.2,14.0,514.0,858.76,675.31
2016,11,21,13,15,873.0,72.0,2.15,14.0,494.0,856.51,673.94
2016,11,21,13,30,864.0,71.0,2.1,14.0,474.0,859.15,676.29
2016,11,21,13,45,849.0,69.5,2.1,14.0,446.5,844.13,666.61
2016,11,21,14,0,834.0,68.0,2.1,14.0,419.0,825.78,654.74
2016,11,21,14,15,814.0,66.0,2.0,13.5,386.0,799.38,637.3
2016,11,21,14,30,794.0,64.0,1.9,13.0,353.0,770.16,617.61
2016,11,21,14,45,763.5,61.0,1.8,13.0,315.0,728.5,587.24
2016,11,21,15,0,733.0,58.0,1.7,13.0,277.0,684.99,554.88
2016,11,21,15,15,689.5,54.0,1.45,12.5,236.0,628.69,511.67
2016,11,21,15,30,646.0,50.0,1.2,12.0,195.0,571.93,466.56
2016,11,21,15,45,575.0,44.0,1.0,11.5,152.5,500.58,408.52
2016,11,21,16,0,504.0,38.0,0.8,11.0,110.0,425.86,344.61
2016,11,21,16,15,382.5,29.0,0.85,10.5,72.0,319.35,248.32
2016,11,21,16,30,261.0,20.0,0.9,10.0,34.0,205.56,47.79
2016,11,21,16,45,130.5,10.0,0.95,9.5,17.0,81.52,0.0
2016,11,21,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,22,7,15,164.0,15.0,1.05,5.5,29.5,12.2,0.0
2016,11,22,7,30,328.0,30.0,1.1,6.0,59.0,24.9,14.85
2016,11,22,7,45,425.5,38.5,1.2,6.5,98.5,31.11,22.16
2016,11,22,8,0,523.0,47.0,1.3,7.0,138.0,68.03,37.01
2016,11,22,8,15,583.0,53.0,1.3,7.5,180.0,114.66,67.9
2016,11,22,8,30,643.0,59.0,1.3,8.0,222.0,168.08,111.03
2016,11,22,8,45,681.5,63.5,1.35,8.5,261.5,221.59,158.51
2016,11,22,9,0,720.0,68.0,1.4,9.0,301.0,279.77,210.94
2016,11,22,9,15,518.0,108.5,1.4,9.5,286.0,288.17,227.27
2016,11,22,9,30,316.0,149.0,1.4,10.0,271.0,272.59,220.33
2016,11,22,9,45,482.0,126.5,1.45,10.5,329.5,350.79,284.57
2016,11,22,10,0,648.0,104.0,1.5,11.0,388.0,442.65,359.01
2016,11,22,10,15,616.0,120.5,1.5,11.0,402.0,475.84,386.55
2016,11,22,10,30,584.0,137.0,1.5,11.0,416.0,504.48,409.95
2016,11,22,10,45,570.5,146.5,1.55,11.5,427.0,528.84,429.17
2016,11,22,11,0,557.0,156.0,1.6,12.0,438.0,555.37,449.41
2016,11,22,11,15,552.0,161.0,1.6,12.0,445.0,580.46,468.86
2016,11,22,11,30,547.0,166.0,1.6,12.0,452.0,603.44,486.44
2016,11,22,11,45,434.0,194.5,1.6,12.5,422.5,566.88,456.16
2016,11,22,12,0,321.0,223.0,1.6,13.0,393.0,510.19,410.81
2016,11,22,12,15,382.0,208.0,1.55,13.0,408.0,552.73,445.2
2016,11,22,12,30,443.0,193.0,1.5,13.0,423.0,611.41,490.1
2016,11,22,12,45,382.5,200.0,1.45,13.0,395.0,562.19,452.05
2016,11,22,13,0,322.0,207.0,1.4,13.0,367.0,526.07,424.04
2016,11,22,13,15,411.0,180.0,1.35,12.5,376.0,591.5,476.91
2016,11,22,13,30,500.0,153.0,1.3,12.0,385.0,640.24,516.16
2016,11,22,13,45,503.5,142.0,1.3,12.0,364.0,631.44,510.29
2016,11,22,14,0,507.0,131.0,1.3,12.0,343.0,620.25,503.2
2016,11,22,14,15,514.5,118.0,1.15,12.0,318.5,607.5,493.49
2016,11,22,14,30,522.0,105.0,1.0,12.0,294.0,592.16,481.54
2016,11,22,14,45,490.0,100.0,0.9,12.0,262.0,552.73,451.53
2016,11,22,15,0,458.0,95.0,0.8,12.0,230.0,512.78,420.39
2016,11,22,15,15,429.0,83.5,0.8,11.5,195.5,466.23,384.78
2016,11,22,15,30,400.0,72.0,0.8,11.0,161.0,419.69,347.67
2016,11,22,15,45,357.5,59.5,0.8,10.5,126.0,362.62,300.19
2016,11,22,16,0,315.0,47.0,0.8,10.0,91.0,307.54,251.99
2016,11,22,16,15,157.5,37.0,0.85,9.5,59.0,186.79,144.66
2016,11,22,16,30,0.0,27.0,0.9,9.0,27.0,35.11,1.09
2016,11,22,16,45,0.0,13.5,0.95,8.5,13.5,12.28,0.0
2016,11,22,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,23,7,15,134.0,16.0,1.25,5.5,27.5,14.55,0.0
2016,11,23,7,30,268.0,32.0,1.2,6.0,55.0,26.93,16.09
2016,11,23,7,45,364.0,43.0,1.2,7.0,93.5,35.33,25.79
2016,11,23,8,0,460.0,54.0,1.2,8.0,132.0,70.19,40.97
2016,11,23,8,15,526.0,60.5,1.35,8.5,173.5,114.0,69.66
2016,11,23,8,30,592.0,67.0,1.5,9.0,215.0,165.48,110.61
2016,11,23,8,45,633.5,72.5,1.65,9.5,254.5,217.71,156.48
2016,11,23,9,0,675.0,78.0,1.8,10.0,294.0,274.01,206.96
2016,11,23,9,15,705.0,81.5,1.85,10.0,330.0,328.18,256.25
2016,11,23,9,30,735.0,85.0,1.9,10.0,366.0,384.42,306.5
2016,11,23,9,45,762.0,86.0,2.0,10.5,398.0,438.51,353.52
2016,11,23,10,0,789.0,87.0,2.1,11.0,430.0,493.11,399.71
2016,11,23,10,15,802.5,89.0,2.15,11.0,454.5,542.26,441.04
2016,11,23,10,30,816.0,91.0,2.2,11.0,479.0,590.54,480.7
2016,11,23,10,45,472.0,159.5,2.3,11.0,386.0,479.14,392.71
2016,11,23,11,0,128.0,228.0,2.4,11.0,293.0,322.29,263.98
2016,11,23,11,15,248.0,219.0,2.4,11.0,347.5,415.68,341.89
2016,11,23,11,30,368.0,210.0,2.4,11.0,402.0,505.47,414.62
2016,11,23,11,45,618.0,149.0,2.45,11.5,472.5,662.99,539.42
2016,11,23,12,0,868.0,88.0,2.5,12.0,543.0,807.22,646.08
2016,11,23,12,15,865.5,87.5,2.5,12.0,537.5,825.41,658.1
2016,11,23,12,30,863.0,87.0,2.5,12.0,532.0,840.16,668.92
2016,11,23,12,45,855.5,87.0,2.55,12.0,518.5,847.82,675.17
2016,11,23,13,0,848.0,87.0,2.6,12.0,505.0,851.89,679.05
2016,11,23,13,15,837.5,85.5,2.65,12.0,485.0,847.99,677.34
2016,11,23,13,30,827.0,84.0,2.7,12.0,465.0,840.55,673.25
2016,11,23,13,45,813.5,81.5,2.8,12.0,438.0,825.88,664.32
2016,11,23,14,0,800.0,79.0,2.9,12.0,411.0,807.93,652.98
2016,11,23,14,15,778.0,76.5,2.8,11.5,378.5,779.66,633.77
2016,11,23,14,30,756.0,74.0,2.7,11.0,346.0,748.66,612.28
2016,11,23,14,45,724.0,70.0,2.6,11.0,308.0,711.3,584.43
2016,11,23,15,0,692.0,66.0,2.5,11.0,270.0,666.74,550.41
2016,11,23,15,15,644.5,61.0,2.15,10.5,229.0,607.74,503.84
2016,11,23,15,30,597.0,56.0,1.8,10.0,188.0,548.82,455.78
2016,11,23,15,45,522.5,49.0,1.5,9.5,146.0,468.87,389.31
2016,11,23,16,0,448.0,42.0,1.2,9.0,104.0,391.92,321.58
2016,11,23,16,15,320.5,31.5,1.2,8.5,67.0,281.95,220.02
2016,11,23,16,30,193.0,21.0,1.2,8.0,30.0,163.96,14.72
2016,11,23,16,45,96.5,10.5,1.2,7.5,15.0,63.04,0.0
2016,11,23,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,11,24,7,15,134.5,16.0,0.85,2.0,27.0,14.55,0.0
2016,11,24,7,30,269.0,32.0,0.9,2.0,54.0,27.12,16.05
2016,11,24,7,45,381.0,42.0,0.95,2.5,94.0,34.6,25.56
2016,11,24,8,0,493.0,52.0,1.0,3.0,134.0,69.11,40.19
2016,11,24,8,15,558.0,59.0,1.0,3.5,176.5,115.08,70.52
2016,11,24,8,30,623.0,66.0,1.0,4.0,219.0,168.56,113.63
2016,11,24,8,45,672.0,69.5,1.05,4.5,260.5,222.27,161.08
2016,11,24,9,0,721.0,73.0,1.1,5.0,302.0,280.79,213.88
2016,11,24,9,15,750.0,76.5,1.2,5.5,338.5,336.96,265.23
2016,11,24,9,30,779.0,80.0,1.3,6.0,375.0,395.27,317.35
2016,11,24,9,45,804.0,81.0,1.4,7.0,407.0,450.26,364.93
2016,11,24,10,0,829.0,82.0,1.5,8.0,439.0,505.96,411.56
2016,11,24,10,15,842.0,84.0,1.5,8.5,464.0,556.6,453.02
2016,11,24,10,30,855.0,86.0,1.5,9.0,489.0,606.24,492.39
2016,11,24,10,45,865.5,86.5,1.5,9.5,507.0,651.42,527.24
2016,11,24,11,0,876.0,87.0,1.5,10.0,525.0,694.82,559.82
2016,11,24,11,15,880.5,87.5,1.35,10.5,535.5,731.99,585.13
2016,11,24,11,30,885.0,88.0,1.2,11.0,546.0,766.53,606.57
2016,11,24,11,45,886.5,88.0,1.1,11.5,548.5,795.4,624.08
2016,11,24,12,0,888.0,88.0,1.0,12.0,551.0,821.15,639.14
2016,11,24,12,15,885.5,88.0,1.0,12.0,545.5,840.41,652.3
2016,11,24,12,30,883.0,88.0,1.0,12.0,540.0,856.18,663.23
2016,11,24,12,45,878.0,87.0,1.0,12.0,527.0,865.1,669.61
2016,11,24,13,0,873.0,86.0,1.0,12.0,514.0,870.39,673.73
2016,11,24,13,15,863.0,84.5,1.0,12.0,493.5,867.14,672.18
2016,11,24,13,30,853.0,83.0,1.0,12.0,473.0,860.28,668.39
2016,11,24,13,45,775.5,84.0,1.0,12.0,423.5,794.88,623.78
2016,11,24,14,0,698.0,85.0,1.0,12.0,374.0,732.35,581.04
2016,11,24,14,15,739.0,79.0,0.9,12.0,363.0,754.11,597.12
2016,11,24,14,30,780.0,73.0,0.8,12.0,352.0,766.35,605.03
2016,11,24,14,45,748.0,69.5,0.75,12.0,313.5,723.24,573.99
2016,11,24,15,0,716.0,66.0,0.7,12.0,275.0,684.99,546.44
2016,11,24,15,15,668.5,61.0,0.65,11.5,233.5,625.52,503.07
2016,11,24,15,30,621.0,56.0,0.6,11.0,192.0,566.03,457.96
2016,11,24,15,45,546.0,49.0,0.6,10.5,149.0,485.07,394.48
2016,11,24,16,0,471.0,42.0,0.6,10.0,106.0,407.03,328.89
2016,11,24,16,15,342.0,31.0,0.65,9.5,68.5,294.96,226.65
2016,11,24,16,30,213.0,20.0,0.7,9.0,31.0,174.49,2.96
2016,11,24,16,45,106.5,10.0,0.8,8.5,15.5,68.1,0.0
2016,11,24,17,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,25,7,15,41.0,14.5,0.95,2.5,17.5,13.19,0.0
2016,11,25,7,30,82.0,29.0,0.9,3.0,35.0,23.33,12.41
2016,11,25,7,45,124.5,46.0,0.9,3.5,62.5,36.3,26.89
2016,11,25,8,0,167.0,63.0,0.9,4.0,90.0,59.98,41.93
2016,11,25,8,15,191.5,79.5,1.05,4.5,119.5,89.63,64.53
2016,11,25,8,30,216.0,96.0,1.2,5.0,149.0,122.41,91.88
2016,11,25,8,45,232.0,112.0,1.35,5.5,177.0,155.85,121.28
2016,11,25,9,0,248.0,128.0,1.5,6.0,205.0,191.21,152.67
2016,11,25,9,15,267.0,138.5,1.4,6.5,230.5,224.19,181.7
2016,11,25,9,30,286.0,149.0,1.3,7.0,256.0,258.94,211.81
2016,11,25,9,45,224.0,168.0,1.2,7.5,256.0,267.89,220.56
2016,11,25,10,0,162.0,187.0,1.1,8.0,256.0,263.93,217.64
2016,11,25,10,15,262.5,185.5,1.0,8.5,305.5,334.15,275.1
2016,11,25,10,30,363.0,184.0,0.9,9.0,355.0,406.0,332.38
2016,11,25,10,45,238.0,204.0,0.8,10.0,317.5,367.2,298.91
2016,11,25,11,0,113.0,224.0,0.7,11.0,280.0,297.59,241.19
2016,11,25,11,15,145.5,229.5,0.65,11.0,303.0,343.24,278.17
2016,11,25,11,30,178.0,235.0,0.6,11.0,326.0,380.69,307.53
2016,11,25,11,45,167.5,236.5,0.55,11.5,322.5,382.44,307.67
2016,11,25,12,0,157.0,238.0,0.5,12.0,319.0,383.19,307.32
2016,11,25,12,15,186.5,233.5,0.45,12.0,329.5,408.24,327.24
2016,11,25,12,30,216.0,229.0,0.4,12.0,340.0,433.77,347.15
2016,11,25,12,45,214.0,223.5,0.4,12.0,331.0,431.76,345.77
2016,11,25,13,0,212.0,218.0,0.4,12.0,322.0,428.94,344.1
2016,11,25,13,15,167.5,210.0,0.35,12.0,290.0,385.75,310.19
2016,11,25,13,30,123.0,202.0,0.3,12.0,258.0,341.59,275.45
2016,11,25,13,45,214.0,183.0,0.3,12.0,274.0,398.69,323.39
2016,11,25,14,0,305.0,164.0,0.3,12.0,290.0,470.44,380.28
2016,11,25,14,15,276.5,153.5,0.3,11.5,260.5,433.49,352.08
2016,11,25,14,30,248.0,143.0,0.3,11.0,231.0,396.15,324.26
2016,11,25,14,45,229.5,131.0,0.3,11.0,205.5,364.87,300.24
2016,11,25,15,0,211.0,119.0,0.3,11.0,180.0,333.6,275.56
2016,11,25,15,15,194.5,102.5,0.4,10.5,152.5,297.35,247.25
2016,11,25,15,30,178.0,86.0,0.5,10.0,125.0,261.18,217.8
2016,11,25,15,45,156.5,68.0,0.6,9.5,97.0,219.16,182.15
2016,11,25,16,0,135.0,50.0,0.7,9.0,69.0,177.45,145.26
2016,11,25,16,15,67.5,34.5,0.75,8.5,44.0,99.77,74.76
2016,11,25,16,30,0.0,19.0,0.8,8.0,19.0,19.55,0.0
2016,11,25,16,45,0.0,9.5,0.85,8.0,9.5,8.64,0.0
2016,11,25,17,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.7,4.5,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,3.3,4.5,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,6.0,2.35,5.0,6.0,5.46,0.0
2016,11,26,7,30,0.0,12.0,2.4,5.0,12.0,10.55,2.14
2016,11,26,7,45,0.0,21.5,2.5,5.5,21.5,18.93,11.14
2016,11,26,8,0,0.0,31.0,2.6,6.0,31.0,27.32,18.11
2016,11,26,8,15,0.0,41.5,2.65,6.0,41.5,36.62,26.52
2016,11,26,8,30,0.0,52.0,2.7,6.0,52.0,45.91,34.86
2016,11,26,8,45,0.0,62.0,2.8,6.5,62.0,54.75,42.63
2016,11,26,9,0,0.0,72.0,2.9,7.0,72.0,63.67,50.35
2016,11,26,9,15,0.0,81.5,2.9,7.0,81.5,72.23,57.75
2016,11,26,9,30,0.0,91.0,2.9,7.0,91.0,80.86,65.16
2016,11,26,9,45,0.0,93.5,2.95,7.5,93.5,83.17,66.91
2016,11,26,10,0,0.0,96.0,3.0,8.0,96.0,85.47,68.64
2016,11,26,10,15,0.0,101.5,3.0,8.0,101.5,90.56,72.89
2016,11,26,10,30,0.0,107.0,3.0,8.0,107.0,95.69,77.18
2016,11,26,10,45,0.5,132.0,3.05,8.0,132.5,119.7,97.57
2016,11,26,11,0,1.0,157.0,3.1,8.0,158.0,144.5,118.46
2016,11,26,11,15,31.0,189.0,3.2,8.0,205.0,207.56,172.15
2016,11,26,11,30,61.0,221.0,3.3,8.0,252.0,267.28,222.37
2016,11,26,11,45,200.0,218.0,3.45,8.0,321.0,385.68,323.14
2016,11,26,12,0,339.0,215.0,3.6,8.0,390.0,512.93,428.51
2016,11,26,12,15,375.5,205.0,3.7,8.0,397.5,541.36,452.08
2016,11,26,12,30,412.0,195.0,3.8,8.0,405.0,584.55,487.46
2016,11,26,12,45,330.5,204.0,3.95,8.5,369.5,521.05,435.35
2016,11,26,13,0,249.0,213.0,4.1,9.0,334.0,469.79,392.58
2016,11,26,13,15,124.5,110.0,4.05,8.5,170.5,226.67,192.33
2016,11,26,13,30,0.0,7.0,4.0,8.0,7.0,6.16,0.0
2016,11,26,13,45,37.5,90.0,3.95,8.0,105.5,119.52,99.65
2016,11,26,14,0,75.0,173.0,3.9,8.0,204.0,254.64,215.38
2016,11,26,14,15,277.5,141.5,3.8,8.0,242.0,417.98,357.42
2016,11,26,14,30,480.0,110.0,3.7,8.0,280.0,561.5,478.32
2016,11,26,14,45,430.5,108.0,3.6,8.0,248.0,512.98,437.54
2016,11,26,15,0,381.0,106.0,3.5,8.0,216.0,464.73,397.21
2016,11,26,15,15,419.0,88.0,3.4,8.0,192.5,463.47,396.45
2016,11,26,15,30,457.0,70.0,3.3,8.0,169.0,459.08,391.6
2016,11,26,15,45,367.0,61.0,3.2,8.0,129.0,371.18,314.75
2016,11,26,16,0,277.0,52.0,3.1,8.0,89.0,289.89,241.53
2016,11,26,16,15,138.5,38.0,3.05,7.5,56.5,165.53,127.57
2016,11,26,16,30,0.0,24.0,3.0,7.0,24.0,29.81,0.0
2016,11,26,16,45,0.0,12.0,3.0,7.0,12.0,10.91,0.0
2016,11,26,17,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,3.4,6.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,3.6,6.5,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.9,6.5,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,11,27,7,15,150.5,13.0,2.55,5.5,24.0,11.82,0.0
2016,11,27,7,30,301.0,26.0,2.7,6.0,48.0,21.74,9.6
2016,11,27,7,45,419.0,34.0,2.9,6.5,87.5,27.63,18.67
2016,11,27,8,0,537.0,42.0,3.1,7.0,127.0,58.89,30.72
2016,11,27,8,15,601.5,47.5,3.2,7.0,169.0,105.52,59.88
2016,11,27,8,30,666.0,53.0,3.3,7.0,211.0,161.01,104.23
2016,11,27,8,45,711.5,56.5,3.45,7.5,252.0,215.45,152.64
2016,11,27,9,0,757.0,60.0,3.6,8.0,293.0,274.27,206.53
2016,11,27,9,15,784.0,63.0,3.6,8.5,329.0,330.44,258.8
2016,11,27,9,30,811.0,66.0,3.6,9.0,365.0,388.23,311.5
2016,11,27,9,45,832.5,67.0,3.6,9.5,396.5,442.81,360.35
2016,11,27,10,0,854.0,68.0,3.6,10.0,428.0,497.71,408.04
2016,11,27,10,15,866.5,69.5,3.45,10.0,452.5,548.36,451.41
2016,11,27,10,30,879.0,71.0,3.3,10.0,477.0,594.85,490.3
2016,11,27,10,45,887.5,72.0,3.15,10.5,495.0,639.36,525.53
2016,11,27,11,0,896.0,73.0,3.0,11.0,513.0,681.95,558.15
2016,11,27,11,15,900.0,73.5,2.8,11.0,523.0,718.67,585.33
2016,11,27,11,30,904.0,74.0,2.6,11.0,533.0,752.73,609.1
2016,11,27,11,45,903.5,74.5,2.45,11.5,535.5,780.57,627.1
2016,11,27,12,0,903.0,75.0,2.3,12.0,538.0,805.2,642.54
2016,11,27,12,15,900.5,74.5,2.2,12.0,533.0,823.71,655.01
2016,11,27,12,30,898.0,74.0,2.1,12.0,528.0,838.77,665.05
2016,11,27,12,45,885.5,75.5,2.05,12.0,514.0,844.47,668.95
2016,11,27,13,0,873.0,77.0,2.0,12.0,500.0,854.5,676.17
2016,11,27,13,15,677.5,114.5,1.9,12.0,435.0,745.77,597.21
2016,11,27,13,30,482.0,152.0,1.8,12.0,370.0,619.62,502.94
2016,11,27,13,45,476.5,143.0,1.7,12.0,348.0,605.82,493.92
2016,11,27,14,0,471.0,134.0,1.6,12.0,326.0,589.91,482.24
2016,11,27,14,15,464.0,123.0,1.5,11.5,299.5,568.21,466.94
2016,11,27,14,30,457.0,112.0,1.4,11.0,273.0,544.58,449.91
2016,11,27,14,45,425.0,105.5,1.35,11.0,242.5,504.88,418.91
2016,11,27,15,0,393.0,99.0,1.3,11.0,212.0,464.82,387.02
2016,11,27,15,15,363.0,87.0,1.15,10.5,179.0,419.04,350.07
2016,11,27,15,30,333.0,75.0,1.0,10.0,146.0,373.54,312.11
2016,11,27,15,45,386.0,57.5,0.9,9.5,122.0,379.3,315.04
2016,11,27,16,0,439.0,40.0,0.8,9.0,98.0,382.63,312.21
2016,11,27,16,15,311.5,29.5,0.85,8.5,62.5,273.83,209.17
2016,11,27,16,30,184.0,19.0,0.9,8.0,27.0,154.79,0.0
2016,11,27,16,45,92.0,9.5,1.0,7.5,13.5,59.57,0.0
2016,11,27,17,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,28,7,15,9.0,12.0,1.1,7.0,13.0,10.91,0.0
2016,11,28,7,30,18.0,24.0,1.3,7.0,26.0,20.51,7.84
2016,11,28,7,45,48.0,41.5,1.5,7.5,48.5,33.69,23.8
2016,11,28,8,0,78.0,59.0,1.7,8.0,71.0,52.27,37.25
2016,11,28,8,15,93.5,77.0,1.9,8.0,95.5,75.86,56.11
2016,11,28,8,30,109.0,95.0,2.1,8.0,120.0,101.7,77.88
2016,11,28,8,45,121.0,111.5,2.3,8.0,144.5,127.6,100.45
2016,11,28,9,0,133.0,128.0,2.5,8.0,169.0,155.06,124.63
2016,11,28,9,15,145.0,141.5,2.6,8.0,191.0,181.23,147.71
2016,11,28,9,30,157.0,155.0,2.7,8.0,213.0,208.69,171.8
2016,11,28,9,45,304.0,149.0,2.85,8.5,272.5,282.57,233.35
2016,11,28,10,0,451.0,143.0,3.0,9.0,332.0,372.96,308.59
2016,11,28,10,15,265.5,171.0,3.05,9.0,284.0,319.26,265.44
2016,11,28,10,30,80.0,199.0,3.1,9.0,236.0,239.43,198.46
2016,11,28,10,45,109.5,210.0,3.2,9.0,262.5,274.11,227.99
2016,11,28,11,0,139.0,221.0,3.3,9.0,289.0,321.32,267.32
2016,11,28,11,15,132.5,229.5,3.4,9.0,295.5,333.82,277.41
2016,11,28,11,30,126.0,238.0,3.5,9.0,302.0,345.81,287.14
2016,11,28,11,45,70.5,212.0,3.6,9.5,248.0,267.9,221.93
2016,11,28,12,0,15.0,186.0,3.7,10.0,194.0,187.06,153.31
2016,11,28,12,15,274.5,174.0,3.7,10.0,312.5,422.67,354.45
2016,11,28,12,30,534.0,162.0,3.7,10.0,431.0,645.88,535.33
2016,11,28,12,45,329.5,189.5,3.75,10.0,354.0,501.68,417.41
2016,11,28,13,0,125.0,217.0,3.8,10.0,277.0,353.73,293.89
2016,11,28,13,15,302.5,184.5,3.8,10.0,322.0,484.5,405.71
2016,11,28,13,30,480.0,152.0,3.8,10.0,367.0,617.2,514.94
2016,11,28,13,45,420.0,152.5,3.8,10.5,333.0,568.46,474.54
2016,11,28,14,0,360.0,153.0,3.8,11.0,299.0,501.78,420.82
2016,11,28,14,15,336.5,146.5,3.65,10.5,274.5,473.85,399.38
2016,11,28,14,30,313.0,140.0,3.5,10.0,250.0,445.4,376.97
2016,11,28,14,45,490.5,104.0,3.4,10.0,254.5,555.54,469.76
2016,11,28,15,0,668.0,68.0,3.3,10.0,259.0,647.02,541.67
2016,11,28,15,15,619.5,62.5,2.85,9.5,218.5,587.74,492.93
2016,11,28,15,30,571.0,57.0,2.4,9.0,178.0,528.56,443.63
2016,11,28,15,45,509.5,48.5,2.0,8.5,138.5,457.33,382.72
2016,11,28,16,0,448.0,40.0,1.6,8.0,99.0,388.46,320.14
2016,11,28,16,15,320.0,29.5,1.5,7.5,63.0,279.11,214.35
2016,11,28,16,30,192.0,19.0,1.4,7.0,27.0,159.09,0.0
2016,11,28,16,45,96.0,9.5,1.3,6.5,13.5,61.79,0.0
2016,11,28,17,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,2.25,0.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,11,29,7,15,214.5,10.0,2.1,0.5,24.0,9.1,0.0
2016,11,29,7,30,429.0,20.0,2.3,1.0,48.0,17.93,5.46
2016,11,29,7,45,531.5,26.5,2.5,2.0,88.5,23.2,14.94
2016,11,29,8,0,634.0,33.0,2.7,3.0,129.0,54.27,25.73
2016,11,29,8,15,691.5,37.0,2.75,3.5,171.0,103.79,55.53
2016,11,29,8,30,749.0,41.0,2.8,4.0,213.0,160.82,101.2
2016,11,29,8,45,784.5,44.0,2.85,4.5,253.5,216.65,151.83
2016,11,29,9,0,820.0,47.0,2.9,5.0,294.0,275.47,206.95
2016,11,29,9,15,844.0,49.0,2.75,5.5,330.0,332.2,260.53
2016,11,29,9,30,868.0,51.0,2.6,6.0,366.0,390.03,313.88
2016,11,29,9,45,883.5,52.5,2.5,6.5,397.0,444.46,363.02
2016,11,29,10,0,899.0,54.0,2.4,7.0,428.0,498.52,410.13
2016,11,29,10,15,910.0,55.0,2.3,7.5,452.5,548.99,452.69
2016,11,29,10,30,921.0,56.0,2.2,8.0,477.0,598.13,492.65
2016,11,29,10,45,927.0,57.5,2.15,8.5,494.5,643.19,528.3
2016,11,29,11,0,933.0,59.0,2.1,9.0,512.0,686.04,561.17
2016,11,29,11,15,936.5,59.0,2.1,9.0,522.0,722.95,588.77
2016,11,29,11,30,940.0,59.0,2.1,9.0,532.0,757.05,613.51
2016,11,29,11,45,939.5,60.0,2.15,9.5,535.0,786.4,633.93
2016,11,29,12,0,939.0,61.0,2.2,10.0,538.0,812.46,651.92
2016,11,29,12,15,937.0,60.5,2.25,10.0,533.0,832.04,666.46
2016,11,29,12,30,935.0,60.0,2.3,10.0,528.0,848.05,678.59
2016,11,29,12,45,918.5,64.0,2.35,10.5,514.0,854.22,682.53
2016,11,29,13,0,902.0,68.0,2.4,11.0,500.0,856.55,683.93
2016,11,29,13,15,893.0,67.0,2.4,11.0,480.5,855.05,683.57
2016,11,29,13,30,884.0,66.0,2.4,11.0,461.0,849.97,680.79
2016,11,29,13,45,870.0,64.5,2.4,11.0,434.5,836.5,672.02
2016,11,29,14,0,856.0,63.0,2.4,11.0,408.0,827.98,666.97
2016,11,29,14,15,836.5,61.0,2.35,10.5,376.0,802.67,650.29
2016,11,29,14,30,817.0,59.0,2.3,10.0,344.0,774.49,631.3
2016,11,29,14,45,790.0,55.5,2.25,10.0,306.5,735.6,602.68
2016,11,29,15,0,763.0,52.0,2.2,10.0,269.0,694.67,571.8
2016,11,29,15,15,719.5,48.5,1.9,9.0,228.5,639.45,529.16
2016,11,29,15,30,676.0,45.0,1.6,8.0,188.0,583.69,484.32
2016,11,29,15,45,606.0,39.5,1.3,7.5,146.0,506.78,419.77
2016,11,29,16,0,536.0,34.0,1.0,7.0,104.0,431.96,353.64
2016,11,29,16,15,408.0,25.5,1.0,6.5,66.5,321.09,245.37
2016,11,29,16,30,280.0,17.0,1.0,6.0,29.0,203.1,0.0
2016,11,29,16,45,140.0,8.5,1.05,6.0,14.5,85.24,0.0
2016,11,29,17,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.4,5.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,0.65,4.5,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
