Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,20,23,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,21,7,45,194.5,15.5,1.95,3.5,35.0,12.26,0.32
2016,12,21,8,0,389.0,31.0,2.2,4.0,70.0,25.3,16.39
2016,12,21,8,15,473.5,38.0,2.2,4.0,108.0,58.34,30.21
2016,12,21,8,30,558.0,45.0,2.2,4.0,146.0,104.81,61.13
2016,12,21,8,45,613.0,49.5,2.2,4.5,185.0,153.41,101.01
2016,12,21,9,0,668.0,54.0,2.2,5.0,224.0,208.71,150.13
2016,12,21,9,15,702.5,57.5,2.2,5.5,260.0,261.36,199.09
2016,12,21,9,30,737.0,61.0,2.2,6.0,296.0,316.75,250.27
2016,12,21,9,45,770.0,61.5,2.25,6.5,329.0,370.86,299.65
2016,12,21,10,0,803.0,62.0,2.3,7.0,362.0,426.74,349.34
2016,12,21,10,15,819.0,63.5,2.25,7.5,388.0,476.85,392.89
2016,12,21,10,30,835.0,65.0,2.2,8.0,414.0,526.5,434.63
2016,12,21,10,45,846.0,66.5,2.2,8.5,434.0,572.52,472.41
2016,12,21,11,0,857.0,68.0,2.2,9.0,454.0,613.29,505.15
2016,12,21,11,15,863.5,68.5,2.25,9.0,467.0,651.51,536.28
2016,12,21,11,30,870.0,69.0,2.3,9.0,480.0,687.51,564.58
2016,12,21,11,45,874.5,69.0,2.4,9.5,485.5,719.07,587.46
2016,12,21,12,0,879.0,69.0,2.5,10.0,491.0,747.92,608.26
2016,12,21,12,15,879.0,69.0,2.55,10.0,489.5,770.46,625.16
2016,12,21,12,30,879.0,69.0,2.6,10.0,488.0,789.84,639.84
2016,12,21,12,45,874.0,69.0,2.65,10.5,478.5,801.94,648.1
2016,12,21,13,0,869.0,69.0,2.7,11.0,469.0,810.63,654.02
2016,12,21,13,15,861.5,68.0,2.7,11.0,452.5,812.55,655.95
2016,12,21,13,30,854.0,67.0,2.7,11.0,436.0,819.0,661.42
2016,12,21,13,45,843.0,65.0,2.7,11.0,413.0,809.96,655.53
2016,12,21,14,0,832.0,63.0,2.7,11.0,390.0,797.58,647.33
2016,12,21,14,15,813.5,61.0,2.55,10.5,361.0,775.78,632.25
2016,12,21,14,30,795.0,59.0,2.4,10.0,332.0,751.08,614.84
2016,12,21,14,45,768.0,56.0,2.3,10.0,297.5,715.54,588.09
2016,12,21,15,0,741.0,53.0,2.2,10.0,263.0,677.87,559.17
2016,12,21,15,15,699.5,49.5,1.9,9.0,224.5,626.67,519.55
2016,12,21,15,30,658.0,46.0,1.6,8.0,186.0,574.65,477.73
2016,12,21,15,45,591.5,40.5,1.3,7.5,146.0,502.12,416.92
2016,12,21,16,0,525.0,35.0,1.0,7.0,106.0,431.23,354.84
2016,12,21,16,15,408.0,26.5,1.05,6.5,70.0,327.8,259.08
2016,12,21,16,30,291.0,18.0,1.1,6.0,34.0,219.49,62.97
2016,12,21,16,45,145.5,9.0,1.15,5.5,17.0,91.0,0.0
2016,12,21,17,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,22,7,45,228.0,15.0,1.55,2.0,37.5,11.88,0.0
2016,12,22,8,0,456.0,30.0,1.6,3.0,75.0,26.83,17.76
2016,12,22,8,15,541.0,36.5,1.5,3.5,115.5,61.32,31.15
2016,12,22,8,30,626.0,43.0,1.4,4.0,156.0,110.82,63.35
2016,12,22,8,45,679.0,47.0,1.35,4.5,196.5,162.11,105.24
2016,12,22,9,0,732.0,51.0,1.3,5.0,237.0,218.85,155.56
2016,12,22,9,15,764.5,54.5,1.3,5.5,274.0,274.42,207.0
2016,12,22,9,30,797.0,58.0,1.3,6.0,311.0,332.43,260.18
2016,12,22,9,45,818.5,60.0,1.35,7.0,343.5,386.73,309.02
2016,12,22,10,0,840.0,62.0,1.4,8.0,376.0,441.6,356.77
2016,12,22,10,15,855.0,64.0,1.5,8.5,402.5,493.61,401.59
2016,12,22,10,30,870.0,66.0,1.6,9.0,429.0,545.0,444.58
2016,12,22,10,45,879.5,67.0,1.7,9.5,449.0,587.99,480.02
2016,12,22,11,0,889.0,68.0,1.8,10.0,469.0,631.92,515.21
2016,12,22,11,15,895.5,68.5,1.8,10.0,482.0,671.43,546.53
2016,12,22,11,30,902.0,69.0,1.8,10.0,495.0,708.62,574.83
2016,12,22,11,45,905.0,69.5,1.85,10.5,500.5,740.79,597.39
2016,12,22,12,0,908.0,70.0,1.9,11.0,506.0,770.09,617.77
2016,12,22,12,15,907.5,70.0,1.9,11.0,504.0,793.07,634.22
2016,12,22,12,30,907.0,70.0,1.9,11.0,502.0,812.77,648.41
2016,12,22,12,45,904.5,69.0,1.9,11.5,493.0,826.23,657.02
2016,12,22,13,0,902.0,68.0,1.9,12.0,484.0,836.2,663.28
2016,12,22,13,15,894.0,67.0,1.8,12.0,467.0,838.1,664.1
2016,12,22,13,30,886.0,66.0,1.7,12.0,450.0,836.44,662.55
2016,12,22,13,45,874.0,64.5,1.6,12.0,426.5,827.3,655.75
2016,12,22,14,0,862.0,63.0,1.5,12.0,403.0,822.82,652.4
2016,12,22,14,15,842.5,61.0,1.25,11.5,372.5,800.11,635.18
2016,12,22,14,30,823.0,59.0,1.0,11.0,342.0,774.39,615.59
2016,12,22,14,45,794.5,56.5,0.8,11.0,306.5,738.0,587.46
2016,12,22,15,0,766.0,54.0,0.6,11.0,271.0,699.41,557.24
2016,12,22,15,15,723.5,50.0,0.65,10.5,231.5,646.29,519.95
2016,12,22,15,30,681.0,46.0,0.7,10.0,192.0,592.36,480.18
2016,12,22,15,45,611.0,41.0,0.75,9.5,151.0,517.26,421.71
2016,12,22,16,0,541.0,36.0,0.8,9.0,110.0,443.74,361.01
2016,12,22,16,15,423.0,27.5,0.85,8.5,72.5,338.82,266.04
2016,12,22,16,30,305.0,19.0,0.9,8.0,35.0,236.57,81.06
2016,12,22,16,45,152.5,9.5,1.0,7.5,17.5,95.64,0.0
2016,12,22,17,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,3.65,4.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,12,23,7,45,212.0,14.0,4.2,4.0,35.0,11.02,0.0
2016,12,23,8,0,424.0,28.0,4.3,4.0,70.0,24.78,15.8
2016,12,23,8,15,507.5,34.5,4.35,4.0,108.5,56.64,28.4
2016,12,23,8,30,591.0,41.0,4.4,4.0,147.0,103.89,59.09
2016,12,23,8,45,639.5,46.0,4.45,4.5,185.5,153.29,99.8
2016,12,23,9,0,688.0,51.0,4.5,5.0,224.0,207.69,148.78
2016,12,23,9,15,722.0,54.0,4.65,5.0,260.5,260.71,199.19
2016,12,23,9,30,756.0,57.0,4.8,5.0,297.0,316.38,252.25
2016,12,23,9,45,378.0,87.5,4.95,5.5,207.5,239.8,198.12
2016,12,23,10,0,0.0,118.0,5.1,6.0,118.0,106.31,87.45
2016,12,23,10,15,14.0,140.5,5.1,6.0,146.5,134.7,112.05
2016,12,23,10,30,28.0,163.0,5.1,6.0,175.0,171.47,143.68
2016,12,23,10,45,14.0,138.5,5.2,6.5,144.5,134.31,111.31
2016,12,23,11,0,0.0,114.0,5.3,7.0,114.0,102.71,83.63
2016,12,23,11,15,0.0,61.0,5.05,7.0,61.0,53.9,41.38
2016,12,23,11,30,0.0,8.0,4.8,7.0,8.0,7.04,0.5
2016,12,23,11,45,0.0,9.0,4.55,7.5,9.0,7.92,1.26
2016,12,23,12,0,0.0,10.0,4.3,8.0,10.0,8.81,2.02
2016,12,23,12,15,0.0,12.0,4.3,8.0,12.0,10.57,3.56
2016,12,23,12,30,0.0,14.0,4.3,8.0,14.0,12.33,5.1
2016,12,23,12,45,0.0,14.0,4.3,8.5,14.0,12.33,5.08
2016,12,23,13,0,0.0,14.0,4.3,9.0,14.0,12.33,5.07
2016,12,23,13,15,0.0,15.5,4.45,8.5,15.5,13.65,6.25
2016,12,23,13,30,0.0,17.0,4.6,8.0,17.0,14.97,7.44
2016,12,23,13,45,0.0,16.0,4.8,8.0,16.0,14.08,6.68
2016,12,23,14,0,0.0,15.0,5.0,8.0,15.0,13.2,5.92
2016,12,23,14,15,0.0,14.0,5.0,7.5,14.0,12.31,5.18
2016,12,23,14,30,0.0,13.0,5.0,7.0,13.0,11.43,4.43
2016,12,23,14,45,0.0,11.5,5.0,7.0,11.5,10.11,3.27
2016,12,23,15,0,0.0,10.0,5.0,7.0,10.0,8.78,2.1
2016,12,23,15,15,0.0,8.5,4.7,6.5,8.5,7.46,0.94
2016,12,23,15,30,0.0,7.0,4.4,6.0,7.0,6.14,0.0
2016,12,23,15,45,0.0,5.5,4.15,6.0,5.5,4.82,0.0
2016,12,23,16,0,0.0,4.0,3.9,6.0,4.0,3.5,0.0
2016,12,23,16,15,0.0,2.5,3.6,5.5,2.5,2.19,0.0
2016,12,23,16,30,0.0,1.0,3.3,5.0,1.0,0.87,0.0
2016,12,23,16,45,0.0,0.5,3.05,4.5,0.5,0.45,0.0
2016,12,23,17,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,2.4,3.5,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,2.55,2.5,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.9,1.5,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,12,24,7,45,233.0,14.0,2.25,0.5,36.5,12.0,0.0
2016,12,24,8,0,466.0,28.0,2.5,1.0,73.0,24.9,16.09
2016,12,24,8,15,551.0,34.0,2.45,1.5,113.5,57.22,28.33
2016,12,24,8,30,636.0,40.0,2.4,2.0,154.0,106.56,59.93
2016,12,24,8,45,691.0,44.0,2.4,2.5,194.5,158.59,102.49
2016,12,24,9,0,746.0,48.0,2.4,3.0,235.0,216.28,154.19
2016,12,24,9,15,778.5,50.5,2.45,3.5,272.5,271.53,206.34
2016,12,24,9,30,811.0,53.0,2.5,4.0,310.0,329.18,260.51
2016,12,24,9,45,836.5,54.5,2.65,4.5,343.0,384.37,312.03
2016,12,24,10,0,862.0,56.0,2.8,5.0,376.0,440.74,363.29
2016,12,24,10,15,877.0,57.5,2.9,5.0,403.0,492.65,410.25
2016,12,24,10,30,892.0,59.0,3.0,5.0,430.0,543.88,455.46
2016,12,24,10,45,903.5,59.5,3.1,5.5,450.5,591.0,495.43
2016,12,24,11,0,915.0,60.0,3.2,6.0,471.0,636.57,533.15
2016,12,24,11,15,921.0,60.5,3.2,6.0,484.5,676.77,566.36
2016,12,24,11,30,927.0,61.0,3.2,6.0,498.0,714.55,596.05
2016,12,24,11,45,930.5,61.0,3.25,6.5,504.0,747.33,619.9
2016,12,24,12,0,934.0,61.0,3.3,7.0,510.0,777.17,641.41
2016,12,24,12,15,933.5,61.0,3.3,7.0,508.0,800.85,659.14
2016,12,24,12,30,933.0,61.0,3.3,7.0,506.0,821.16,674.42
2016,12,24,12,45,922.5,62.5,3.35,7.0,496.0,831.9,682.93
2016,12,24,13,0,912.0,64.0,3.4,7.0,486.0,838.91,688.87
2016,12,24,13,15,905.0,63.5,3.35,7.0,469.5,842.55,691.87
2016,12,24,13,30,898.0,63.0,3.3,7.0,453.0,842.62,692.35
2016,12,24,13,45,887.0,61.0,3.25,7.0,429.5,833.81,686.28
2016,12,24,14,0,876.0,59.0,3.2,7.0,406.0,821.56,677.75
2016,12,24,14,15,858.5,57.5,3.0,7.0,376.5,801.33,662.26
2016,12,24,14,30,841.0,56.0,2.8,7.0,347.0,778.16,644.44
2016,12,24,14,45,815.5,53.0,2.6,7.0,312.0,751.34,623.54
2016,12,24,15,0,790.0,50.0,2.4,7.0,277.0,714.29,594.28
2016,12,24,15,15,750.5,47.0,2.05,6.0,237.5,664.5,555.37
2016,12,24,15,30,711.0,44.0,1.7,5.0,198.0,613.69,514.06
2016,12,24,15,45,648.5,39.0,1.4,4.5,157.0,543.3,454.72
2016,12,24,16,0,586.0,34.0,1.1,4.0,116.0,474.24,393.8
2016,12,24,16,15,471.5,26.5,1.1,3.5,77.5,371.06,299.22
2016,12,24,16,30,357.0,19.0,1.1,3.0,39.0,264.2,121.51
2016,12,24,16,45,178.5,9.5,1.15,2.5,19.5,111.0,0.0
2016,12,24,17,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.3,0.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.35,0.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,25,7,45,226.0,14.0,1.55,0.0,36.0,12.02,0.0
2016,12,25,8,0,452.0,28.0,1.8,0.0,72.0,24.91,16.14
2016,12,25,8,15,538.5,34.5,1.8,0.0,112.0,56.06,28.29
2016,12,25,8,30,625.0,41.0,1.8,0.0,152.0,105.17,59.74
2016,12,25,8,45,677.5,45.5,1.85,0.5,192.5,156.59,101.93
2016,12,25,9,0,730.0,50.0,1.9,1.0,233.0,213.43,153.08
2016,12,25,9,15,764.0,53.5,1.95,1.5,271.0,269.25,205.73
2016,12,25,9,30,798.0,57.0,2.0,2.0,309.0,327.71,260.58
2016,12,25,9,45,819.0,59.5,2.05,3.0,341.5,382.44,311.1
2016,12,25,10,0,840.0,62.0,2.1,4.0,374.0,437.76,360.55
2016,12,25,10,15,855.5,63.5,2.1,4.5,401.0,489.63,406.15
2016,12,25,10,30,871.0,65.0,2.1,5.0,428.0,538.4,447.86
2016,12,25,10,45,882.0,66.0,2.15,5.5,448.5,585.09,486.84
2016,12,25,11,0,893.0,67.0,2.2,6.0,469.0,630.26,523.54
2016,12,25,11,15,898.5,68.0,2.25,6.0,482.0,670.11,556.19
2016,12,25,11,30,904.0,69.0,2.3,6.0,495.0,707.59,585.9
2016,12,25,11,45,906.0,69.5,2.35,6.5,501.0,739.42,608.75
2016,12,25,12,0,908.0,70.0,2.4,7.0,507.0,768.32,629.33
2016,12,25,12,15,907.0,69.5,2.45,7.0,505.0,790.64,646.12
2016,12,25,12,30,906.0,69.0,2.5,7.0,503.0,809.64,660.59
2016,12,25,12,45,900.5,69.0,2.55,7.0,493.5,822.26,670.46
2016,12,25,13,0,895.0,69.0,2.6,7.0,484.0,831.34,677.92
2016,12,25,13,15,886.5,68.0,2.6,7.0,467.0,833.13,679.76
2016,12,25,13,30,878.0,67.0,2.6,7.0,450.0,831.37,679.18
2016,12,25,13,45,864.5,65.5,2.6,7.0,426.0,821.3,672.54
2016,12,25,14,0,851.0,64.0,2.6,7.0,402.0,815.92,669.54
2016,12,25,14,15,832.0,62.0,2.45,6.5,372.5,793.99,654.13
2016,12,25,14,30,813.0,60.0,2.3,6.0,343.0,769.07,636.39
2016,12,25,14,45,786.0,57.0,2.15,6.0,308.0,733.6,609.15
2016,12,25,15,0,759.0,54.0,2.0,6.0,273.0,695.91,579.71
2016,12,25,15,15,718.0,50.5,1.9,5.0,234.0,644.89,541.31
2016,12,25,15,30,677.0,47.0,1.8,4.0,195.0,592.95,500.52
2016,12,25,15,45,615.0,41.5,1.7,3.5,154.5,523.09,442.38
2016,12,25,16,0,553.0,36.0,1.6,3.0,114.0,454.51,382.47
2016,12,25,16,15,441.0,28.0,1.65,2.5,76.5,353.22,288.95
2016,12,25,16,30,329.0,20.0,1.7,2.0,39.0,248.95,127.07
2016,12,25,16,45,164.5,10.0,1.8,1.5,19.5,103.68,0.0
2016,12,25,17,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,2.05,0.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.6,-0.5,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.65,-1.5,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.85,-1.5,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,2.15,-1.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.1,-1.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,2.85,-1.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,2.4,-1.5,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.65,-2.5,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.55,-3.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,12,26,7,45,240.0,13.5,2.0,-0.5,36.5,11.57,0.0
2016,12,26,8,0,480.0,27.0,2.2,0.0,73.0,23.98,15.27
2016,12,26,8,15,565.0,33.0,2.35,0.0,113.5,54.74,26.81
2016,12,26,8,30,650.0,39.0,2.5,0.0,154.0,104.65,58.32
2016,12,26,8,45,698.0,43.5,2.7,0.5,194.5,156.71,101.17
2016,12,26,9,0,746.0,48.0,2.9,1.0,235.0,213.67,152.86
2016,12,26,9,15,779.5,51.0,2.85,1.5,273.0,269.69,206.06
2016,12,26,9,30,813.0,54.0,2.8,2.0,311.0,328.26,261.44
2016,12,26,9,45,831.5,57.5,2.8,3.0,343.5,383.86,313.16
2016,12,26,10,0,850.0,61.0,2.8,4.0,376.0,439.81,363.52
2016,12,26,10,15,865.5,62.5,2.75,4.5,403.0,490.31,408.41
2016,12,26,10,30,881.0,64.0,2.7,5.0,430.0,541.51,452.35
2016,12,26,10,45,890.5,65.0,2.65,5.5,451.0,587.83,491.02
2016,12,26,11,0,900.0,66.0,2.6,6.0,472.0,632.51,527.18
2016,12,26,11,15,906.0,67.0,2.5,6.0,485.0,673.02,559.8
2016,12,26,11,30,912.0,68.0,2.4,6.0,498.0,711.19,589.23
2016,12,26,11,45,915.0,68.0,2.35,6.5,504.0,743.48,611.77
2016,12,26,12,0,918.0,68.0,2.3,7.0,510.0,772.86,631.94
2016,12,26,12,15,917.0,68.0,2.25,7.0,508.5,796.12,648.59
2016,12,26,12,30,916.0,68.0,2.2,7.0,507.0,816.04,662.83
2016,12,26,12,45,912.0,67.0,2.2,7.0,497.5,828.88,672.38
2016,12,26,13,0,908.0,66.0,2.2,7.0,488.0,838.14,679.51
2016,12,26,13,15,900.0,65.5,2.15,7.0,471.5,841.18,681.78
2016,12,26,13,30,892.0,65.0,2.1,7.0,455.0,840.65,681.63
2016,12,26,13,45,879.5,63.5,2.1,7.0,431.0,831.51,675.77
2016,12,26,14,0,867.0,62.0,2.1,7.0,407.0,818.97,667.53
2016,12,26,14,15,848.5,60.0,2.0,7.0,377.5,805.54,657.74
2016,12,26,14,30,830.0,58.0,1.9,7.0,348.0,780.97,639.54
2016,12,26,14,45,802.5,55.5,1.85,7.0,312.5,745.62,613.51
2016,12,26,15,0,775.0,53.0,1.8,7.0,277.0,708.01,585.22
2016,12,26,15,15,735.0,49.5,1.65,6.0,238.0,657.51,547.28
2016,12,26,15,30,695.0,46.0,1.5,5.0,199.0,606.01,506.99
2016,12,26,15,45,632.0,41.0,1.35,4.0,158.0,535.59,449.62
2016,12,26,16,0,569.0,36.0,1.2,3.0,117.0,466.4,390.35
2016,12,26,16,15,458.5,28.0,1.2,2.5,79.0,365.47,298.45
2016,12,26,16,30,348.0,20.0,1.2,2.0,41.0,262.23,144.5
2016,12,26,16,45,174.0,10.0,1.25,1.5,20.5,109.41,0.0
2016,12,26,17,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.5,-0.5,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,27,7,45,201.0,14.5,1.25,0.0,33.5,11.51,0.0
2016,12,27,8,0,402.0,29.0,1.3,0.0,67.0,23.7,15.01
2016,12,27,8,15,490.5,36.0,1.35,0.5,106.0,51.45,26.34
2016,12,27,8,30,579.0,43.0,1.4,1.0,145.0,100.14,57.37
2016,12,27,8,45,637.5,47.5,1.5,1.5,185.5,149.74,97.25
2016,12,27,9,0,696.0,52.0,1.6,2.0,226.0,205.53,146.67
2016,12,27,9,15,731.0,55.5,1.45,2.5,263.0,259.76,197.17
2016,12,27,9,30,766.0,59.0,1.3,3.0,300.0,316.79,249.82
2016,12,27,9,45,792.5,60.5,1.2,4.0,333.0,371.0,298.7
2016,12,27,10,0,819.0,62.0,1.1,5.0,366.0,426.38,346.77
2016,12,27,10,15,835.5,64.0,1.15,5.5,393.0,478.37,391.74
2016,12,27,10,30,852.0,66.0,1.2,6.0,420.0,529.96,434.98
2016,12,27,10,45,861.0,67.5,1.25,7.0,440.5,576.03,471.84
2016,12,27,11,0,870.0,69.0,1.3,8.0,461.0,616.8,503.57
2016,12,27,11,15,876.5,70.0,1.35,8.0,474.5,656.64,535.53
2016,12,27,11,30,883.0,71.0,1.4,8.0,488.0,694.27,564.91
2016,12,27,11,45,885.5,71.5,1.5,8.0,494.0,726.04,588.78
2016,12,27,12,0,888.0,72.0,1.6,8.0,500.0,754.99,610.62
2016,12,27,12,15,887.5,72.0,1.55,8.0,499.0,778.07,626.7
2016,12,27,12,30,887.0,72.0,1.5,8.0,498.0,797.95,640.49
2016,12,27,12,45,874.5,74.0,1.5,8.5,487.5,814.62,651.44
2016,12,27,13,0,862.0,76.0,1.5,9.0,477.0,820.71,654.88
2016,12,27,13,15,854.0,75.0,1.45,9.0,461.0,823.14,656.51
2016,12,27,13,30,846.0,74.0,1.4,9.0,445.0,822.06,655.79
2016,12,27,13,45,833.5,72.0,1.4,9.0,422.0,812.48,649.73
2016,12,27,14,0,821.0,70.0,1.4,9.0,399.0,799.54,641.39
2016,12,27,14,15,802.0,68.0,1.3,8.5,369.5,777.98,626.71
2016,12,27,14,30,783.0,66.0,1.2,8.0,340.0,753.46,609.76
2016,12,27,14,45,754.0,63.0,1.15,8.0,305.5,716.88,583.1
2016,12,27,15,0,725.0,60.0,1.1,8.0,271.0,678.13,554.33
2016,12,27,15,15,682.5,56.0,1.05,7.5,232.5,625.93,515.37
2016,12,27,15,30,640.0,52.0,1.0,7.0,194.0,579.67,479.5
2016,12,27,15,45,573.5,46.0,0.95,6.5,154.0,507.44,421.37
2016,12,27,16,0,507.0,40.0,0.9,6.0,114.0,437.26,361.98
2016,12,27,16,15,395.0,31.0,0.9,5.5,77.0,336.64,272.16
2016,12,27,16,30,283.0,22.0,0.9,5.0,40.0,233.07,134.94
2016,12,27,16,45,141.5,11.0,0.95,4.5,20.0,91.8,0.0
2016,12,27,17,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,0.85,1.5,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.75,-0.5,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,28,7,45,234.0,13.0,2.7,0.0,35.5,11.12,0.0
2016,12,28,8,0,468.0,26.0,2.7,0.0,71.0,23.0,14.33
2016,12,28,8,15,553.5,32.5,2.55,0.5,111.0,51.69,25.29
2016,12,28,8,30,639.0,39.0,2.4,1.0,151.0,101.22,55.85
2016,12,28,8,45,694.0,42.5,2.25,2.0,192.0,152.68,97.13
2016,12,28,9,0,749.0,46.0,2.1,3.0,233.0,209.84,147.78
2016,12,28,9,15,781.5,49.0,2.1,3.5,270.5,265.72,200.31
2016,12,28,9,30,814.0,52.0,2.1,4.0,308.0,324.05,254.93
2016,12,28,9,45,840.5,52.5,2.15,4.5,341.5,378.9,305.97
2016,12,28,10,0,867.0,53.0,2.2,5.0,375.0,434.93,356.68
2016,12,28,10,15,881.5,54.5,2.3,5.5,402.0,487.03,402.97
2016,12,28,10,30,896.0,56.0,2.4,6.0,429.0,538.43,447.3
2016,12,28,10,45,906.0,56.5,2.55,7.0,449.5,585.14,486.01
2016,12,28,11,0,916.0,57.0,2.7,8.0,470.0,630.2,522.27
2016,12,28,11,15,921.5,57.5,2.7,8.0,483.5,670.45,555.12
2016,12,28,11,30,927.0,58.0,2.7,8.0,497.0,708.27,584.47
2016,12,28,11,45,930.0,58.5,2.75,8.5,503.0,741.69,608.47
2016,12,28,12,0,933.0,59.0,2.8,9.0,509.0,772.17,630.16
2016,12,28,12,15,932.0,59.0,2.75,9.0,508.0,795.88,647.28
2016,12,28,12,30,931.0,59.0,2.7,9.0,507.0,816.2,661.95
2016,12,28,12,45,925.0,59.5,2.7,9.5,498.0,829.69,670.79
2016,12,28,13,0,919.0,60.0,2.7,10.0,489.0,839.54,677.13
2016,12,28,13,15,911.5,59.0,2.65,10.0,472.5,842.56,679.47
2016,12,28,13,30,904.0,58.0,2.6,10.0,456.0,841.94,679.34
2016,12,28,13,45,893.0,57.0,2.6,10.0,433.0,834.83,674.97
2016,12,28,14,0,882.0,56.0,2.6,10.0,410.0,824.28,668.19
2016,12,28,14,15,865.0,54.5,2.4,9.5,380.5,804.73,654.45
2016,12,28,14,30,848.0,53.0,2.2,9.0,351.0,782.17,638.34
2016,12,28,14,45,823.0,50.5,2.0,9.0,316.5,748.91,612.78
2016,12,28,15,0,798.0,48.0,1.8,9.0,282.0,713.43,585.1
2016,12,28,15,15,760.5,45.0,1.6,8.0,243.0,672.85,554.74
2016,12,28,15,30,723.0,42.0,1.4,7.0,204.0,623.57,516.26
2016,12,28,15,45,664.0,37.5,1.2,6.5,163.5,556.1,460.88
2016,12,28,16,0,605.0,33.0,1.0,6.0,123.0,489.81,403.9
2016,12,28,16,15,502.0,26.5,1.05,5.5,84.0,394.25,319.32
2016,12,28,16,30,399.0,20.0,1.1,5.0,45.0,297.07,182.59
2016,12,28,16,45,199.5,10.0,1.15,4.5,22.5,124.75,0.0
2016,12,28,17,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,3.0,1.5,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,3.05,1.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,3.15,1.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,12,29,7,45,209.5,14.5,3.25,1.5,34.0,11.55,0.0
2016,12,29,8,0,419.0,29.0,3.3,2.0,68.0,23.77,14.82
2016,12,29,8,15,509.5,36.0,3.3,2.0,108.0,50.33,25.47
2016,12,29,8,30,600.0,43.0,3.3,2.0,148.0,100.13,56.53
2016,12,29,8,45,655.0,48.0,3.3,2.5,189.0,150.77,97.13
2016,12,29,9,0,710.0,53.0,3.3,3.0,230.0,207.22,147.33
2016,12,29,9,15,746.0,56.5,3.35,3.5,268.0,262.52,199.27
2016,12,29,9,30,782.0,60.0,3.4,4.0,306.0,320.74,253.94
2016,12,29,9,45,790.5,66.0,3.5,5.0,337.0,373.73,303.48
2016,12,29,10,0,799.0,72.0,3.6,6.0,368.0,426.19,351.04
2016,12,29,10,15,817.0,74.0,3.55,6.5,396.0,478.25,397.12
2016,12,29,10,30,835.0,76.0,3.5,7.0,424.0,530.1,441.62
2016,12,29,10,45,848.0,77.0,3.45,7.5,445.5,577.53,481.29
2016,12,29,11,0,861.0,78.0,3.4,8.0,467.0,623.7,518.83
2016,12,29,11,15,868.5,79.0,3.35,8.5,481.0,664.82,551.39
2016,12,29,11,30,876.0,80.0,3.3,9.0,495.0,703.79,581.5
2016,12,29,11,45,880.5,80.0,3.25,9.5,501.5,737.11,605.39
2016,12,29,12,0,885.0,80.0,3.2,10.0,508.0,767.69,626.74
2016,12,29,12,15,884.5,79.5,3.15,10.0,507.0,790.93,643.63
2016,12,29,12,30,884.0,79.0,3.1,10.0,506.0,810.89,658.17
2016,12,29,12,45,893.0,74.5,3.1,10.5,499.5,822.98,666.04
2016,12,29,13,0,902.0,70.0,3.1,11.0,493.0,838.7,676.77
2016,12,29,13,15,894.5,69.5,3.0,11.0,476.5,842.5,679.37
2016,12,29,13,30,887.0,69.0,2.9,11.0,460.0,842.75,679.57
2016,12,29,13,45,874.5,67.5,2.8,11.0,436.5,842.03,679.18
2016,12,29,14,0,862.0,66.0,2.7,11.0,413.0,829.86,670.46
2016,12,29,14,15,844.0,64.0,2.5,10.5,383.5,809.09,655.94
2016,12,29,14,30,826.0,62.0,2.3,10.0,354.0,785.22,638.99
2016,12,29,14,45,799.0,59.0,2.15,10.0,319.0,749.86,612.39
2016,12,29,15,0,772.0,56.0,2.0,10.0,284.0,712.18,583.59
2016,12,29,15,15,731.5,52.5,1.75,9.0,244.5,661.4,545.27
2016,12,29,15,30,691.0,49.0,1.5,8.0,205.0,609.54,504.66
2016,12,29,15,45,627.0,44.0,1.25,7.5,164.0,538.27,446.14
2016,12,29,16,0,563.0,39.0,1.0,7.0,123.0,468.07,386.09
2016,12,29,16,15,454.0,31.0,1.05,6.5,84.0,376.56,304.93
2016,12,29,16,30,345.0,23.0,1.1,6.0,45.0,275.76,176.79
2016,12,29,16,45,172.5,11.5,1.15,5.5,22.5,110.76,0.0
2016,12,29,17,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,30,7,45,139.5,16.0,0.6,3.5,29.0,12.83,0.0
2016,12,30,8,0,279.0,32.0,0.7,4.0,58.0,26.37,16.94
2016,12,30,8,15,348.5,43.0,0.85,4.0,92.5,49.86,29.16
2016,12,30,8,30,418.0,54.0,1.0,4.0,127.0,90.08,55.24
2016,12,30,8,45,463.0,63.0,1.15,4.5,163.0,132.73,89.29
2016,12,30,9,0,508.0,72.0,1.3,5.0,199.0,180.33,130.72
2016,12,30,9,15,535.5,80.0,1.35,5.5,232.5,226.98,173.31
2016,12,30,9,30,563.0,88.0,1.4,6.0,266.0,276.08,218.01
2016,12,30,9,45,600.5,90.0,1.45,6.5,297.5,325.27,262.06
2016,12,30,10,0,638.0,92.0,1.5,7.0,329.0,377.18,307.53
2016,12,30,10,15,664.0,91.0,1.55,7.5,353.5,422.87,347.13
2016,12,30,10,30,690.0,90.0,1.6,8.0,378.0,469.3,386.35
2016,12,30,10,45,685.5,98.5,1.7,9.0,396.5,509.19,418.65
2016,12,30,11,0,681.0,107.0,1.8,10.0,415.0,546.96,448.3
2016,12,30,11,15,686.0,109.5,1.85,10.0,427.5,582.15,476.82
2016,12,30,11,30,691.0,112.0,1.9,10.0,440.0,615.58,503.54
2016,12,30,11,45,413.0,167.0,1.95,10.5,364.0,496.3,407.36
2016,12,30,12,0,135.0,222.0,2.0,11.0,288.0,341.27,279.72
2016,12,30,12,15,137.0,221.0,2.05,11.0,287.5,347.85,286.11
2016,12,30,12,30,139.0,220.0,2.1,11.0,287.0,354.15,291.5
2016,12,30,12,45,159.5,215.5,2.15,11.5,291.5,370.82,305.24
2016,12,30,13,0,180.0,211.0,2.2,12.0,296.0,387.64,319.0
2016,12,30,13,15,513.5,142.5,2.3,12.0,372.5,618.74,508.0
2016,12,30,13,30,847.0,74.0,2.4,12.0,449.0,824.05,661.82
2016,12,30,13,45,833.0,72.5,2.5,12.0,426.0,814.15,654.19
2016,12,30,14,0,819.0,71.0,2.6,12.0,403.0,800.89,646.16
2016,12,30,14,15,800.5,69.0,2.6,11.5,374.0,780.02,632.93
2016,12,30,14,30,782.0,67.0,2.6,11.0,345.0,756.17,617.31
2016,12,30,14,45,752.5,64.5,2.6,11.0,310.5,720.0,590.92
2016,12,30,15,0,723.0,62.0,2.6,11.0,276.0,681.63,562.29
2016,12,30,15,15,682.0,57.5,2.4,10.0,238.0,630.09,523.5
2016,12,30,15,30,641.0,53.0,2.2,9.0,200.0,584.34,487.78
2016,12,30,15,45,576.0,47.5,2.0,8.5,159.5,513.71,429.65
2016,12,30,16,0,511.0,42.0,1.8,8.0,119.0,444.88,370.52
2016,12,30,16,15,405.5,33.0,1.9,7.5,82.0,347.79,284.24
2016,12,30,16,30,300.0,24.0,2.0,7.0,45.0,250.58,167.51
2016,12,30,16,45,150.0,12.0,2.1,6.5,22.5,98.39,0.0
2016,12,30,17,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.85,4.5,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,2.5,3.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
